Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,1,7,45,181.5,14.0,2.25,9.5,30.5,77.5,0.0
2017,1,1,8,0,363.0,28.0,2.6,10.0,61.0,173.08,122.08
2017,1,1,8,15,461.5,36.5,2.5,10.5,104.5,236.86,185.37
2017,1,1,8,30,560.0,45.0,2.4,11.0,148.0,309.1,249.62
2017,1,1,8,45,618.5,50.5,2.3,11.5,194.5,363.45,298.05
2017,1,1,9,0,677.0,56.0,2.2,12.0,241.0,424.19,349.76
2017,1,1,9,15,715.0,60.0,2.0,12.5,285.5,474.51,390.95
2017,1,1,9,30,753.0,64.0,1.8,13.0,330.0,525.39,430.76
2017,1,1,9,45,476.5,123.5,1.65,14.0,298.5,445.33,363.59
2017,1,1,10,0,200.0,183.0,1.5,15.0,267.0,332.21,269.23
2017,1,1,10,15,185.5,200.0,1.35,15.5,283.5,345.11,278.45
2017,1,1,10,30,171.0,217.0,1.2,16.0,300.0,356.67,285.62
2017,1,1,10,45,517.5,148.0,1.1,17.0,419.0,541.98,431.31
2017,1,1,11,0,864.0,79.0,1.0,18.0,538.0,718.42,557.31
2017,1,1,11,15,872.5,80.0,1.0,18.5,559.5,734.31,564.44
2017,1,1,11,30,881.0,81.0,1.0,19.0,581.0,747.15,571.41
2017,1,1,11,45,885.5,82.0,1.0,19.5,594.5,753.83,574.24
2017,1,1,12,0,890.0,83.0,1.0,20.0,608.0,757.23,575.01
2017,1,1,12,15,892.5,83.5,1.2,20.0,613.5,755.27,575.77
2017,1,1,12,30,895.0,84.0,1.4,20.0,619.0,749.97,574.15
2017,1,1,12,45,891.5,84.5,1.6,20.5,616.0,737.02,565.99
2017,1,1,13,0,888.0,85.0,1.8,21.0,613.0,720.94,555.54
2017,1,1,13,15,884.5,84.5,1.95,21.0,602.0,700.73,542.71
2017,1,1,13,30,881.0,84.0,2.1,21.0,591.0,677.59,527.31
2017,1,1,13,45,870.0,84.5,2.25,21.5,572.0,647.93,504.98
2017,1,1,14,0,859.0,85.0,2.4,22.0,553.0,617.83,481.81
2017,1,1,14,15,847.5,83.5,2.45,22.0,527.0,581.13,453.86
2017,1,1,14,30,836.0,82.0,2.5,22.0,501.0,542.65,423.92
2017,1,1,14,45,818.0,80.0,2.6,22.0,468.0,498.83,389.31
2017,1,1,15,0,800.0,78.0,2.7,22.0,435.0,454.22,353.12
2017,1,1,15,15,776.5,75.5,2.55,21.5,396.5,406.27,313.53
2017,1,1,15,30,753.0,73.0,2.4,21.0,358.0,358.59,273.1
2017,1,1,15,45,713.0,70.0,2.25,21.0,314.0,305.59,227.41
2017,1,1,16,0,673.0,67.0,2.1,21.0,270.0,254.4,182.7
2017,1,1,16,15,621.0,61.0,1.9,20.0,224.5,200.97,137.21
2017,1,1,16,30,569.0,55.0,1.7,19.0,179.0,152.05,96.17
2017,1,1,16,45,478.0,47.0,1.5,18.0,133.5,101.41,57.64
2017,1,1,17,0,387.0,39.0,1.3,17.0,88.0,60.28,30.38
2017,1,1,17,15,246.0,26.0,1.3,16.5,52.0,23.44,9.05
2017,1,1,17,30,105.0,13.0,1.3,16.0,16.0,12.78,0.0
2017,1,1,17,45,52.5,6.5,1.35,15.5,8.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,1,2,7,45,183.5,14.0,4.3,14.0,31.0,77.81,0.0
2017,1,2,8,0,367.0,28.0,4.5,14.0,62.0,174.16,120.88
2017,1,2,8,15,471.0,37.0,4.5,14.0,107.0,240.81,186.71
2017,1,2,8,30,575.0,46.0,4.5,14.0,152.0,316.44,254.19
2017,1,2,8,45,660.0,48.0,4.55,14.5,202.5,380.04,310.59
2017,1,2,9,0,745.0,50.0,4.6,15.0,253.0,451.95,372.11
2017,1,2,9,15,783.0,53.5,4.8,15.5,299.5,504.17,416.41
2017,1,2,9,30,821.0,57.0,5.0,16.0,346.0,556.83,459.73
2017,1,2,9,45,853.0,57.5,5.2,16.5,389.0,598.2,493.25
2017,1,2,10,0,885.0,58.0,5.4,17.0,432.0,642.65,528.26
2017,1,2,10,15,902.5,59.5,5.4,17.5,469.0,677.44,553.35
2017,1,2,10,30,920.0,61.0,5.4,18.0,506.0,710.02,575.97
2017,1,2,10,45,934.5,61.5,5.45,18.5,536.0,736.79,594.14
2017,1,2,11,0,949.0,62.0,5.5,19.0,566.0,760.72,610.09
2017,1,2,11,15,957.0,63.0,5.45,19.5,588.5,777.41,620.16
2017,1,2,11,30,965.0,64.0,5.4,20.0,611.0,790.72,627.77
2017,1,2,11,45,970.5,64.0,5.35,20.5,625.5,797.53,630.68
2017,1,2,12,0,976.0,64.0,5.3,21.0,640.0,800.77,631.09
2017,1,2,12,15,978.5,64.0,5.15,21.0,646.0,798.13,628.12
2017,1,2,12,30,981.0,64.0,5.0,21.0,652.0,791.85,622.64
2017,1,2,12,45,980.5,64.0,4.9,21.5,649.5,779.76,612.14
2017,1,2,13,0,980.0,64.0,4.8,22.0,647.0,764.14,599.27
2017,1,2,13,15,976.5,63.5,4.6,22.0,636.0,742.44,582.79
2017,1,2,13,30,973.0,63.0,4.4,22.0,625.0,717.5,564.07
2017,1,2,13,45,967.0,62.5,4.25,22.0,606.0,687.83,541.79
2017,1,2,14,0,961.0,62.0,4.1,22.0,587.0,655.32,516.24
2017,1,2,14,15,950.5,61.0,3.85,21.5,560.0,617.01,486.59
2017,1,2,14,30,940.0,60.0,3.6,21.0,533.0,576.53,454.64
2017,1,2,14,45,925.0,58.5,3.4,21.0,499.0,531.31,417.61
2017,1,2,15,0,910.0,57.0,3.2,21.0,465.0,484.77,378.71
2017,1,2,15,15,889.0,55.5,2.75,20.5,424.5,434.62,336.3
2017,1,2,15,30,868.0,54.0,2.3,20.0,384.0,384.23,292.63
2017,1,2,15,45,836.0,51.5,1.9,20.0,339.0,329.24,244.17
2017,1,2,16,0,804.0,49.0,1.5,20.0,294.0,275.69,196.3
2017,1,2,16,15,758.0,45.5,1.4,19.0,246.0,219.06,147.36
2017,1,2,16,30,712.0,42.0,1.3,18.0,198.0,166.59,102.47
2017,1,2,16,45,634.5,36.5,1.25,17.0,149.5,112.32,60.1
2017,1,2,17,0,557.0,31.0,1.2,16.0,101.0,65.92,29.1
2017,1,2,17,15,278.5,25.5,1.2,15.5,60.5,23.93,9.27
2017,1,2,17,30,0.0,20.0,1.2,15.0,20.0,19.66,0.0
2017,1,2,17,45,0.0,10.0,1.25,15.0,10.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,3,7,45,222.5,13.0,4.5,10.5,33.0,86.34,0.0
2017,1,3,8,0,445.0,26.0,4.7,11.0,66.0,193.98,135.68
2017,1,3,8,15,543.0,33.0,4.6,11.5,112.0,260.45,203.53
2017,1,3,8,30,641.0,40.0,4.5,12.0,158.0,334.7,270.55
2017,1,3,8,45,695.5,45.0,4.45,13.0,206.0,393.19,322.74
2017,1,3,9,0,750.0,50.0,4.4,14.0,254.0,454.36,375.01
2017,1,3,9,15,560.0,88.0,4.55,14.5,255.5,423.6,351.08
2017,1,3,9,30,370.0,126.0,4.7,15.0,257.0,372.08,308.27
2017,1,3,9,45,473.0,122.5,4.85,16.0,310.0,442.12,365.56
2017,1,3,10,0,576.0,119.0,5.0,17.0,363.0,520.2,427.51
2017,1,3,10,15,737.0,92.0,5.0,17.5,431.5,611.42,500.01
2017,1,3,10,30,898.0,65.0,5.0,18.0,500.0,700.02,567.1
2017,1,3,10,45,909.0,66.5,5.05,18.5,528.5,725.18,583.73
2017,1,3,11,0,920.0,68.0,5.1,19.0,557.0,747.45,598.43
2017,1,3,11,15,927.0,69.0,5.05,19.0,579.0,763.16,608.94
2017,1,3,11,30,934.0,70.0,5.0,19.0,601.0,775.59,617.11
2017,1,3,11,45,929.5,74.0,4.95,19.5,613.0,779.47,617.87
2017,1,3,12,0,925.0,78.0,4.9,20.0,625.0,779.81,616.2
2017,1,3,12,15,926.5,78.5,4.8,20.0,630.5,777.21,613.48
2017,1,3,12,30,928.0,79.0,4.7,20.0,636.0,771.15,608.39
2017,1,3,12,45,927.0,78.5,4.65,20.0,633.0,758.75,599.07
2017,1,3,13,0,926.0,78.0,4.6,20.0,630.0,743.02,587.46
2017,1,3,13,15,787.5,118.0,4.5,20.0,582.0,675.62,536.37
2017,1,3,13,30,649.0,158.0,4.4,20.0,534.0,608.24,482.91
2017,1,3,13,45,677.5,143.0,4.35,20.0,524.5,592.81,471.46
2017,1,3,14,0,706.0,128.0,4.3,20.0,515.0,573.61,456.6
2017,1,3,14,15,793.5,99.5,4.2,19.5,516.0,570.05,454.58
2017,1,3,14,30,881.0,71.0,4.1,19.0,517.0,558.03,445.21
2017,1,3,14,45,855.5,72.0,4.1,19.0,482.0,512.26,407.63
2017,1,3,15,0,830.0,73.0,4.1,19.0,447.0,466.63,369.43
2017,1,3,15,15,807.0,70.5,3.9,18.5,408.0,417.62,328.12
2017,1,3,15,30,784.0,68.0,3.7,18.0,369.0,368.74,285.84
2017,1,3,15,45,750.0,64.5,3.55,17.5,325.0,315.66,239.42
2017,1,3,16,0,716.0,61.0,3.4,17.0,281.0,264.42,193.74
2017,1,3,16,15,666.5,56.0,3.1,16.0,234.5,210.31,146.29
2017,1,3,16,30,617.0,51.0,2.8,15.0,188.0,159.42,102.3
2017,1,3,16,45,535.0,44.0,2.55,14.5,141.5,107.87,61.44
2017,1,3,17,0,453.0,37.0,2.3,14.0,95.0,64.75,31.78
2017,1,3,17,15,226.5,28.0,2.5,13.5,57.0,26.37,11.55
2017,1,3,17,30,0.0,19.0,2.7,13.0,19.0,18.68,0.0
2017,1,3,17,45,0.0,9.5,2.9,12.5,9.5,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,3.7,2.5,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,3.75,1.5,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,7,45,3.5,15.0,4.2,1.5,15.5,15.72,0.0
2017,1,4,8,0,7.0,30.0,4.4,2.0,31.0,33.57,21.01
2017,1,4,8,15,26.5,49.5,4.35,2.5,54.5,65.75,50.86
2017,1,4,8,30,46.0,69.0,4.3,3.0,78.0,96.38,78.62
2017,1,4,8,45,55.5,89.5,4.3,3.5,103.0,124.84,104.31
2017,1,4,9,0,65.0,110.0,4.3,4.0,128.0,153.72,129.93
2017,1,4,9,15,74.0,128.5,4.1,4.0,152.0,180.27,153.27
2017,1,4,9,30,83.0,147.0,3.9,4.0,176.0,207.26,176.6
2017,1,4,9,45,61.5,159.0,3.75,4.5,182.0,208.02,176.25
2017,1,4,10,0,40.0,171.0,3.6,5.0,188.0,207.52,174.67
2017,1,4,10,15,20.0,150.5,3.4,5.0,159.0,163.99,136.87
2017,1,4,10,30,0.0,130.0,3.2,5.0,130.0,128.24,105.55
2017,1,4,10,45,59.5,187.0,3.0,5.5,219.0,236.94,198.75
2017,1,4,11,0,119.0,244.0,2.8,6.0,308.0,351.83,293.49
2017,1,4,11,15,62.5,216.0,2.65,6.0,250.0,270.45,224.62
2017,1,4,11,30,6.0,188.0,2.5,6.0,192.0,191.2,157.15
2017,1,4,11,45,25.5,220.0,2.45,6.5,235.5,238.72,196.84
2017,1,4,12,0,45.0,252.0,2.4,7.0,279.0,294.24,241.96
2017,1,4,12,15,53.0,259.5,2.35,7.0,291.5,307.09,252.18
2017,1,4,12,30,61.0,267.0,2.3,7.0,304.0,319.65,262.32
2017,1,4,12,45,124.5,275.5,2.25,7.5,350.0,379.59,311.35
2017,1,4,13,0,188.0,284.0,2.2,8.0,396.0,430.43,351.97
2017,1,4,13,15,264.5,267.5,1.95,8.0,422.5,466.58,381.0
2017,1,4,13,30,341.0,251.0,1.7,8.0,449.0,492.72,401.64
2017,1,4,13,45,414.0,225.5,1.45,8.5,458.5,502.65,408.5
2017,1,4,14,0,487.0,200.0,1.2,9.0,468.0,512.39,414.53
2017,1,4,14,15,256.5,199.5,1.05,9.0,340.0,356.02,289.56
2017,1,4,14,30,26.0,199.0,0.9,9.0,212.0,209.09,169.43
2017,1,4,14,45,384.0,149.0,0.8,9.0,323.5,351.78,287.74
2017,1,4,15,0,742.0,99.0,0.7,9.0,435.0,453.94,364.45
2017,1,4,15,15,718.0,95.0,0.6,8.5,397.0,406.36,323.32
2017,1,4,15,30,694.0,91.0,0.5,8.0,359.0,359.22,283.0
2017,1,4,15,45,668.5,84.0,0.4,8.0,317.0,309.34,239.09
2017,1,4,16,0,643.0,77.0,0.3,8.0,275.0,260.68,195.44
2017,1,4,16,15,591.5,70.0,0.3,7.5,229.5,207.49,149.19
2017,1,4,16,30,540.0,63.0,0.3,7.0,184.0,158.82,107.17
2017,1,4,16,45,466.0,53.0,0.35,7.0,139.0,109.25,67.1
2017,1,4,17,0,392.0,43.0,0.4,7.0,94.0,67.38,36.91
2017,1,4,17,15,259.5,29.0,0.5,6.5,56.5,28.51,13.27
2017,1,4,17,30,127.0,15.0,0.6,6.0,19.0,14.74,0.0
2017,1,4,17,45,63.5,7.5,0.7,5.5,9.5,0.0,0.0
2017,1,4,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,5,7,45,165.0,15.0,2.15,5.0,29.5,73.05,0.0
2017,1,5,8,0,330.0,30.0,2.3,6.0,59.0,163.09,115.6
2017,1,5,8,15,432.0,39.5,2.4,6.5,103.5,228.01,180.83
2017,1,5,8,30,534.0,49.0,2.5,7.0,148.0,301.71,247.24
2017,1,5,8,45,591.0,56.5,2.7,8.0,194.0,359.7,299.17
2017,1,5,9,0,648.0,64.0,2.9,9.0,240.0,420.92,352.02
2017,1,5,9,15,324.0,90.5,3.15,9.5,178.5,293.87,247.55
2017,1,5,9,30,0.0,117.0,3.4,10.0,117.0,117.85,95.53
2017,1,5,9,45,1.0,131.0,3.7,11.0,131.5,132.4,107.54
2017,1,5,10,0,2.0,145.0,4.0,12.0,146.0,147.04,119.19
2017,1,5,10,15,4.5,156.5,4.15,12.5,158.5,160.05,129.61
2017,1,5,10,30,7.0,168.0,4.3,13.0,171.0,173.22,140.06
2017,1,5,10,45,32.5,199.5,4.5,13.5,216.5,231.84,188.38
2017,1,5,11,0,58.0,231.0,4.7,14.0,262.0,284.86,231.35
2017,1,5,11,15,41.5,227.0,4.7,14.0,250.0,267.28,216.24
2017,1,5,11,30,25.0,223.0,4.7,14.0,238.0,242.13,195.19
2017,1,5,11,45,25.5,228.5,4.7,14.5,244.0,247.68,199.16
2017,1,5,12,0,26.0,234.0,4.7,15.0,250.0,253.19,203.05
2017,1,5,12,15,99.5,261.0,4.75,15.0,321.5,343.35,277.12
2017,1,5,12,30,173.0,288.0,4.8,15.0,393.0,431.95,348.33
2017,1,5,12,45,311.5,261.5,4.9,15.0,449.0,507.0,410.21
2017,1,5,13,0,450.0,235.0,5.0,15.0,505.0,576.93,467.09
2017,1,5,13,15,661.0,164.0,5.05,14.5,553.5,641.23,521.74
2017,1,5,13,30,872.0,93.0,5.1,14.0,602.0,690.34,563.94
2017,1,5,13,45,865.5,91.5,5.2,14.0,583.5,661.5,541.01
2017,1,5,14,0,859.0,90.0,5.3,14.0,565.0,630.16,516.07
2017,1,5,14,15,848.0,88.5,5.3,13.5,539.0,593.87,487.34
2017,1,5,14,30,837.0,87.0,5.3,13.0,513.0,555.72,456.45
2017,1,5,14,45,820.5,84.5,5.35,13.0,480.0,512.11,419.71
2017,1,5,15,0,804.0,82.0,5.4,13.0,447.0,467.55,381.33
2017,1,5,15,15,780.5,79.0,5.35,12.5,408.5,418.81,339.18
2017,1,5,15,30,757.0,76.0,5.3,12.0,370.0,370.3,296.13
2017,1,5,15,45,727.5,71.0,5.25,11.5,327.0,318.31,249.32
2017,1,5,16,0,698.0,66.0,5.2,11.0,284.0,267.09,202.34
2017,1,5,16,15,649.0,60.5,5.05,10.0,237.5,213.12,153.71
2017,1,5,16,30,600.0,55.0,4.9,9.0,191.0,163.28,109.31
2017,1,5,16,45,527.0,46.5,4.8,8.5,145.5,111.92,66.83
2017,1,5,17,0,454.0,38.0,4.7,8.0,100.0,68.02,34.9
2017,1,5,17,15,227.0,30.0,4.75,7.5,61.0,28.98,13.84
2017,1,5,17,30,0.0,22.0,4.8,7.0,22.0,21.63,0.0
2017,1,5,17,45,0.0,11.0,4.85,6.5,11.0,10.81,0.0
2017,1,5,18,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,5.1,5.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,5.5,4.5,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,5.8,3.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,5.9,3.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.0,2.5,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.1,2.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.0,1.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,5.9,1.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,5.85,1.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,5.8,1.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,5.7,0.5,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,5.6,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,5.55,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,5.5,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,5.45,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,5.45,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,5.5,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,5.6,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,5.7,-0.5,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,5.75,-1.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,5.8,-1.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,5.85,-1.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,5.9,-1.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,5.95,-1.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.0,-1.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.05,-1.5,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.1,-2.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.05,-2.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.0,-2.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,5.95,-2.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,5.9,-2.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,5.8,-2.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,5.7,-2.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,5.65,-2.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,5.6,-2.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,5.55,-2.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,5.5,-2.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,5.45,-2.5,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,5.4,-3.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.35,-2.5,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.3,-2.0,0.0,0.0,0.0
2017,1,6,7,45,78.0,18.5,5.3,-2.0,25.5,48.04,0.0
2017,1,6,8,0,156.0,37.0,5.3,-2.0,51.0,113.38,82.73
2017,1,6,8,15,247.5,54.0,5.2,-1.5,92.5,173.69,142.64
2017,1,6,8,30,339.0,71.0,5.1,-1.0,134.0,242.44,206.16
2017,1,6,8,45,409.5,82.5,5.1,-1.0,179.5,302.25,261.95
2017,1,6,9,0,480.0,94.0,5.1,-1.0,225.0,367.06,321.18
2017,1,6,9,15,526.5,102.5,5.1,-0.5,269.0,419.45,367.9
2017,1,6,9,30,573.0,111.0,5.1,0.0,313.0,475.55,416.48
2017,1,6,9,45,609.0,116.5,5.1,0.0,354.5,522.16,456.7
2017,1,6,10,0,645.0,122.0,5.1,0.0,396.0,568.74,496.13
2017,1,6,10,15,669.0,126.5,5.1,0.0,432.0,605.82,526.92
2017,1,6,10,30,693.0,131.0,5.1,0.0,468.0,641.57,556.18
2017,1,6,10,45,346.5,122.0,5.1,0.0,290.5,392.62,343.49
2017,1,6,11,0,0.0,113.0,5.1,0.0,113.0,110.22,91.36
2017,1,6,11,15,0.0,118.0,5.1,0.0,118.0,115.14,95.73
2017,1,6,11,30,0.0,123.0,5.1,0.0,123.0,120.06,99.88
2017,1,6,11,45,0.0,137.5,5.15,0.0,137.5,134.57,112.36
2017,1,6,12,0,0.0,152.0,5.2,0.0,152.0,149.09,124.82
2017,1,6,12,15,400.5,143.5,5.25,0.0,386.5,462.46,403.06
2017,1,6,12,30,801.0,135.0,5.3,0.0,621.0,748.76,642.14
2017,1,6,12,45,808.0,132.0,5.35,0.0,620.5,740.4,634.18
2017,1,6,13,0,815.0,129.0,5.4,0.0,620.0,728.89,624.97
2017,1,6,13,15,811.0,128.5,5.5,0.0,610.0,709.28,609.04
2017,1,6,13,30,807.0,128.0,5.6,0.0,600.0,686.96,590.71
2017,1,6,13,45,808.0,122.5,5.75,0.0,583.0,659.99,568.68
2017,1,6,14,0,809.0,117.0,5.9,0.0,566.0,630.35,544.0
2017,1,6,14,15,796.5,115.0,6.0,0.0,540.0,593.87,512.8
2017,1,6,14,30,784.0,113.0,6.1,0.0,514.0,555.79,479.66
2017,1,6,14,45,774.0,107.5,6.25,0.0,482.5,514.03,442.86
2017,1,6,15,0,764.0,102.0,6.4,0.0,451.0,471.0,404.04
2017,1,6,15,15,739.0,98.0,6.45,0.0,412.0,421.94,359.04
2017,1,6,15,30,714.0,94.0,6.5,0.0,373.0,373.37,313.54
2017,1,6,15,45,693.0,85.5,6.55,0.0,331.0,322.45,265.12
2017,1,6,16,0,672.0,77.0,6.6,0.0,289.0,272.28,216.59
2017,1,6,16,15,621.0,70.5,6.45,0.0,242.0,217.97,165.21
2017,1,6,16,30,570.0,64.0,6.3,0.0,195.0,168.06,118.8
2017,1,6,16,45,507.5,53.5,6.15,0.0,149.5,117.51,74.88
2017,1,6,17,0,445.0,43.0,6.0,0.0,104.0,73.36,40.82
2017,1,6,17,15,308.5,30.0,5.85,0.0,64.0,31.81,15.38
2017,1,6,17,30,172.0,17.0,5.7,0.0,24.0,13.6,0.0
2017,1,6,17,45,86.0,8.5,5.55,-0.5,12.0,8.36,0.0
2017,1,6,18,0,0.0,0.0,5.4,-1.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.35,-1.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.3,-1.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.25,-1.5,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.2,-2.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.1,-2.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.0,-2.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,4.9,-2.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,4.8,-3.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,4.7,-3.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,4.6,-3.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,4.6,-3.5,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.2,-4.5,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.1,-5.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,3.85,-5.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,3.55,-5.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,3.25,-5.5,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.25,-6.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.35,-6.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.45,-6.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.55,-6.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.55,-6.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.25,-6.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.15,-6.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.1,-6.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.05,-6.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.0,-6.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.2,-5.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2017,1,7,7,45,263.0,12.5,3.6,-5.0,36.0,96.97,0.0
2017,1,7,8,0,526.0,25.0,3.8,-5.0,72.0,219.69,161.73
2017,1,7,8,15,624.0,32.0,3.75,-4.0,122.0,289.82,238.36
2017,1,7,8,30,722.0,39.0,3.7,-3.0,172.0,367.81,312.06
2017,1,7,8,45,776.5,44.0,3.7,-2.5,223.5,429.99,370.9
2017,1,7,9,0,831.0,49.0,3.7,-2.0,275.0,491.56,427.08
2017,1,7,9,15,866.0,52.0,3.6,-1.5,324.5,544.81,473.93
2017,1,7,9,30,901.0,55.0,3.5,-1.0,374.0,598.26,519.03
2017,1,7,9,45,925.0,57.0,3.4,-0.5,418.5,643.4,555.72
2017,1,7,10,0,949.0,59.0,3.3,0.0,463.0,687.14,590.03
2017,1,7,10,15,965.0,61.0,3.15,0.0,501.5,723.73,617.04
2017,1,7,10,30,981.0,63.0,3.0,0.0,540.0,757.83,641.44
2017,1,7,10,45,992.0,64.0,2.95,0.5,571.0,784.43,659.13
2017,1,7,11,0,1003.0,65.0,2.9,1.0,602.0,807.88,674.28
2017,1,7,11,15,1010.0,66.0,2.8,1.5,625.5,825.02,684.23
2017,1,7,11,30,1017.0,67.0,2.7,2.0,649.0,838.57,691.5
2017,1,7,11,45,1022.0,67.0,2.65,2.5,664.5,845.78,694.48
2017,1,7,12,0,1027.0,67.0,2.6,3.0,680.0,849.21,694.82
2017,1,7,12,15,1028.5,67.0,2.6,3.0,686.0,846.17,692.18
2017,1,7,12,30,1030.0,67.0,2.6,3.0,692.0,839.3,686.92
2017,1,7,12,45,1029.0,66.5,2.6,3.5,690.0,826.22,676.03
2017,1,7,13,0,1028.0,66.0,2.6,4.0,688.0,809.43,662.59
2017,1,7,13,15,1024.5,66.0,2.6,4.0,676.5,787.8,646.84
2017,1,7,13,30,1021.0,66.0,2.6,4.0,665.0,762.72,628.57
2017,1,7,13,45,1015.0,65.0,2.6,4.5,645.5,731.61,604.64
2017,1,7,14,0,1009.0,64.0,2.6,5.0,626.0,697.47,576.53
2017,1,7,14,15,999.0,63.0,2.55,5.0,598.5,658.12,544.62
2017,1,7,14,30,989.0,62.0,2.5,5.0,571.0,616.39,510.17
2017,1,7,14,45,972.0,62.0,2.45,5.0,535.5,569.95,471.12
2017,1,7,15,0,955.0,62.0,2.4,5.0,500.0,522.13,429.96
2017,1,7,15,15,935.0,60.0,2.2,4.5,458.5,469.86,384.37
2017,1,7,15,30,915.0,58.0,2.0,4.0,417.0,417.11,337.07
2017,1,7,15,45,885.5,55.0,1.85,4.0,370.5,359.91,284.58
2017,1,7,16,0,856.0,52.0,1.7,4.0,324.0,303.79,232.02
2017,1,7,16,15,812.0,48.5,1.55,3.0,273.5,244.43,177.47
2017,1,7,16,30,768.0,45.0,1.4,2.0,223.0,188.9,126.6
2017,1,7,16,45,696.5,39.5,1.3,1.0,172.0,131.43,77.71
2017,1,7,17,0,625.0,34.0,1.2,0.0,121.0,81.09,40.15
2017,1,7,17,15,486.0,25.0,1.2,-0.5,76.0,33.21,13.53
2017,1,7,17,30,347.0,16.0,1.2,-1.0,31.0,13.6,0.0
2017,1,7,17,45,173.5,8.0,1.25,-1.5,15.5,7.86,0.0
2017,1,7,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2017,1,8,7,45,244.5,12.5,2.2,-1.5,34.0,91.5,0.0
2017,1,8,8,0,489.0,25.0,2.5,-1.0,68.0,207.09,149.94
2017,1,8,8,15,586.0,32.0,2.7,-0.5,116.5,275.15,223.08
2017,1,8,8,30,683.0,39.0,2.9,0.0,165.0,351.06,294.31
2017,1,8,8,45,738.5,43.5,3.15,0.5,214.5,411.53,351.08
2017,1,8,9,0,794.0,48.0,3.4,1.0,264.0,474.75,408.24
2017,1,8,9,15,828.5,51.0,3.5,1.5,311.5,523.2,451.09
2017,1,8,9,30,863.0,54.0,3.6,2.0,359.0,575.17,495.22
2017,1,8,9,45,885.5,56.0,3.7,3.0,402.0,618.3,529.83
2017,1,8,10,0,908.0,58.0,3.8,4.0,445.0,660.07,562.23
2017,1,8,10,15,924.0,60.0,3.85,4.5,482.5,695.76,588.46
2017,1,8,10,30,940.0,62.0,3.9,5.0,520.0,729.09,612.28
2017,1,8,10,45,950.0,63.5,3.95,5.5,550.0,754.93,630.06
2017,1,8,11,0,960.0,65.0,4.0,6.0,580.0,777.72,645.41
2017,1,8,11,15,966.5,66.0,4.1,6.0,603.0,794.12,657.54
2017,1,8,11,30,973.0,67.0,4.2,6.0,626.0,807.09,667.2
2017,1,8,11,45,974.5,69.0,4.3,6.5,640.5,813.89,671.09
2017,1,8,12,0,976.0,71.0,4.4,7.0,655.0,817.03,672.36
2017,1,8,12,15,977.0,71.0,4.45,7.0,661.0,813.88,669.93
2017,1,8,12,30,978.0,71.0,4.5,7.0,667.0,807.08,664.91
2017,1,8,12,45,975.0,71.5,4.6,7.5,664.0,794.28,654.57
2017,1,8,13,0,972.0,72.0,4.7,8.0,661.0,777.99,641.69
2017,1,8,13,15,967.5,72.0,4.75,8.0,650.0,756.71,625.97
2017,1,8,13,30,963.0,72.0,4.8,8.0,639.0,732.22,607.81
2017,1,8,13,45,954.0,71.5,4.9,8.5,619.5,701.16,583.36
2017,1,8,14,0,945.0,71.0,5.0,9.0,600.0,667.42,555.23
2017,1,8,14,15,935.0,70.0,5.0,9.0,573.5,630.08,524.41
2017,1,8,14,30,925.0,69.0,5.0,9.0,547.0,590.54,491.19
2017,1,8,14,45,905.0,69.0,5.0,9.0,512.5,544.88,452.26
2017,1,8,15,0,885.0,69.0,5.0,9.0,478.0,498.25,411.63
2017,1,8,15,15,864.0,66.5,4.7,8.5,438.0,447.94,367.22
2017,1,8,15,30,843.0,64.0,4.4,8.0,398.0,397.37,321.51
2017,1,8,15,45,810.0,61.5,4.1,8.0,352.5,342.54,270.93
2017,1,8,16,0,777.0,59.0,3.8,8.0,307.0,289.29,221.08
2017,1,8,16,15,730.5,54.5,3.35,7.0,259.0,232.7,169.35
2017,1,8,16,30,684.0,50.0,2.9,6.0,211.0,179.83,121.38
2017,1,8,16,45,605.5,44.0,2.45,5.0,162.0,125.23,75.59
2017,1,8,17,0,527.0,38.0,2.0,4.0,113.0,77.36,39.98
2017,1,8,17,15,390.0,28.0,1.95,3.5,71.0,33.47,14.69
2017,1,8,17,30,253.0,18.0,1.9,3.0,29.0,14.33,0.0
2017,1,8,17,45,126.5,9.0,1.9,2.5,14.5,8.85,0.0
2017,1,8,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,9,7,45,125.0,17.0,3.0,3.5,28.0,62.78,0.0
2017,1,9,8,0,250.0,34.0,3.4,4.0,56.0,140.81,100.55
2017,1,9,8,15,357.0,45.5,3.45,4.5,99.5,205.03,164.29
2017,1,9,8,30,464.0,57.0,3.5,5.0,143.0,280.14,232.18
2017,1,9,8,45,532.5,64.5,3.6,5.5,189.5,341.18,287.52
2017,1,9,9,0,601.0,72.0,3.7,6.0,236.0,406.39,344.91
2017,1,9,9,15,644.0,77.5,3.95,7.0,281.5,458.94,389.8
2017,1,9,9,30,687.0,83.0,4.2,8.0,327.0,512.68,434.43
2017,1,9,9,45,725.5,84.5,4.5,9.5,369.5,559.73,471.84
2017,1,9,10,0,764.0,86.0,4.8,11.0,412.0,604.11,506.15
2017,1,9,10,15,418.0,149.0,5.1,12.0,330.0,460.41,384.58
2017,1,9,10,30,72.0,212.0,5.4,13.0,248.0,274.8,225.14
2017,1,9,10,45,56.5,218.0,5.7,14.0,247.0,269.95,219.99
2017,1,9,11,0,41.0,224.0,6.0,15.0,246.0,264.57,214.09
2017,1,9,11,15,25.5,212.0,6.15,15.5,226.0,231.42,186.17
2017,1,9,11,30,10.0,200.0,6.3,16.0,206.0,206.65,165.07
2017,1,9,11,45,42.0,236.0,6.5,16.5,261.0,275.65,221.31
2017,1,9,12,0,74.0,272.0,6.7,17.0,316.0,338.2,271.45
2017,1,9,12,15,74.0,274.5,6.7,17.0,319.5,339.42,272.14
2017,1,9,12,30,74.0,277.0,6.7,17.0,323.0,340.45,272.82
2017,1,9,12,45,271.0,255.5,6.75,17.5,421.0,473.16,382.27
2017,1,9,13,0,468.0,234.0,6.8,18.0,519.0,592.45,477.99
2017,1,9,13,15,680.0,159.5,6.7,18.0,566.0,655.39,530.47
2017,1,9,13,30,892.0,85.0,6.6,18.0,613.0,700.19,567.78
2017,1,9,13,45,595.0,166.5,6.55,18.5,514.0,571.88,462.18
2017,1,9,14,0,298.0,248.0,6.5,19.0,415.0,444.64,356.62
2017,1,9,14,15,579.5,163.0,6.35,19.0,470.5,517.76,417.98
2017,1,9,14,30,861.0,78.0,6.2,19.0,526.0,566.46,457.41
2017,1,9,14,45,848.5,75.5,6.1,19.0,493.5,525.28,422.65
2017,1,9,15,0,836.0,73.0,6.0,19.0,461.0,481.56,385.43
2017,1,9,15,15,815.0,70.5,5.7,18.5,423.0,433.0,343.97
2017,1,9,15,30,794.0,68.0,5.4,18.0,385.0,384.33,301.43
2017,1,9,15,45,766.0,64.0,5.15,18.0,341.5,331.92,254.59
2017,1,9,16,0,738.0,60.0,4.9,18.0,298.0,280.71,208.09
2017,1,9,16,15,693.0,55.5,4.5,17.0,251.5,226.35,159.94
2017,1,9,16,30,648.0,51.0,4.1,16.0,205.0,175.61,115.31
2017,1,9,16,45,577.0,44.5,3.75,15.5,158.5,122.21,71.5
2017,1,9,17,0,506.0,38.0,3.4,15.0,112.0,76.88,38.5
2017,1,9,17,15,253.0,34.0,3.4,14.5,71.0,35.73,17.86
2017,1,9,17,30,0.0,30.0,3.4,14.0,30.0,26.28,0.0
2017,1,9,17,45,0.0,15.0,3.4,13.5,15.0,14.74,0.0
2017,1,9,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,10,7,45,95.5,15.0,4.55,12.5,23.5,42.26,0.0
2017,1,10,8,0,191.0,30.0,4.7,13.0,47.0,115.26,79.1
2017,1,10,8,15,245.0,46.5,4.85,13.5,82.5,163.07,126.43
2017,1,10,8,30,299.0,63.0,5.0,14.0,118.0,215.54,173.42
2017,1,10,8,45,332.0,78.5,5.2,14.5,156.0,261.02,213.96
2017,1,10,9,0,365.0,94.0,5.4,15.0,194.0,308.44,255.11
2017,1,10,9,15,386.0,108.0,5.7,15.5,230.5,349.08,289.72
2017,1,10,9,30,407.0,122.0,6.0,16.0,267.0,390.11,323.79
2017,1,10,9,45,362.0,146.5,6.3,17.0,287.0,394.25,325.78
2017,1,10,10,0,317.0,171.0,6.6,18.0,307.0,402.51,330.45
2017,1,10,10,15,437.5,160.5,6.55,18.5,365.5,486.87,398.87
2017,1,10,10,30,558.0,150.0,6.5,19.0,424.0,567.82,463.25
2017,1,10,10,45,460.5,186.5,6.5,19.5,421.5,548.24,444.18
2017,1,10,11,0,363.0,223.0,6.5,20.0,419.0,515.17,414.92
2017,1,10,11,15,434.5,214.5,6.25,20.5,458.5,569.6,456.81
2017,1,10,11,30,506.0,206.0,6.0,21.0,498.0,616.26,491.88
2017,1,10,11,45,468.0,223.5,5.8,21.5,499.0,607.19,481.96
2017,1,10,12,0,430.0,241.0,5.6,22.0,500.0,595.81,470.55
2017,1,10,12,15,651.0,168.5,5.35,22.0,565.5,684.7,541.41
2017,1,10,12,30,872.0,96.0,5.1,22.0,631.0,763.12,599.69
2017,1,10,12,45,872.0,95.5,4.85,22.5,629.0,752.3,589.01
2017,1,10,13,0,872.0,95.0,4.6,23.0,627.0,738.27,576.6
2017,1,10,13,15,868.0,94.5,4.35,23.0,617.0,718.28,561.23
2017,1,10,13,30,864.0,94.0,4.1,23.0,607.0,695.38,544.22
2017,1,10,13,45,858.0,92.5,3.85,23.0,589.5,667.3,522.31
2017,1,10,14,0,852.0,91.0,3.6,23.0,572.0,636.68,498.27
2017,1,10,14,15,841.0,89.5,3.4,23.0,546.5,600.71,470.07
2017,1,10,14,30,830.0,88.0,3.2,23.0,521.0,562.88,440.03
2017,1,10,14,45,828.0,81.5,3.05,23.0,491.0,522.94,408.07
2017,1,10,15,0,826.0,75.0,2.9,23.0,461.0,480.93,373.73
2017,1,10,15,15,805.0,72.0,2.6,22.5,422.5,432.23,333.76
2017,1,10,15,30,784.0,69.0,2.3,22.0,384.0,383.45,292.73
2017,1,10,15,45,755.0,65.5,2.05,21.5,341.0,331.59,248.5
2017,1,10,16,0,726.0,62.0,1.8,21.0,298.0,281.05,204.44
2017,1,10,16,15,680.5,57.5,1.7,20.0,252.0,227.03,158.12
2017,1,10,16,30,635.0,53.0,1.6,19.0,206.0,175.77,114.24
2017,1,10,16,45,563.0,46.0,1.55,18.0,159.0,123.15,72.02
2017,1,10,17,0,491.0,39.0,1.5,17.0,112.0,77.82,39.32
2017,1,10,17,15,245.5,35.0,1.55,16.5,71.5,37.08,18.77
2017,1,10,17,30,0.0,31.0,1.6,16.0,31.0,27.16,0.0
2017,1,10,17,45,0.0,15.5,1.65,16.0,15.5,15.24,0.0
2017,1,10,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,1,11,7,45,128.0,16.0,4.5,14.5,27.5,62.22,0.0
2017,1,11,8,0,256.0,32.0,4.7,15.0,55.0,139.54,95.73
2017,1,11,8,15,361.5,43.5,5.1,15.5,98.0,204.86,158.06
2017,1,11,8,30,467.0,55.0,5.5,16.0,141.0,279.53,223.65
2017,1,11,8,45,531.0,62.5,5.95,16.5,187.0,338.6,276.13
2017,1,11,9,0,595.0,70.0,6.4,17.0,233.0,401.56,330.66
2017,1,11,9,15,638.0,75.5,6.7,17.5,278.0,454.03,375.3
2017,1,11,9,30,681.0,81.0,7.0,18.0,323.0,507.74,419.81
2017,1,11,9,45,712.5,84.0,7.3,19.0,365.0,552.21,455.08
2017,1,11,10,0,744.0,87.0,7.6,20.0,407.0,596.29,489.16
2017,1,11,10,15,490.0,152.0,7.65,20.5,370.0,513.23,418.44
2017,1,11,10,30,236.0,217.0,7.7,21.0,333.0,402.99,325.13
2017,1,11,10,45,168.0,232.0,7.75,21.5,317.0,373.96,299.68
2017,1,11,11,0,100.0,247.0,7.8,22.0,301.0,333.89,265.32
2017,1,11,11,15,187.5,254.5,7.8,22.0,361.5,414.87,330.88
2017,1,11,11,30,275.0,262.0,7.8,22.0,422.0,497.01,396.22
