Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,11,45,246.0,273.5,7.8,22.5,419.0,479.31,380.54
2017,1,11,12,0,217.0,285.0,7.8,23.0,416.0,468.58,370.38
2017,1,11,12,15,545.0,189.5,7.7,23.0,523.5,625.31,498.66
2017,1,11,12,30,873.0,94.0,7.6,23.0,631.0,759.7,603.46
2017,1,11,12,45,872.5,93.5,7.55,23.5,629.5,748.84,593.54
2017,1,11,13,0,872.0,93.0,7.5,24.0,628.0,734.79,581.87
2017,1,11,13,15,868.0,92.5,7.4,24.0,618.0,718.07,569.35
2017,1,11,13,30,864.0,92.0,7.3,24.0,608.0,695.23,552.32
2017,1,11,13,45,857.0,91.0,7.2,24.0,590.0,667.08,530.34
2017,1,11,14,0,850.0,90.0,7.1,24.0,572.0,636.44,505.99
2017,1,11,14,15,839.0,88.5,6.95,24.0,547.0,600.56,477.2
2017,1,11,14,30,828.0,87.0,6.8,24.0,522.0,562.81,446.53
2017,1,11,14,45,812.0,85.0,6.65,24.0,489.5,520.28,411.61
2017,1,11,15,0,796.0,83.0,6.5,24.0,457.0,476.74,375.24
2017,1,11,15,15,774.0,80.0,6.25,23.5,419.0,428.77,335.26
2017,1,11,15,30,752.0,77.0,6.0,23.0,381.0,380.88,294.39
2017,1,11,15,45,720.5,73.0,5.75,23.0,338.0,329.03,249.13
2017,1,11,16,0,689.0,69.0,5.5,23.0,295.0,278.08,204.05
2017,1,11,16,15,642.0,64.0,5.2,22.5,249.5,224.77,157.68
2017,1,11,16,30,595.0,59.0,4.9,22.0,204.0,175.36,115.06
2017,1,11,16,45,521.0,51.5,4.6,21.5,157.5,123.89,73.73
2017,1,11,17,0,447.0,44.0,4.3,21.0,111.0,79.99,42.02
2017,1,11,17,15,319.0,32.5,4.2,20.5,71.0,38.33,17.74
2017,1,11,17,30,191.0,21.0,4.1,20.0,31.0,16.87,0.0
2017,1,11,17,45,95.5,10.5,4.05,19.5,15.5,10.32,0.0
2017,1,11,18,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,7,45,134.5,16.0,3.35,17.5,28.0,64.11,0.0
2017,1,12,8,0,269.0,32.0,3.4,18.0,56.0,143.94,97.74
2017,1,12,8,15,374.0,42.5,3.45,18.5,99.0,208.72,158.83
2017,1,12,8,30,479.0,53.0,3.5,19.0,142.0,282.71,222.6
2017,1,12,8,45,545.5,60.0,3.6,19.5,188.5,342.89,274.58
2017,1,12,9,0,612.0,67.0,3.7,20.0,235.0,407.21,328.43
2017,1,12,9,15,654.0,72.0,3.95,20.5,280.5,459.24,371.3
2017,1,12,9,30,696.0,77.0,4.2,21.0,326.0,512.43,413.86
2017,1,12,9,45,360.0,121.5,4.5,21.5,251.5,373.14,301.65
2017,1,12,10,0,24.0,166.0,4.8,22.0,177.0,184.15,144.86
2017,1,12,10,15,25.5,180.0,4.85,22.0,192.5,199.61,157.22
2017,1,12,10,30,27.0,194.0,4.9,22.0,208.0,215.1,169.25
2017,1,12,10,45,221.0,203.5,4.95,22.5,323.0,387.98,309.27
2017,1,12,11,0,415.0,213.0,5.0,23.0,438.0,551.06,436.2
2017,1,12,11,15,209.5,198.5,4.95,23.0,312.0,377.0,298.52
2017,1,12,11,30,4.0,184.0,4.9,23.0,186.0,185.4,143.14
2017,1,12,11,45,16.0,213.0,4.9,23.5,222.5,224.22,173.82
2017,1,12,12,0,28.0,242.0,4.9,24.0,259.0,263.12,203.87
2017,1,12,12,15,188.5,256.0,4.85,24.0,372.0,413.37,323.58
2017,1,12,12,30,349.0,270.0,4.8,24.0,485.0,553.43,431.43
2017,1,12,12,45,205.5,272.5,4.75,24.5,399.5,437.81,340.25
2017,1,12,13,0,62.0,275.0,4.7,25.0,314.0,325.88,251.24
2017,1,12,13,15,69.5,274.0,4.65,25.0,317.0,328.06,253.37
2017,1,12,13,30,77.0,273.0,4.6,25.0,320.0,329.74,254.86
2017,1,12,13,45,463.0,182.5,4.6,25.0,447.5,503.14,394.45
2017,1,12,14,0,849.0,92.0,4.6,25.0,575.0,640.05,500.61
2017,1,12,14,15,582.0,158.5,4.5,25.0,483.5,521.16,406.85
2017,1,12,14,30,315.0,225.0,4.4,25.0,392.0,409.75,318.89
2017,1,12,14,45,157.5,153.5,4.35,25.0,237.0,237.54,185.26
2017,1,12,15,0,0.0,82.0,4.3,25.0,82.0,79.31,58.67
2017,1,12,15,15,7.0,116.5,4.05,24.5,119.5,116.02,88.63
2017,1,12,15,30,14.0,151.0,3.8,24.0,157.0,151.98,117.72
2017,1,12,15,45,10.0,135.0,3.55,24.0,139.0,134.05,103.46
2017,1,12,16,0,6.0,119.0,3.3,24.0,121.0,116.55,89.53
2017,1,12,16,15,288.0,91.5,3.0,23.0,162.5,162.67,118.46
2017,1,12,16,30,570.0,64.0,2.7,22.0,204.0,176.79,117.06
2017,1,12,16,45,490.5,56.0,2.4,21.5,158.0,125.14,75.94
2017,1,12,17,0,411.0,48.0,2.1,21.0,112.0,81.75,44.68
2017,1,12,17,15,285.0,35.5,2.2,20.5,72.0,40.88,20.25
2017,1,12,17,30,159.0,23.0,2.3,20.0,32.0,18.1,0.58
2017,1,12,17,45,79.5,11.5,2.45,20.0,16.0,11.3,0.0
2017,1,12,18,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,1,13,7,45,0.0,13.0,3.05,18.5,13.0,12.55,0.0
2017,1,13,8,0,0.0,26.0,3.3,19.0,26.0,25.79,13.79
2017,1,13,8,15,1.0,45.5,3.4,19.0,46.0,47.23,32.87
2017,1,13,8,30,2.0,65.0,3.5,19.0,66.0,68.08,50.78
2017,1,13,8,45,9.0,83.5,3.6,19.5,86.5,90.35,69.59
2017,1,13,9,0,16.0,102.0,3.7,20.0,107.0,113.08,88.52
2017,1,13,9,15,21.0,120.0,3.85,20.5,127.0,134.59,106.13
2017,1,13,9,30,26.0,138.0,4.0,21.0,147.0,162.69,128.77
2017,1,13,9,45,28.5,154.0,4.2,21.5,165.5,181.43,143.47
2017,1,13,10,0,31.0,170.0,4.4,22.0,184.0,200.26,158.07
2017,1,13,10,15,33.0,184.5,4.55,22.0,200.0,217.09,171.22
2017,1,13,10,30,35.0,199.0,4.7,22.0,216.0,233.95,184.3
2017,1,13,10,45,36.0,210.5,4.9,22.5,229.5,246.66,193.68
2017,1,13,11,0,37.0,222.0,5.1,23.0,243.0,259.32,202.98
2017,1,13,11,15,30.0,223.0,5.15,23.0,240.5,254.23,198.48
2017,1,13,11,30,23.0,224.0,5.2,23.0,238.0,241.64,188.18
2017,1,13,11,45,22.5,229.0,5.3,23.5,243.0,245.92,190.99
2017,1,13,12,0,22.0,234.0,5.4,24.0,248.0,250.17,193.78
2017,1,13,12,15,23.0,236.5,5.35,24.0,251.0,252.91,195.8
2017,1,13,12,30,24.0,239.0,5.3,24.0,254.0,255.61,197.82
2017,1,13,12,45,12.0,152.0,5.25,24.0,159.5,157.5,120.76
2017,1,13,13,0,0.0,65.0,5.2,24.0,65.0,62.87,45.13
2017,1,13,13,15,24.5,162.5,5.05,24.0,177.5,179.81,138.98
2017,1,13,13,30,49.0,260.0,4.9,24.0,290.0,296.89,230.47
2017,1,13,13,45,83.0,263.0,4.8,24.0,312.0,320.55,249.31
2017,1,13,14,0,117.0,266.0,4.7,24.0,334.0,342.1,266.51
2017,1,13,14,15,117.0,254.0,4.5,24.0,319.5,329.13,256.4
2017,1,13,14,30,117.0,242.0,4.3,24.0,305.0,311.49,242.75
2017,1,13,14,45,105.0,226.0,4.15,24.0,280.0,280.18,218.41
2017,1,13,15,0,93.0,210.0,4.0,24.0,255.0,253.17,197.3
2017,1,13,15,15,61.5,185.5,3.6,23.5,214.0,209.86,163.48
2017,1,13,15,30,30.0,161.0,3.2,23.0,173.0,169.48,131.85
2017,1,13,15,45,26.0,144.0,2.8,23.0,154.0,149.35,115.83
2017,1,13,16,0,22.0,127.0,2.4,23.0,135.0,129.15,99.61
2017,1,13,16,15,16.0,109.0,2.2,22.0,114.0,108.8,83.53
2017,1,13,16,30,10.0,91.0,2.0,21.0,93.0,89.13,67.75
2017,1,13,16,45,5.0,71.5,1.85,20.5,72.5,68.95,51.14
2017,1,13,17,0,0.0,52.0,1.7,20.0,52.0,49.48,34.9
2017,1,13,17,15,0.0,33.5,1.8,19.5,33.5,31.91,19.66
2017,1,13,17,30,0.0,15.0,1.9,19.0,15.0,14.48,0.7
2017,1,13,17,45,0.0,7.5,2.0,19.0,7.5,7.37,0.0
2017,1,13,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,8.0,2.75,14.0,8.0,7.71,0.0
2017,1,14,8,0,0.0,16.0,2.9,14.0,16.0,15.43,6.24
2017,1,14,8,15,0.0,27.5,2.9,14.5,27.5,26.55,16.43
2017,1,14,8,30,0.0,39.0,2.9,15.0,39.0,37.67,26.15
2017,1,14,8,45,0.0,52.0,2.95,15.5,52.0,50.39,37.11
2017,1,14,9,0,0.0,65.0,3.0,16.0,65.0,63.46,48.18
2017,1,14,9,15,0.0,77.0,3.0,16.0,77.0,75.43,58.26
2017,1,14,9,30,0.0,89.0,3.0,16.0,89.0,87.41,68.21
2017,1,14,9,45,0.0,80.5,3.0,16.5,80.5,78.13,60.18
2017,1,14,10,0,0.0,72.0,3.0,17.0,72.0,69.61,52.82
2017,1,14,10,15,5.0,124.5,3.0,17.5,127.0,126.24,99.46
2017,1,14,10,30,10.0,177.0,3.0,18.0,182.0,184.72,146.51
2017,1,14,10,45,9.0,182.0,3.05,18.5,186.5,188.58,148.89
2017,1,14,11,0,8.0,187.0,3.1,19.0,191.0,192.49,151.42
2017,1,14,11,15,6.0,186.0,3.1,19.0,189.5,189.4,148.65
2017,1,14,11,30,4.0,185.0,3.1,19.0,188.0,186.38,145.99
2017,1,14,11,45,13.0,209.5,3.15,19.5,218.0,218.26,171.11
2017,1,14,12,0,22.0,234.0,3.2,20.0,248.0,250.16,195.89
2017,1,14,12,15,21.0,234.5,3.2,20.0,248.0,249.31,194.99
2017,1,14,12,30,20.0,235.0,3.2,20.0,248.0,248.45,194.22
2017,1,14,12,45,43.0,257.0,3.2,20.5,284.0,294.46,230.24
2017,1,14,13,0,66.0,279.0,3.2,21.0,320.0,333.21,260.06
2017,1,14,13,15,69.5,276.5,3.2,21.0,319.0,330.89,258.29
2017,1,14,13,30,73.0,274.0,3.2,21.0,318.0,328.26,256.44
2017,1,14,13,45,61.0,260.0,3.2,21.0,296.5,302.91,236.78
2017,1,14,14,0,49.0,246.0,3.2,21.0,275.0,278.2,217.62
2017,1,14,14,15,44.0,233.0,3.15,21.0,258.0,259.52,203.2
2017,1,14,14,30,39.0,220.0,3.1,21.0,241.0,241.19,189.0
2017,1,14,14,45,19.5,132.5,3.1,21.0,143.0,140.79,109.37
2017,1,14,15,0,0.0,45.0,3.1,21.0,45.0,43.48,30.29
2017,1,14,15,15,63.0,112.0,3.0,20.5,138.5,139.83,109.48
2017,1,14,15,30,126.0,179.0,2.9,20.0,232.0,227.94,179.79
2017,1,14,15,45,119.5,160.5,2.8,19.5,206.0,200.28,157.24
2017,1,14,16,0,113.0,142.0,2.7,19.0,180.0,173.17,135.06
2017,1,14,16,15,105.0,121.5,2.65,18.5,153.0,144.4,111.24
2017,1,14,16,30,97.0,101.0,2.6,18.0,126.0,116.49,87.88
2017,1,14,16,45,82.0,80.5,2.55,17.5,98.5,88.46,64.66
2017,1,14,17,0,67.0,60.0,2.5,17.0,71.0,62.25,43.19
2017,1,14,17,15,33.5,41.0,2.6,16.5,46.5,39.33,25.17
2017,1,14,17,30,0.0,22.0,2.7,16.0,22.0,20.82,5.18
2017,1,14,17,45,0.0,11.0,2.8,16.0,11.0,10.81,0.0
2017,1,14,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,15,7,45,0.0,3.0,3.3,13.5,3.0,2.89,0.0
2017,1,15,8,0,0.0,6.0,3.5,14.0,6.0,5.78,0.0
2017,1,15,8,15,0.0,11.0,3.6,14.5,11.0,10.6,3.17
2017,1,15,8,30,0.0,16.0,3.7,15.0,16.0,15.43,7.4
2017,1,15,8,45,0.0,21.5,3.85,15.5,21.5,20.74,11.99
2017,1,15,9,0,0.0,27.0,4.0,16.0,27.0,26.05,16.53
2017,1,15,9,15,0.0,32.5,4.25,16.5,32.5,31.37,21.0
2017,1,15,9,30,0.0,38.0,4.5,17.0,38.0,36.69,25.41
2017,1,15,9,45,0.0,71.0,4.75,18.0,71.0,68.64,51.96
2017,1,15,10,0,0.0,104.0,5.0,19.0,104.0,101.97,79.14
2017,1,15,10,15,0.0,103.5,5.15,19.5,103.5,101.1,78.06
2017,1,15,10,30,0.0,103.0,5.3,20.0,103.0,100.35,77.12
2017,1,15,10,45,0.0,103.5,5.45,20.5,103.5,100.7,77.09
2017,1,15,11,0,0.0,104.0,5.6,21.0,104.0,101.09,77.11
2017,1,15,11,15,0.0,68.0,5.75,21.0,68.0,65.76,48.27
2017,1,15,11,30,0.0,32.0,5.9,21.0,32.0,30.92,19.75
2017,1,15,11,45,11.0,133.5,6.05,21.5,140.0,138.85,107.5
2017,1,15,12,0,22.0,235.0,6.2,22.0,248.0,251.2,196.47
2017,1,15,12,15,11.0,200.5,6.3,22.0,207.5,206.55,160.73
2017,1,15,12,30,0.0,166.0,6.4,22.0,167.0,162.8,125.66
2017,1,15,12,45,13.5,206.5,6.55,22.5,215.5,213.77,166.25
2017,1,15,13,0,27.0,247.0,6.7,23.0,264.0,264.61,206.18
2017,1,15,13,15,38.5,255.0,6.7,22.5,279.0,286.09,223.69
2017,1,15,13,30,50.0,263.0,6.7,22.0,294.0,300.84,236.03
2017,1,15,13,45,29.0,228.0,6.75,22.0,246.0,248.33,194.45
2017,1,15,14,0,8.0,193.0,6.8,22.0,198.0,194.12,151.25
2017,1,15,14,15,17.5,202.0,6.65,22.0,211.5,208.46,163.1
2017,1,15,14,30,27.0,211.0,6.5,22.0,225.0,222.08,174.25
2017,1,15,14,45,34.5,205.0,6.4,22.0,222.0,221.53,174.1
2017,1,15,15,0,42.0,199.0,6.3,22.0,219.0,217.2,170.89
2017,1,15,15,15,33.5,180.0,6.15,21.5,195.0,191.95,151.09
2017,1,15,15,30,25.0,161.0,6.0,21.0,171.0,166.3,130.83
2017,1,15,15,45,19.0,144.0,5.85,21.0,151.0,146.07,114.56
2017,1,15,16,0,13.0,127.0,5.7,21.0,131.0,126.46,98.71
2017,1,15,16,15,6.5,108.5,5.7,20.5,110.5,105.95,82.21
2017,1,15,16,30,0.0,90.0,5.7,20.0,90.0,86.21,66.16
2017,1,15,16,45,0.0,70.0,5.7,20.0,70.0,66.89,49.87
2017,1,15,17,0,0.0,50.0,5.7,20.0,50.0,47.76,33.58
2017,1,15,17,15,0.0,32.5,5.75,19.5,32.5,31.14,19.22
2017,1,15,17,30,0.0,15.0,5.8,19.0,15.0,14.47,2.66
2017,1,15,17,45,0.0,7.5,5.9,19.0,7.5,7.37,0.0
2017,1,15,18,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,6.2,19.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,6.35,19.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,6.45,19.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,6.5,19.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,6.35,18.5,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,1,16,7,45,157.0,15.5,0.8,13.5,30.0,71.4,0.0
2017,1,16,8,0,314.0,31.0,0.9,14.0,60.0,158.62,110.42
2017,1,16,8,15,417.0,41.0,0.95,14.0,104.5,224.38,172.67
2017,1,16,8,30,520.0,51.0,1.0,14.0,149.0,299.27,237.59
2017,1,16,8,45,302.5,82.5,1.1,14.5,143.5,252.64,204.19
2017,1,16,9,0,85.0,114.0,1.2,15.0,138.0,175.0,141.42
2017,1,16,9,15,93.5,133.5,1.2,15.5,164.0,203.67,165.26
2017,1,16,9,30,102.0,153.0,1.2,16.0,190.0,232.67,188.43
2017,1,16,9,45,51.0,129.5,1.2,16.5,148.0,166.96,133.98
2017,1,16,10,0,0.0,106.0,1.2,17.0,106.0,104.03,81.07
2017,1,16,10,15,0.0,106.0,1.2,17.5,106.0,103.65,80.53
2017,1,16,10,30,0.0,106.0,1.2,18.0,106.0,103.39,79.97
2017,1,16,10,45,0.0,112.5,1.2,18.5,112.5,109.8,84.85
2017,1,16,11,0,0.0,119.0,1.2,19.0,119.0,116.21,89.68
2017,1,16,11,15,1.0,147.5,1.2,19.0,148.0,145.76,113.26
2017,1,16,11,30,2.0,176.0,1.2,19.0,177.0,175.5,136.65
2017,1,16,11,45,42.0,229.5,1.3,19.5,255.5,268.64,210.17
2017,1,16,12,0,82.0,283.0,1.4,20.0,334.0,356.87,277.46
2017,1,16,12,15,76.0,284.0,1.4,20.0,331.5,351.81,272.78
2017,1,16,12,30,70.0,285.0,1.4,20.0,329.0,346.62,268.59
2017,1,16,12,45,104.5,292.5,1.45,20.5,358.0,378.67,293.17
2017,1,16,13,0,139.0,300.0,1.5,21.0,387.0,415.8,320.92
2017,1,16,13,15,214.5,289.0,1.5,21.0,421.0,454.21,350.97
2017,1,16,13,30,290.0,278.0,1.5,21.0,455.0,494.71,381.93
2017,1,16,13,45,332.0,260.5,1.55,21.0,458.0,495.61,383.37
2017,1,16,14,0,374.0,243.0,1.6,21.0,461.0,493.41,382.62
2017,1,16,14,15,220.5,240.0,1.6,20.5,367.5,378.86,295.55
2017,1,16,14,30,67.0,237.0,1.6,20.0,274.0,274.79,214.68
2017,1,16,14,45,45.5,212.5,1.6,20.0,237.0,235.09,184.15
2017,1,16,15,0,24.0,188.0,1.6,20.0,200.0,195.16,152.87
2017,1,16,15,15,102.0,185.0,1.5,19.5,228.5,230.42,181.55
2017,1,16,15,30,180.0,182.0,1.4,19.0,257.0,253.79,199.45
2017,1,16,15,45,162.0,166.0,1.35,19.0,228.5,221.75,173.3
2017,1,16,16,0,144.0,150.0,1.3,19.0,200.0,191.22,148.37
2017,1,16,16,15,128.0,129.5,1.2,18.5,169.0,158.6,121.76
2017,1,16,16,30,112.0,109.0,1.1,18.0,138.0,127.64,96.29
2017,1,16,16,45,87.5,87.5,1.0,17.5,107.0,96.19,70.75
2017,1,16,17,0,63.0,66.0,0.9,17.0,76.0,67.59,47.79
2017,1,16,17,15,31.5,44.5,0.9,16.5,49.5,42.54,27.99
2017,1,16,17,30,0.0,23.0,0.9,16.0,23.0,21.82,8.16
2017,1,16,17,45,0.0,11.5,0.95,16.0,11.5,11.3,0.0
2017,1,16,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,0.5,4.3,10.0,0.5,0.48,0.0
2017,1,17,8,0,0.0,1.0,4.3,10.0,1.0,0.96,0.0
2017,1,17,8,15,0.0,2.5,4.3,10.0,2.5,2.41,0.0
2017,1,17,8,30,0.0,4.0,4.3,10.0,4.0,3.85,0.0
2017,1,17,8,45,0.0,5.5,4.35,10.0,5.5,5.3,0.0
2017,1,17,9,0,0.0,7.0,4.4,10.0,7.0,6.75,0.22
2017,1,17,9,15,0.0,8.0,4.4,10.0,8.0,7.71,1.06
2017,1,17,9,30,0.0,9.0,4.4,10.0,9.0,8.68,1.89
2017,1,17,9,45,0.0,67.5,4.4,10.0,67.5,65.25,50.74
2017,1,17,10,0,0.0,126.0,4.4,10.0,126.0,124.97,101.43
2017,1,17,10,15,0.0,125.5,4.35,10.0,125.5,123.8,100.13
2017,1,17,10,30,0.0,125.0,4.3,10.0,125.0,122.83,99.08
2017,1,17,10,45,0.0,145.5,4.3,10.5,145.5,143.63,116.09
2017,1,17,11,0,0.0,166.0,4.3,11.0,166.0,164.45,132.92
2017,1,17,11,15,0.0,137.5,4.25,11.0,137.5,134.79,108.05
2017,1,17,11,30,0.0,109.0,4.2,11.0,109.0,105.94,83.89
2017,1,17,11,45,0.0,107.0,4.2,11.0,107.0,103.9,82.11
2017,1,17,12,0,0.0,105.0,4.2,11.0,105.0,101.88,80.36
2017,1,17,12,15,0.0,130.5,4.2,11.0,130.5,127.22,101.42
2017,1,17,12,30,0.0,156.0,4.2,11.0,156.0,152.69,122.44
2017,1,17,12,45,0.0,146.5,4.25,11.0,146.5,143.05,114.44
2017,1,17,13,0,0.0,137.0,4.3,11.0,137.0,133.5,106.57
2017,1,17,13,15,4.0,170.0,4.3,11.0,172.5,169.23,136.31
2017,1,17,13,30,8.0,203.0,4.3,11.0,208.0,204.95,165.8
2017,1,17,13,45,4.0,181.5,4.35,11.0,184.0,180.29,145.53
2017,1,17,14,0,0.0,160.0,4.4,11.0,160.0,156.05,125.6
2017,1,17,14,15,2.5,169.0,4.4,11.0,170.5,166.41,134.47
2017,1,17,14,30,5.0,178.0,4.4,11.0,181.0,176.56,143.13
2017,1,17,14,45,2.5,119.0,4.45,11.0,120.5,116.78,93.5
2017,1,17,15,0,0.0,60.0,4.5,11.0,60.0,57.99,43.98
2017,1,17,15,15,0.0,80.0,4.45,10.5,80.0,77.37,60.75
2017,1,17,15,30,0.0,100.0,4.4,10.0,100.0,96.76,77.55
2017,1,17,15,45,0.0,88.5,4.35,10.0,88.5,85.56,68.15
2017,1,17,16,0,0.0,77.0,4.3,10.0,77.0,74.4,58.72
2017,1,17,16,15,0.0,65.5,4.2,9.5,65.5,63.28,49.31
2017,1,17,16,30,0.0,54.0,4.1,9.0,54.0,52.18,39.75
2017,1,17,16,45,0.0,42.0,4.1,9.0,42.0,40.56,29.52
2017,1,17,17,0,0.0,30.0,4.1,9.0,30.0,28.96,19.21
2017,1,17,17,15,0.0,19.5,4.0,9.0,19.5,18.81,10.09
2017,1,17,17,30,0.0,9.0,3.9,9.0,9.0,8.67,0.34
2017,1,17,17,45,0.0,4.5,3.85,9.0,4.5,4.42,0.0
2017,1,17,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,18,8,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,18,8,15,0.0,1.0,2.6,8.0,1.0,0.96,0.0
2017,1,18,8,30,0.0,2.0,2.6,8.0,2.0,1.93,0.0
2017,1,18,8,45,0.0,2.5,2.6,8.5,2.5,2.41,0.0
2017,1,18,9,0,0.0,3.0,2.6,9.0,3.0,2.89,0.0
2017,1,18,9,15,0.0,4.0,2.5,9.0,4.0,3.86,0.0
2017,1,18,9,30,0.0,5.0,2.4,9.0,5.0,4.82,0.0
2017,1,18,9,45,0.0,74.0,2.3,9.0,74.0,71.55,56.38
2017,1,18,10,0,0.0,143.0,2.2,9.0,143.0,143.08,116.9
2017,1,18,10,15,6.0,162.5,2.15,9.0,165.5,167.07,136.71
2017,1,18,10,30,12.0,182.0,2.1,9.0,188.0,191.33,156.65
2017,1,18,10,45,34.5,211.5,2.05,9.5,230.5,246.52,201.86
2017,1,18,11,0,57.0,241.0,2.0,10.0,273.0,295.47,241.01
2017,1,18,11,15,57.5,251.5,2.05,10.0,285.0,306.69,249.46
2017,1,18,11,30,58.0,262.0,2.1,10.0,297.0,317.74,257.94
2017,1,18,11,45,52.0,264.0,2.15,10.5,296.0,314.18,254.19
2017,1,18,12,0,46.0,266.0,2.2,11.0,295.0,310.53,250.48
2017,1,18,12,15,32.0,250.0,2.25,11.0,270.5,281.16,226.63
2017,1,18,12,30,18.0,234.0,2.3,11.0,246.0,245.88,198.02
2017,1,18,12,45,18.0,234.0,2.35,11.5,246.0,245.29,197.3
2017,1,18,13,0,18.0,234.0,2.4,12.0,246.0,244.67,196.48
2017,1,18,13,15,43.5,256.5,2.45,12.0,284.0,291.36,234.6
2017,1,18,13,30,69.0,279.0,2.5,12.0,322.0,331.14,266.7
2017,1,18,13,45,70.0,271.5,2.55,12.5,314.0,321.34,258.54
2017,1,18,14,0,71.0,264.0,2.6,13.0,306.0,311.37,250.45
2017,1,18,14,15,40.5,227.5,2.6,13.0,251.5,251.98,202.77
2017,1,18,14,30,10.0,191.0,2.6,13.0,197.0,192.37,154.44
2017,1,18,14,45,20.0,193.0,2.6,13.5,203.5,199.22,160.27
2017,1,18,15,0,30.0,195.0,2.6,14.0,210.0,207.37,166.9
2017,1,18,15,15,15.0,102.5,2.45,13.5,110.0,106.18,84.0
2017,1,18,15,30,0.0,10.0,2.3,13.0,10.0,9.65,2.62
2017,1,18,15,45,0.0,9.0,2.2,13.0,9.0,8.68,1.82
2017,1,18,16,0,0.0,8.0,2.1,13.0,8.0,7.71,1.0
2017,1,18,16,15,0.0,7.0,1.8,12.5,7.0,6.75,0.18
2017,1,18,16,30,0.0,6.0,1.5,12.0,6.0,5.78,0.0
2017,1,18,16,45,0.0,4.5,1.2,12.0,4.5,4.34,0.0
2017,1,18,17,0,0.0,3.0,0.9,12.0,3.0,2.89,0.0
2017,1,18,17,15,0.0,2.0,0.85,11.5,2.0,1.93,0.0
2017,1,18,17,30,0.0,1.0,0.8,11.0,1.0,0.96,0.0
2017,1,18,17,45,0.0,0.5,0.8,11.0,0.5,0.49,0.0
2017,1,18,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,19,7,45,138.0,17.0,2.75,10.5,30.0,67.24,0.0
2017,1,19,8,0,276.0,34.0,3.1,11.0,60.0,149.05,106.76
2017,1,19,8,15,376.5,46.0,3.2,11.5,105.0,214.75,168.69
2017,1,19,8,30,477.0,58.0,3.3,12.0,150.0,289.43,234.57
2017,1,19,8,45,551.0,64.5,3.4,12.5,199.0,353.53,290.9
2017,1,19,9,0,625.0,71.0,3.5,13.0,248.0,422.36,349.55
2017,1,19,9,15,338.0,110.0,3.55,13.5,208.0,327.44,271.75
2017,1,19,9,30,51.0,149.0,3.6,14.0,168.0,190.32,155.23
2017,1,19,9,45,96.0,172.0,3.7,14.5,212.5,244.85,200.73
2017,1,19,10,0,141.0,195.0,3.8,15.0,257.0,309.51,253.21
2017,1,19,10,15,211.0,206.5,3.85,15.5,309.0,372.41,304.03
2017,1,19,10,30,281.0,218.0,3.9,16.0,361.0,446.56,362.56
2017,1,19,10,45,566.5,156.5,4.0,16.5,465.5,598.79,485.27
2017,1,19,11,0,852.0,95.0,4.1,17.0,570.0,753.12,602.2
2017,1,19,11,15,862.0,96.5,4.2,17.0,594.0,772.4,614.9
2017,1,19,11,30,872.0,98.0,4.3,17.0,618.0,788.62,626.35
2017,1,19,11,45,880.5,98.0,4.45,17.5,635.0,798.81,632.76
2017,1,19,12,0,889.0,98.0,4.6,18.0,652.0,805.69,636.88
2017,1,19,12,15,892.0,98.5,4.6,18.0,660.0,801.37,633.32
2017,1,19,12,30,895.0,99.0,4.6,18.0,668.0,797.9,630.6
2017,1,19,12,45,896.5,98.5,4.65,18.5,667.5,788.8,622.98
2017,1,19,13,0,898.0,98.0,4.7,19.0,667.0,776.34,613.06
2017,1,19,13,15,895.0,97.5,4.7,19.0,658.0,757.29,599.37
2017,1,19,13,30,892.0,97.0,4.7,19.0,649.0,735.15,583.49
2017,1,19,13,45,888.0,95.0,4.7,19.5,632.0,710.18,564.45
2017,1,19,14,0,884.0,93.0,4.7,20.0,615.0,679.66,540.01
2017,1,19,14,15,875.0,91.5,4.65,20.0,590.0,643.93,512.09
2017,1,19,14,30,866.0,90.0,4.6,20.0,565.0,606.04,482.06
2017,1,19,14,45,857.0,86.5,4.55,20.0,533.5,564.14,448.39
2017,1,19,15,0,848.0,83.0,4.5,20.0,502.0,520.53,412.63
2017,1,19,15,15,828.5,80.0,4.2,19.5,463.5,471.05,371.64
2017,1,19,15,30,809.0,77.0,3.9,19.0,425.0,421.26,329.56
2017,1,19,15,45,784.5,73.0,3.65,19.0,381.0,368.56,283.66
2017,1,19,16,0,760.0,69.0,3.4,19.0,337.0,316.64,237.48
2017,1,19,16,15,719.5,64.0,3.15,18.0,289.5,260.45,188.45
2017,1,19,16,30,679.0,59.0,2.9,17.0,242.0,207.35,141.76
2017,1,19,16,45,621.0,52.0,2.65,16.5,193.0,151.68,94.56
2017,1,19,17,0,563.0,45.0,2.4,16.0,144.0,102.74,56.09
2017,1,19,17,15,453.5,35.5,2.5,15.5,98.5,54.7,25.58
2017,1,19,17,30,344.0,26.0,2.6,15.0,53.0,20.42,9.37
2017,1,19,17,45,172.0,13.0,2.75,14.5,26.5,12.78,0.0
2017,1,19,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,20,7,45,86.5,16.5,2.9,11.0,25.0,51.73,0.0
2017,1,20,8,0,173.0,33.0,3.1,12.0,50.0,113.11,80.59
2017,1,20,8,15,209.5,51.5,3.15,12.5,84.0,156.19,122.16
2017,1,20,8,30,246.0,70.0,3.2,13.0,118.0,195.54,157.92
2017,1,20,8,45,265.5,88.5,3.3,13.5,153.0,235.99,193.7
2017,1,20,9,0,285.0,107.0,3.4,14.0,188.0,277.38,229.2
2017,1,20,9,15,295.5,125.0,3.2,14.5,222.0,313.84,259.38
2017,1,20,9,30,306.0,143.0,3.0,15.0,256.0,350.19,288.47
2017,1,20,9,45,334.0,157.5,2.8,15.5,294.0,393.2,322.27
2017,1,20,10,0,362.0,172.0,2.6,16.0,332.0,436.93,355.66
2017,1,20,10,15,407.5,179.0,2.55,16.5,373.5,492.81,398.15
2017,1,20,10,30,453.0,186.0,2.5,17.0,415.0,541.59,434.36
2017,1,20,10,45,685.5,130.5,2.45,17.5,501.5,662.23,527.43
2017,1,20,11,0,918.0,75.0,2.4,18.0,588.0,777.01,608.53
2017,1,20,11,15,755.0,130.0,2.45,18.5,563.5,732.79,574.01
2017,1,20,11,30,592.0,185.0,2.5,19.0,539.0,669.34,524.38
2017,1,20,11,45,760.0,135.0,2.65,20.0,602.0,750.79,584.32
2017,1,20,12,0,928.0,85.0,2.8,21.0,665.0,819.46,630.44
2017,1,20,12,15,929.5,85.0,2.6,21.0,672.0,817.75,626.99
2017,1,20,12,30,931.0,85.0,2.4,21.0,679.0,812.51,621.72
2017,1,20,12,45,923.0,88.0,2.25,21.5,676.5,799.81,610.58
2017,1,20,13,0,915.0,91.0,2.1,22.0,674.0,783.82,597.36
2017,1,20,13,15,777.5,135.5,2.1,22.0,626.0,719.48,552.49
2017,1,20,13,30,640.0,180.0,2.1,22.0,578.0,650.86,501.2
2017,1,20,13,45,752.0,140.0,2.1,22.5,595.0,668.5,515.1
2017,1,20,14,0,864.0,100.0,2.1,23.0,612.0,676.44,520.92
2017,1,20,14,15,740.0,128.5,2.0,23.0,555.0,601.52,464.06
2017,1,20,14,30,616.0,157.0,1.9,23.0,498.0,530.5,409.99
2017,1,20,14,45,488.0,179.0,1.85,23.0,439.5,455.39,352.59
2017,1,20,15,0,360.0,201.0,1.8,23.0,381.0,387.5,300.07
2017,1,20,15,15,512.0,150.5,1.65,22.5,384.0,394.05,304.86
2017,1,20,15,30,664.0,100.0,1.5,22.0,387.0,384.91,295.26
2017,1,20,15,45,667.5,92.5,1.4,21.5,356.0,345.7,261.83
2017,1,20,16,0,671.0,85.0,1.3,21.0,325.0,304.84,226.1
2017,1,20,16,15,626.0,79.0,1.3,20.0,278.0,250.59,180.62
2017,1,20,16,30,581.0,73.0,1.3,19.0,231.0,200.07,137.8
2017,1,20,16,45,513.0,64.0,1.3,18.0,183.0,146.87,94.42
2017,1,20,17,0,445.0,55.0,1.3,17.0,135.0,100.68,59.0
2017,1,20,17,15,338.5,42.5,1.4,16.5,91.5,56.28,29.96
2017,1,20,17,30,232.0,30.0,1.5,16.0,48.0,23.4,12.03
2017,1,20,17,45,116.0,15.0,1.6,15.5,24.0,14.74,0.0
2017,1,20,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,21,7,45,0.0,16.0,2.95,11.0,16.0,15.6,0.0
2017,1,21,8,0,0.0,32.0,3.2,12.0,32.0,33.02,20.6
2017,1,21,8,15,13.5,52.5,3.1,12.5,55.0,60.26,44.75
2017,1,21,8,30,27.0,73.0,3.0,13.0,78.0,92.31,72.54
2017,1,21,8,45,37.5,93.5,2.9,13.5,103.0,120.34,96.72
2017,1,21,9,0,48.0,114.0,2.8,14.0,128.0,149.02,121.01
2017,1,21,9,15,54.0,133.5,3.0,14.5,151.5,174.56,142.23
2017,1,21,9,30,60.0,153.0,3.2,15.0,175.0,200.39,163.28
2017,1,21,9,45,197.5,165.5,3.4,16.0,251.0,308.82,253.24
2017,1,21,10,0,335.0,178.0,3.6,17.0,327.0,426.53,347.63
2017,1,21,10,15,234.0,205.5,3.65,17.5,313.5,387.63,313.59
2017,1,21,10,30,133.0,233.0,3.7,18.0,300.0,350.71,281.13
2017,1,21,10,45,518.5,154.5,3.8,19.0,441.5,563.5,453.38
2017,1,21,11,0,904.0,76.0,3.9,20.0,583.0,769.58,606.73
2017,1,21,11,15,912.0,77.0,3.95,20.5,607.5,787.76,616.63
2017,1,21,11,30,920.0,78.0,4.0,21.0,632.0,802.7,625.49
2017,1,21,11,45,923.5,79.5,4.05,21.5,647.5,811.34,629.92
2017,1,21,12,0,927.0,81.0,4.1,22.0,663.0,816.49,632.02
2017,1,21,12,15,928.5,81.0,4.25,22.5,670.5,814.87,629.87
2017,1,21,12,30,930.0,81.0,4.4,23.0,678.0,809.72,625.38
2017,1,21,12,45,928.5,81.0,4.55,23.5,676.5,798.76,617.12
2017,1,21,13,0,927.0,81.0,4.7,24.0,675.0,784.38,606.6
2017,1,21,13,15,924.0,81.0,4.75,24.0,665.5,765.55,593.64
2017,1,21,13,30,921.0,81.0,4.8,24.0,656.0,743.52,578.41
2017,1,21,13,45,915.5,79.5,4.9,24.0,639.0,715.07,558.73
2017,1,21,14,0,910.0,78.0,5.0,24.0,622.0,683.8,536.59
2017,1,21,14,15,465.0,144.0,5.05,23.5,421.5,444.83,351.99
2017,1,21,14,30,20.0,210.0,5.1,23.0,221.0,217.18,168.65
2017,1,21,14,45,23.0,203.5,5.15,23.0,215.5,211.37,164.71
2017,1,21,15,0,26.0,197.0,5.2,23.0,210.0,205.26,160.18
2017,1,21,15,15,165.0,187.5,5.05,22.5,260.5,263.88,207.71
2017,1,21,15,30,304.0,178.0,4.9,22.0,311.0,306.89,240.83
2017,1,21,15,45,294.0,161.0,4.75,21.5,278.5,270.4,210.74
2017,1,21,16,0,284.0,144.0,4.6,21.0,246.0,234.43,180.69
2017,1,21,16,15,273.5,124.5,4.1,20.0,211.5,196.58,148.83
2017,1,21,16,30,263.0,105.0,3.6,19.0,177.0,159.58,117.34
2017,1,21,16,45,235.5,86.0,3.1,18.5,141.0,121.12,85.22
2017,1,21,17,0,208.0,67.0,2.6,18.0,105.0,85.63,56.52
2017,1,21,17,15,162.5,48.5,2.6,17.0,72.5,52.67,32.33
2017,1,21,17,30,117.0,30.0,2.6,16.0,40.0,25.09,13.76
2017,1,21,17,45,58.5,15.0,2.65,15.5,20.0,14.74,0.0
2017,1,21,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
