Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,1,7,45,202.5,19.0,4.15,11.0,43.0,96.19,46.58
2017,2,1,8,0,405.0,38.0,4.3,12.0,86.0,203.83,154.44
2017,2,1,8,15,499.0,47.0,4.3,13.0,136.0,272.4,216.83
2017,2,1,8,30,593.0,56.0,4.3,14.0,186.0,349.1,283.98
2017,2,1,8,45,655.0,61.5,4.3,15.0,238.5,413.19,339.16
2017,2,1,9,0,717.0,67.0,4.3,16.0,291.0,478.31,393.13
2017,2,1,9,15,754.0,71.5,4.4,16.5,341.0,533.92,438.57
2017,2,1,9,30,791.0,76.0,4.5,17.0,391.0,590.1,483.05
2017,2,1,9,45,819.5,78.5,4.65,18.0,437.0,638.6,519.58
2017,2,1,10,0,848.0,81.0,4.8,19.0,483.0,686.25,553.9
2017,2,1,10,15,866.5,83.5,4.85,19.5,523.5,725.53,580.98
2017,2,1,10,30,885.0,86.0,4.9,20.0,564.0,762.73,606.18
2017,2,1,10,45,899.0,87.5,4.95,20.5,597.5,788.36,622.64
2017,2,1,11,0,913.0,89.0,5.0,21.0,631.0,815.8,640.41
2017,2,1,11,15,922.0,90.0,5.0,21.5,657.0,835.73,652.39
2017,2,1,11,30,931.0,91.0,5.0,22.0,683.0,852.37,662.07
2017,2,1,11,45,939.0,90.5,5.0,22.5,701.0,863.11,667.61
2017,2,1,12,0,947.0,90.0,5.0,23.0,719.0,870.3,670.77
2017,2,1,12,15,949.5,90.5,4.95,23.0,728.0,870.49,670.15
2017,2,1,12,30,952.0,91.0,4.9,23.0,737.0,866.99,667.12
2017,2,1,12,45,952.0,91.0,4.9,23.5,736.5,857.27,658.86
2017,2,1,13,0,952.0,91.0,4.9,24.0,736.0,843.94,648.25
2017,2,1,13,15,949.0,90.5,4.8,24.0,727.5,824.23,633.98
2017,2,1,13,30,946.0,90.0,4.7,24.0,719.0,801.16,617.46
2017,2,1,13,45,940.5,89.5,4.6,24.5,701.0,773.04,596.24
2017,2,1,14,0,935.0,89.0,4.5,25.0,683.0,741.94,573.02
2017,2,1,14,15,926.0,87.5,4.3,24.5,657.5,704.67,546.89
2017,2,1,14,30,917.0,86.0,4.1,24.0,632.0,665.0,517.48
2017,2,1,14,45,905.5,84.0,3.9,24.0,598.5,621.18,483.42
2017,2,1,15,0,894.0,82.0,3.7,24.0,565.0,575.61,447.36
2017,2,1,15,15,876.5,79.5,3.3,23.5,525.0,525.27,407.27
2017,2,1,15,30,859.0,77.0,2.9,23.0,485.0,473.65,365.18
2017,2,1,15,45,833.5,74.0,2.5,23.0,439.0,417.87,318.22
2017,2,1,16,0,808.0,71.0,2.1,23.0,393.0,362.79,270.85
2017,2,1,16,15,772.5,67.0,1.95,22.0,343.0,304.7,221.76
2017,2,1,16,30,737.0,63.0,1.8,21.0,293.0,249.05,173.75
2017,2,1,16,45,682.5,57.0,1.7,20.0,241.0,190.49,124.21
2017,2,1,17,0,628.0,51.0,1.6,19.0,189.0,135.81,79.59
2017,2,1,17,15,537.5,43.0,1.6,18.0,138.5,83.05,42.18
2017,2,1,17,30,447.0,35.0,1.6,17.0,88.0,40.4,19.14
2017,2,1,17,45,223.5,17.5,1.65,16.5,44.0,12.86,2.36
2017,2,1,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,2,7,45,189.0,19.5,5.2,6.5,42.5,93.46,49.43
2017,2,2,8,0,378.0,39.0,5.5,7.0,85.0,195.92,152.03
2017,2,2,8,15,471.0,49.0,5.5,7.5,134.0,264.1,215.53
2017,2,2,8,30,564.0,59.0,5.5,8.0,183.0,340.42,284.57
2017,2,2,8,45,619.5,66.0,5.5,8.5,234.0,401.93,339.86
2017,2,2,9,0,675.0,73.0,5.5,9.0,285.0,466.73,396.11
2017,2,2,9,15,713.5,78.0,5.4,9.5,334.5,522.01,442.6
2017,2,2,9,30,752.0,83.0,5.3,10.0,384.0,578.18,488.27
2017,2,2,9,45,383.0,129.0,5.25,10.5,283.0,409.15,345.28
2017,2,2,10,0,14.0,175.0,5.2,11.0,182.0,185.98,151.9
2017,2,2,10,15,12.0,182.5,5.15,11.5,189.0,191.75,156.24
2017,2,2,10,30,10.0,190.0,5.1,12.0,196.0,197.51,160.24
2017,2,2,10,45,9.5,196.0,5.05,12.5,202.0,202.81,163.91
2017,2,2,11,0,9.0,202.0,5.0,13.0,208.0,208.15,167.61
2017,2,2,11,15,18.0,227.0,4.9,13.0,239.0,240.92,194.23
2017,2,2,11,30,27.0,252.0,4.8,13.0,270.0,273.83,220.69
2017,2,2,11,45,28.0,260.5,4.75,13.5,279.5,282.95,227.25
2017,2,2,12,0,29.0,269.0,4.7,14.0,289.0,299.98,240.13
2017,2,2,12,15,38.5,283.5,4.6,14.0,310.0,322.14,257.74
2017,2,2,12,30,48.0,298.0,4.5,14.0,331.0,344.0,275.0
2017,2,2,12,45,47.5,297.5,4.4,14.5,330.5,341.46,272.26
2017,2,2,13,0,47.0,297.0,4.3,15.0,330.0,338.82,269.55
2017,2,2,13,15,51.0,297.0,4.2,15.0,332.0,340.02,270.56
2017,2,2,13,30,55.0,297.0,4.1,15.0,334.0,340.9,271.35
2017,2,2,13,45,37.5,268.5,4.05,15.5,293.5,296.42,235.6
2017,2,2,14,0,20.0,240.0,4.0,16.0,253.0,249.19,197.64
2017,2,2,14,15,26.5,242.0,3.95,16.0,258.5,254.53,202.35
2017,2,2,14,30,33.0,244.0,3.9,16.0,264.0,262.62,209.14
2017,2,2,14,45,29.0,228.0,3.85,16.0,245.0,242.15,193.0
2017,2,2,15,0,25.0,212.0,3.8,16.0,226.0,219.95,175.47
2017,2,2,15,15,12.5,179.5,3.7,15.5,186.5,180.41,143.97
2017,2,2,15,30,0.0,147.0,3.6,15.0,147.0,142.24,113.25
2017,2,2,15,45,0.0,139.5,3.55,15.0,139.5,134.73,107.4
2017,2,2,16,0,0.0,132.0,3.5,15.0,132.0,127.19,101.44
2017,2,2,16,15,317.5,107.5,3.15,14.0,208.0,203.13,158.06
2017,2,2,16,30,635.0,83.0,2.8,13.0,284.0,243.12,178.66
2017,2,2,16,45,577.5,75.0,2.5,12.5,233.5,187.2,129.77
2017,2,2,17,0,520.0,67.0,2.2,12.0,183.0,137.12,87.8
2017,2,2,17,15,429.5,55.0,2.15,11.0,134.0,86.48,50.45
2017,2,2,17,30,339.0,43.0,2.1,10.0,85.0,46.17,26.18
2017,2,2,17,45,200.0,26.5,2.05,9.5,48.0,20.7,8.53
2017,2,2,18,0,61.0,10.0,2.0,9.0,11.0,9.83,0.0
2017,2,2,18,15,30.5,5.0,2.05,9.0,5.5,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,3,7,15,3.5,3.0,3.6,4.5,3.5,0.0,0.0
2017,2,3,7,30,7.0,6.0,3.7,5.0,7.0,7.7,0.0
2017,2,3,7,45,72.5,30.5,3.85,5.5,39.5,66.59,36.95
2017,2,3,8,0,138.0,55.0,4.0,6.0,72.0,125.29,97.7
2017,2,3,8,15,212.0,76.5,4.1,6.5,117.0,185.57,151.9
2017,2,3,8,30,286.0,98.0,4.2,7.0,162.0,252.76,211.54
2017,2,3,8,45,143.0,54.0,4.35,7.5,86.0,136.35,114.1
2017,2,3,9,0,0.0,10.0,4.5,8.0,10.0,9.64,2.79
2017,2,3,9,15,0.0,11.5,4.5,8.0,11.5,11.09,4.06
2017,2,3,9,30,0.0,13.0,4.5,8.0,13.0,12.54,5.31
2017,2,3,9,45,0.0,15.0,4.55,8.5,15.0,14.48,6.94
2017,2,3,10,0,0.0,17.0,4.6,9.0,17.0,16.41,8.56
2017,2,3,10,15,1.0,95.0,4.55,9.0,95.5,92.91,74.12
2017,2,3,10,30,2.0,173.0,4.5,9.0,174.0,173.53,141.73
2017,2,3,10,45,3.5,183.0,4.5,9.5,185.0,184.51,150.22
2017,2,3,11,0,5.0,193.0,4.5,10.0,196.0,195.57,158.82
2017,2,3,11,15,6.5,200.0,4.45,10.0,204.5,203.55,165.15
2017,2,3,11,30,8.0,207.0,4.4,10.0,213.0,211.57,171.53
2017,2,3,11,45,8.0,212.0,4.4,10.5,217.5,216.33,174.88
2017,2,3,12,0,8.0,217.0,4.4,11.0,222.0,221.07,178.26
2017,2,3,12,15,12.5,233.0,4.35,11.0,241.5,240.73,194.22
2017,2,3,12,30,17.0,249.0,4.3,11.0,261.0,260.27,210.01
2017,2,3,12,45,12.0,229.5,4.25,11.5,238.0,235.84,189.66
2017,2,3,13,0,7.0,210.0,4.2,12.0,215.0,211.74,169.7
2017,2,3,13,15,3.5,157.0,4.15,12.0,159.5,155.78,124.09
2017,2,3,13,30,0.0,104.0,4.1,12.0,104.0,100.79,78.77
2017,2,3,13,45,0.0,107.5,4.1,12.0,107.5,104.2,81.72
2017,2,3,14,0,0.0,111.0,4.1,12.0,111.0,107.61,84.64
2017,2,3,14,15,0.0,82.5,4.05,12.0,82.5,79.83,61.61
2017,2,3,14,30,0.0,54.0,4.0,12.0,54.0,52.21,38.55
2017,2,3,14,45,33.0,147.0,3.95,12.0,165.5,163.93,132.55
2017,2,3,15,0,66.0,240.0,3.9,12.0,277.0,272.52,221.55
2017,2,3,15,15,67.5,224.0,3.8,11.5,259.0,253.63,206.5
2017,2,3,15,30,69.0,208.0,3.7,11.0,241.0,234.56,191.41
2017,2,3,15,45,78.0,190.0,3.65,11.0,224.5,216.47,176.54
2017,2,3,16,0,87.0,172.0,3.6,11.0,208.0,197.45,160.52
2017,2,3,16,15,70.5,153.5,3.4,10.5,180.5,169.0,136.97
2017,2,3,16,30,54.0,135.0,3.2,10.0,153.0,142.27,114.77
2017,2,3,16,45,180.5,115.0,3.0,10.0,159.0,144.76,111.4
2017,2,3,17,0,307.0,95.0,2.8,10.0,165.0,132.39,94.07
2017,2,3,17,15,232.5,74.5,2.65,9.5,119.5,87.31,59.36
2017,2,3,17,30,158.0,54.0,2.5,9.0,74.0,50.84,33.65
2017,2,3,17,45,79.0,31.0,2.35,9.0,41.0,25.63,12.85
2017,2,3,18,0,0.0,8.0,2.2,9.0,8.0,7.86,0.0
2017,2,3,18,15,0.0,4.0,2.2,8.5,4.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,7,15,9.5,4.0,1.15,6.5,4.5,0.0,0.0
2017,2,4,7,30,19.0,8.0,1.2,7.0,9.0,12.79,0.0
2017,2,4,7,45,106.5,30.0,1.3,7.5,43.0,76.59,44.68
2017,2,4,8,0,194.0,52.0,1.4,8.0,77.0,141.02,109.21
2017,2,4,8,15,97.0,65.5,1.3,8.0,78.0,117.68,94.37
2017,2,4,8,30,0.0,79.0,1.2,8.0,79.0,81.01,64.52
2017,2,4,8,45,8.0,99.0,1.2,8.5,101.5,105.39,85.69
2017,2,4,9,0,16.0,119.0,1.2,9.0,124.0,130.38,106.89
2017,2,4,9,15,8.0,93.0,1.15,9.0,95.5,96.25,77.64
2017,2,4,9,30,0.0,67.0,1.1,9.0,67.0,64.76,50.44
2017,2,4,9,45,0.0,86.5,1.1,9.5,86.5,83.92,66.57
2017,2,4,10,0,0.0,106.0,1.1,10.0,106.0,103.52,82.75
2017,2,4,10,15,0.0,84.0,1.15,10.0,84.0,81.25,63.75
2017,2,4,10,30,0.0,62.0,1.2,10.0,62.0,59.94,45.61
2017,2,4,10,45,0.0,66.0,1.25,10.5,66.0,63.83,48.72
2017,2,4,11,0,0.0,70.0,1.3,11.0,70.0,67.71,51.78
2017,2,4,11,15,0.0,97.5,1.4,11.0,97.5,94.46,74.04
2017,2,4,11,30,0.0,125.0,1.5,11.0,125.0,121.78,96.52
2017,2,4,11,45,0.0,137.5,1.6,11.5,137.5,134.19,106.38
2017,2,4,12,0,0.0,150.0,1.7,12.0,150.0,146.6,116.21
2017,2,4,12,15,0.0,131.5,1.85,12.0,131.5,128.06,100.99
2017,2,4,12,30,0.0,113.0,2.0,12.0,113.0,109.7,85.93
2017,2,4,12,45,0.0,113.0,2.2,12.5,113.0,109.68,85.79
2017,2,4,13,0,0.0,113.0,2.4,13.0,113.0,109.66,85.63
2017,2,4,13,15,0.0,86.5,2.55,13.0,86.5,83.73,64.29
2017,2,4,13,30,0.0,60.0,2.7,13.0,60.0,58.05,43.03
2017,2,4,13,45,0.0,107.0,2.85,13.0,107.0,103.71,80.98
2017,2,4,14,0,0.0,154.0,3.0,13.0,154.0,149.84,118.92
2017,2,4,14,15,0.0,149.0,3.1,13.0,149.0,144.83,114.92
2017,2,4,14,30,0.0,144.0,3.2,13.0,144.0,139.83,111.04
2017,2,4,14,45,0.0,99.0,3.3,13.0,99.0,95.84,74.87
2017,2,4,15,0,0.0,54.0,3.4,13.0,54.0,52.2,38.53
2017,2,4,15,15,0.0,46.0,3.4,13.0,46.0,44.45,32.11
2017,2,4,15,30,0.0,38.0,3.4,13.0,38.0,36.71,25.64
2017,2,4,15,45,40.0,105.5,3.45,13.0,122.0,119.22,95.26
2017,2,4,16,0,80.0,173.0,3.5,13.0,206.0,196.04,158.42
2017,2,4,16,15,69.5,153.5,3.35,12.5,179.5,168.87,135.86
2017,2,4,16,30,59.0,134.0,3.2,12.0,153.0,142.81,114.23
2017,2,4,16,45,49.5,111.5,3.05,12.0,126.0,115.44,91.07
2017,2,4,17,0,40.0,89.0,2.9,12.0,99.0,89.3,68.88
2017,2,4,17,15,24.5,67.0,2.7,11.5,72.5,64.4,48.11
2017,2,4,17,30,9.0,45.0,2.5,11.0,46.0,42.43,29.58
2017,2,4,17,45,4.5,25.5,2.3,11.0,26.0,24.15,12.34
2017,2,4,18,0,0.0,6.0,2.1,11.0,6.0,5.9,0.0
2017,2,4,18,15,0.0,3.0,2.0,10.5,3.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,7,15,29.0,5.5,2.2,11.5,6.0,0.0,0.0
2017,2,5,7,30,58.0,11.0,2.4,12.0,12.0,25.94,0.0
2017,2,5,7,45,184.5,27.5,2.65,12.5,48.0,103.29,62.48
2017,2,5,8,0,311.0,44.0,2.9,13.0,84.0,178.85,136.7
2017,2,5,8,15,397.0,56.0,2.9,13.5,131.5,243.67,194.47
2017,2,5,8,30,483.0,68.0,2.9,14.0,179.0,316.27,257.53
2017,2,5,8,45,302.5,102.0,2.95,14.5,177.5,276.44,227.13
2017,2,5,9,0,122.0,136.0,3.0,15.0,176.0,221.63,181.31
2017,2,5,9,15,133.0,156.5,3.05,15.5,206.0,254.67,208.39
2017,2,5,9,30,144.0,177.0,3.1,16.0,236.0,288.17,235.03
2017,2,5,9,45,144.0,199.5,3.2,17.0,264.0,317.03,256.72
2017,2,5,10,0,144.0,222.0,3.3,18.0,292.0,345.32,277.47
2017,2,5,10,15,81.0,214.0,3.5,18.5,254.0,283.92,226.73
2017,2,5,10,30,18.0,206.0,3.7,19.0,216.0,220.32,173.81
2017,2,5,10,45,21.0,220.5,3.95,19.5,233.0,237.4,186.93
2017,2,5,11,0,24.0,235.0,4.2,20.0,250.0,254.54,199.83
2017,2,5,11,15,24.5,244.5,4.35,20.5,260.5,264.4,206.89
2017,2,5,11,30,25.0,254.0,4.5,21.0,271.0,274.22,213.92
2017,2,5,11,45,46.5,282.5,4.7,21.5,314.5,329.92,257.11
2017,2,5,12,0,68.0,311.0,4.9,22.0,358.0,377.39,293.35
2017,2,5,12,15,39.0,269.0,4.95,22.0,296.0,306.96,238.33
2017,2,5,12,30,10.0,227.0,5.0,22.0,234.0,232.07,179.4
2017,2,5,12,45,50.0,278.0,5.1,22.5,313.0,322.84,250.69
2017,2,5,13,0,90.0,329.0,5.2,23.0,392.0,406.76,315.0
2017,2,5,13,15,48.5,269.5,5.15,23.0,303.5,309.43,239.59
2017,2,5,13,30,7.0,210.0,5.1,23.0,215.0,210.99,162.35
2017,2,5,13,45,6.5,203.5,5.1,23.0,208.0,203.75,156.95
2017,2,5,14,0,6.0,197.0,5.1,23.0,201.0,196.56,151.47
2017,2,5,14,15,3.0,183.5,5.0,23.0,185.5,180.82,139.19
2017,2,5,14,30,0.0,170.0,4.9,23.0,170.0,165.34,127.12
2017,2,5,14,45,5.5,182.5,4.85,23.0,186.0,180.74,139.67
2017,2,5,15,0,11.0,195.0,4.8,23.0,202.0,195.59,151.73
2017,2,5,15,15,5.5,153.5,4.6,22.5,157.0,151.55,117.21
2017,2,5,15,30,0.0,112.0,4.4,22.0,112.0,108.34,82.93
2017,2,5,15,45,0.0,114.0,4.2,22.0,114.0,110.16,84.66
2017,2,5,16,0,0.0,116.0,4.0,22.0,116.0,111.88,86.29
2017,2,5,16,15,0.0,101.5,3.55,21.5,101.5,97.78,75.14
2017,2,5,16,30,0.0,87.0,3.1,21.0,87.0,83.73,63.88
2017,2,5,16,45,257.5,76.0,2.65,20.5,136.0,124.98,88.18
2017,2,5,17,0,515.0,65.0,2.2,20.0,185.0,137.9,86.27
2017,2,5,17,15,429.5,54.5,2.15,19.5,137.0,88.7,50.25
2017,2,5,17,30,344.0,44.0,2.1,19.0,89.0,49.27,26.68
2017,2,5,17,45,207.0,28.5,2.05,18.5,52.0,22.14,10.89
2017,2,5,18,0,70.0,13.0,2.0,18.0,15.0,12.78,0.0
2017,2,5,18,15,35.0,6.5,2.1,18.0,7.5,0.0,0.0
2017,2,5,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,7,15,25.5,6.0,3.05,16.5,6.5,0.0,0.0
2017,2,6,7,30,51.0,12.0,3.3,17.0,13.0,25.18,0.0
2017,2,6,7,45,179.0,29.0,3.6,17.5,49.5,104.43,64.18
2017,2,6,8,0,307.0,46.0,3.9,18.0,86.0,180.37,135.91
2017,2,6,8,15,394.0,58.0,4.15,18.5,133.5,245.34,192.93
2017,2,6,8,30,481.0,70.0,4.4,19.0,181.0,318.56,255.83
2017,2,6,8,45,240.5,47.0,4.65,19.5,102.5,185.61,150.41
2017,2,6,9,0,0.0,24.0,4.9,20.0,24.0,23.16,13.75
2017,2,6,9,15,0.0,28.5,5.1,20.5,28.5,27.51,17.34
2017,2,6,9,30,0.0,33.0,5.3,21.0,33.0,31.86,20.86
2017,2,6,9,45,0.0,36.5,5.5,21.5,36.5,35.25,23.53
2017,2,6,10,0,0.0,40.0,5.7,22.0,40.0,38.64,26.19
2017,2,6,10,15,0.0,50.0,5.75,22.5,50.0,48.32,33.96
2017,2,6,10,30,0.0,60.0,5.8,23.0,60.0,58.01,41.65
2017,2,6,10,45,0.0,64.0,5.9,23.5,64.0,61.89,44.6
2017,2,6,11,0,0.0,68.0,6.0,24.0,68.0,65.77,47.53
2017,2,6,11,15,40.5,186.0,5.95,24.0,212.5,222.24,172.98
2017,2,6,11,30,81.0,304.0,5.9,24.0,357.0,382.9,297.42
2017,2,6,11,45,73.5,308.0,5.9,24.0,357.5,380.0,294.28
2017,2,6,12,0,66.0,312.0,5.9,24.0,358.0,376.85,291.35
2017,2,6,12,15,67.0,315.5,5.8,24.0,362.5,379.95,293.46
2017,2,6,12,30,68.0,319.0,5.7,24.0,367.0,382.83,295.43
2017,2,6,12,45,34.0,237.0,5.65,24.0,261.0,266.92,205.88
2017,2,6,13,0,0.0,155.0,5.6,24.0,155.0,151.16,114.73
2017,2,6,13,15,16.5,218.0,5.5,24.0,229.5,226.76,174.52
2017,2,6,13,30,33.0,281.0,5.4,24.0,304.0,307.77,237.34
2017,2,6,13,45,82.0,298.5,5.35,24.0,353.0,360.01,278.61
2017,2,6,14,0,131.0,316.0,5.3,24.0,402.0,413.76,320.49
2017,2,6,14,15,192.5,300.5,5.3,24.0,421.5,433.53,336.92
2017,2,6,14,30,254.0,285.0,5.3,24.0,441.0,448.81,349.69
2017,2,6,14,45,127.0,221.0,5.35,24.0,299.0,297.18,231.93
2017,2,6,15,0,0.0,157.0,5.4,24.0,157.0,152.29,116.73
2017,2,6,15,15,0.0,107.5,5.25,24.0,107.5,104.04,78.62
2017,2,6,15,30,0.0,58.0,5.1,24.0,58.0,56.06,40.09
2017,2,6,15,45,172.0,109.0,4.95,24.0,181.0,180.41,139.94
2017,2,6,16,0,344.0,160.0,4.8,24.0,304.0,283.93,218.49
2017,2,6,16,15,319.5,144.5,4.45,23.5,265.5,241.53,183.21
2017,2,6,16,30,295.0,129.0,4.1,23.0,227.0,201.3,149.69
2017,2,6,16,45,264.5,110.5,3.75,22.5,187.0,159.38,115.07
2017,2,6,17,0,234.0,92.0,3.4,22.0,147.0,120.7,83.61
2017,2,6,17,15,188.5,72.0,3.3,21.5,109.0,82.68,54.54
2017,2,6,17,30,143.0,52.0,3.2,21.0,71.0,50.03,31.44
2017,2,6,17,45,71.5,32.0,3.1,21.0,41.5,26.48,14.42
2017,2,6,18,0,0.0,12.0,3.0,21.0,12.0,11.8,0.0
2017,2,6,18,15,0.0,6.0,3.1,20.5,6.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,8.5,3.6,15.5,8.5,0.0,0.0
2017,2,7,7,30,0.0,17.0,3.7,16.0,17.0,16.71,0.0
2017,2,7,7,45,232.0,27.0,3.85,16.5,58.5,120.25,76.61
2017,2,7,8,0,464.0,37.0,4.0,17.0,100.0,229.27,173.76
2017,2,7,8,15,550.0,45.0,3.95,17.5,151.5,297.47,234.68
2017,2,7,8,30,636.0,53.0,3.9,18.0,203.0,373.18,300.1
2017,2,7,8,45,693.0,57.5,3.9,19.0,256.5,434.19,351.49
2017,2,7,9,0,750.0,62.0,3.9,20.0,310.0,501.2,405.4
2017,2,7,9,15,784.5,66.0,3.9,20.5,361.0,556.84,449.27
2017,2,7,9,30,819.0,70.0,3.9,21.0,412.0,612.85,491.94
2017,2,7,9,45,849.0,71.5,3.9,22.0,459.5,662.87,527.65
2017,2,7,10,0,879.0,73.0,3.9,23.0,507.0,707.74,557.03
2017,2,7,10,15,895.5,75.0,3.95,23.5,548.0,746.38,582.55
2017,2,7,10,30,912.0,77.0,4.0,24.0,589.0,782.78,606.17
2017,2,7,10,45,698.0,153.0,4.05,25.0,558.0,727.59,562.82
2017,2,7,11,0,484.0,229.0,4.1,26.0,527.0,647.94,498.01
2017,2,7,11,15,533.5,220.5,4.05,26.0,561.5,684.28,525.02
2017,2,7,11,30,583.0,212.0,4.0,26.0,596.0,719.64,550.47
2017,2,7,11,45,582.5,219.5,4.0,26.5,611.5,729.53,555.51
2017,2,7,12,0,582.0,227.0,4.0,27.0,627.0,736.97,558.97
2017,2,7,12,15,559.0,238.5,3.9,27.0,626.5,727.61,550.95
2017,2,7,12,30,536.0,250.0,3.8,27.0,626.0,715.96,541.48
2017,2,7,12,45,602.5,227.0,3.75,27.0,649.5,738.72,558.81
2017,2,7,13,0,669.0,204.0,3.7,27.0,673.0,760.45,574.98
2017,2,7,13,15,585.5,230.5,3.6,27.0,637.5,706.96,534.91
2017,2,7,13,30,502.0,257.0,3.5,27.0,602.0,656.51,497.09
2017,2,7,13,45,501.0,250.5,3.4,27.5,587.5,634.59,480.49
2017,2,7,14,0,500.0,244.0,3.3,28.0,573.0,610.99,462.46
2017,2,7,14,15,496.0,235.5,3.15,27.5,552.0,581.74,441.93
2017,2,7,14,30,492.0,227.0,3.0,27.0,531.0,551.2,420.18
2017,2,7,14,45,451.5,225.0,2.85,27.0,493.0,503.88,384.55
2017,2,7,15,0,411.0,223.0,2.7,27.0,455.0,455.7,348.08
2017,2,7,15,15,340.0,219.0,2.4,26.5,402.0,395.14,302.21
2017,2,7,15,30,269.0,215.0,2.1,26.0,349.0,340.0,260.09
2017,2,7,15,45,265.5,194.5,1.85,26.0,316.5,303.68,231.58
2017,2,7,16,0,262.0,174.0,1.6,26.0,284.0,267.35,202.47
2017,2,7,16,15,252.0,154.5,1.45,25.0,250.0,229.93,172.9
2017,2,7,16,30,242.0,135.0,1.3,24.0,216.0,193.33,143.33
2017,2,7,16,45,230.0,113.5,1.15,23.5,180.0,155.39,112.12
2017,2,7,17,0,218.0,92.0,1.0,23.0,144.0,118.76,82.1
2017,2,7,17,15,190.0,71.0,1.05,22.5,108.5,82.42,53.94
2017,2,7,17,30,162.0,50.0,1.1,22.0,73.0,49.54,30.39
2017,2,7,17,45,81.0,32.0,1.2,21.5,43.5,26.51,14.82
2017,2,7,18,0,0.0,14.0,1.3,21.0,14.0,13.76,0.0
2017,2,7,18,15,0.0,7.0,1.35,20.5,7.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,9.5,4.1,14.5,9.5,0.0,0.0
2017,2,8,7,30,0.0,19.0,4.2,15.0,19.0,18.68,0.0
2017,2,8,7,45,236.5,28.0,4.35,16.0,60.0,123.92,81.19
2017,2,8,8,0,473.0,37.0,4.5,17.0,101.0,233.59,177.74
2017,2,8,8,15,556.5,44.0,4.4,17.5,152.5,300.23,237.52
2017,2,8,8,30,640.0,51.0,4.3,18.0,204.0,371.61,299.62
2017,2,8,8,45,694.5,55.5,4.2,19.0,256.5,434.42,352.29
2017,2,8,9,0,749.0,60.0,4.1,20.0,309.0,500.23,405.19
2017,2,8,9,15,782.5,63.5,4.25,21.0,359.5,554.76,447.69
2017,2,8,9,30,816.0,67.0,4.4,22.0,410.0,609.6,489.02
2017,2,8,9,45,844.0,68.5,4.6,23.0,456.5,654.06,521.11
2017,2,8,10,0,872.0,70.0,4.8,24.0,503.0,701.72,553.64
2017,2,8,10,15,733.5,118.5,4.85,24.5,503.0,686.56,539.91
2017,2,8,10,30,595.0,167.0,4.9,25.0,503.0,652.03,510.19
2017,2,8,10,45,609.5,174.0,5.0,25.5,535.0,682.99,531.86
2017,2,8,11,0,624.0,181.0,5.1,26.0,567.0,712.07,551.61
2017,2,8,11,15,606.0,197.0,5.15,26.0,584.5,722.03,557.59
2017,2,8,11,30,588.0,213.0,5.2,26.0,602.0,726.56,559.82
2017,2,8,11,45,470.0,261.5,5.3,26.5,577.5,682.97,523.79
2017,2,8,12,0,352.0,310.0,5.4,27.0,553.0,628.76,480.22
2017,2,8,12,15,454.0,277.5,5.4,27.0,595.0,683.32,522.35
2017,2,8,12,30,556.0,245.0,5.4,27.0,637.0,728.76,557.19
2017,2,8,12,45,557.5,245.0,5.4,27.0,638.0,722.81,552.5
2017,2,8,13,0,559.0,245.0,5.4,27.0,639.0,714.59,546.45
2017,2,8,13,15,757.0,164.0,5.35,27.0,691.0,776.69,595.05
2017,2,8,13,30,955.0,83.0,5.3,27.0,743.0,820.49,626.02
2017,2,8,13,45,951.5,81.5,5.3,27.0,726.0,792.39,606.33
2017,2,8,14,0,948.0,80.0,5.3,27.0,709.0,761.13,584.75
2017,2,8,14,15,940.5,79.0,5.3,26.5,683.0,724.69,560.49
2017,2,8,14,30,933.0,78.0,5.3,26.0,657.0,685.66,533.23
2017,2,8,14,45,921.5,76.5,5.3,26.0,624.0,641.32,499.34
2017,2,8,15,0,910.0,75.0,5.3,26.0,591.0,595.16,463.32
2017,2,8,15,15,894.0,73.0,5.3,25.5,551.0,544.55,423.91
2017,2,8,15,30,878.0,71.0,5.3,25.0,511.0,493.04,382.57
2017,2,8,15,45,858.5,67.5,5.3,24.5,465.5,437.91,337.15
2017,2,8,16,0,839.0,64.0,5.3,24.0,420.0,382.82,290.32
2017,2,8,16,15,808.0,60.5,5.3,23.0,369.5,323.35,239.43
2017,2,8,16,30,777.0,57.0,5.3,22.0,319.0,266.53,189.55
2017,2,8,16,45,729.5,52.5,5.3,21.5,266.5,207.43,137.9
2017,2,8,17,0,682.0,48.0,5.3,21.0,214.0,152.79,91.53
2017,2,8,17,15,604.5,41.5,5.2,20.0,162.0,98.02,50.51
2017,2,8,17,30,527.0,35.0,5.1,19.0,110.0,51.95,23.44
2017,2,8,17,45,263.5,29.0,5.0,18.5,66.5,22.56,12.22
2017,2,8,18,0,0.0,23.0,4.9,18.0,23.0,22.61,0.0
2017,2,8,18,15,0.0,11.5,4.75,17.0,11.5,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,12.0,3.65,4.5,12.0,0.0,0.0
2017,2,9,7,30,0.0,24.0,3.8,5.0,24.0,23.59,0.0
2017,2,9,7,45,287.0,29.5,3.95,5.5,70.0,142.14,99.26
2017,2,9,8,0,574.0,35.0,4.1,6.0,116.0,266.85,211.66
2017,2,9,8,15,652.0,41.5,4.05,6.5,170.0,336.5,276.96
2017,2,9,8,30,730.0,48.0,4.0,7.0,224.0,412.39,345.44
2017,2,9,8,45,776.5,52.5,4.0,8.0,279.0,475.28,400.32
2017,2,9,9,0,823.0,57.0,4.0,9.0,334.0,540.33,454.51
2017,2,9,9,15,853.5,60.0,3.9,9.5,385.5,591.76,496.46
2017,2,9,9,30,884.0,63.0,3.8,10.0,437.0,646.71,539.48
2017,2,9,9,45,904.0,65.5,3.75,10.5,484.0,693.5,573.65
2017,2,9,10,0,924.0,68.0,3.7,11.0,531.0,738.72,605.15
2017,2,9,10,15,938.5,70.0,3.65,11.5,572.0,777.4,631.11
2017,2,9,10,30,953.0,72.0,3.6,12.0,613.0,813.58,654.85
2017,2,9,10,45,962.5,73.5,3.55,12.5,646.5,842.49,672.95
2017,2,9,11,0,972.0,75.0,3.5,13.0,680.0,868.2,688.64
2017,2,9,11,15,978.5,76.0,3.4,13.5,706.5,887.52,699.35
2017,2,9,11,30,985.0,77.0,3.3,14.0,733.0,903.24,707.51
2017,2,9,11,45,981.0,82.0,3.2,14.5,749.0,910.96,710.08
2017,2,9,12,0,977.0,87.0,3.1,15.0,765.0,914.74,710.04
2017,2,9,12,15,769.0,165.5,3.05,15.5,703.0,831.39,649.02
2017,2,9,12,30,561.0,244.0,3.0,16.0,641.0,733.5,573.94
2017,2,9,12,45,770.5,165.5,2.95,16.5,711.5,817.96,637.61
2017,2,9,13,0,980.0,87.0,2.9,17.0,782.0,885.23,682.86
2017,2,9,13,15,977.5,86.5,2.85,17.0,773.0,865.32,668.21
2017,2,9,13,30,975.0,86.0,2.8,17.0,764.0,841.89,651.93
2017,2,9,13,45,969.5,85.5,2.75,17.5,746.0,812.81,630.56
2017,2,9,14,0,964.0,85.0,2.7,18.0,728.0,780.61,607.07
2017,2,9,14,15,956.0,84.0,2.7,18.0,702.0,743.22,581.3
2017,2,9,14,30,948.0,83.0,2.7,18.0,676.0,703.24,552.6
2017,2,9,14,45,935.0,82.0,2.7,18.0,641.5,657.82,518.2
2017,2,9,15,0,922.0,81.0,2.7,18.0,607.0,610.63,481.64
2017,2,9,15,15,905.5,78.5,2.65,17.5,566.0,558.6,441.13
2017,2,9,15,30,889.0,76.0,2.6,17.0,525.0,505.67,398.63
2017,2,9,15,45,866.5,73.5,2.55,17.0,478.5,449.13,351.27
2017,2,9,16,0,844.0,71.0,2.5,17.0,432.0,393.06,302.94
2017,2,9,16,15,811.5,67.5,2.2,16.0,380.5,333.38,251.31
2017,2,9,16,30,779.0,64.0,1.9,15.0,329.0,275.78,200.3
2017,2,9,16,45,729.0,59.0,1.6,14.5,275.0,215.32,147.07
2017,2,9,17,0,679.0,54.0,1.3,14.0,221.0,159.65,99.3
2017,2,9,17,15,599.5,46.5,1.3,13.0,168.0,102.0,55.21
2017,2,9,17,30,520.0,39.0,1.3,12.0,115.0,54.72,26.25
2017,2,9,17,45,372.0,27.5,1.35,11.5,70.0,20.96,11.64
2017,2,9,18,0,224.0,16.0,1.4,11.0,25.0,12.6,0.0
2017,2,9,18,15,112.0,8.0,1.4,10.5,12.5,7.86,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,10,7,15,26.0,8.0,2.85,9.5,9.0,0.0,0.0
2017,2,10,7,30,52.0,16.0,3.1,10.0,18.0,29.79,0.0
2017,2,10,7,45,165.5,36.0,3.35,11.0,57.0,111.33,77.45
2017,2,10,8,0,279.0,56.0,3.6,12.0,96.0,184.21,143.91
2017,2,10,8,15,364.0,69.5,3.85,12.5,144.5,248.75,201.26
2017,2,10,8,30,449.0,83.0,4.1,13.0,193.0,321.34,264.52
2017,2,10,8,45,500.5,94.0,4.35,14.0,243.0,380.7,315.19
2017,2,10,9,0,552.0,105.0,4.6,15.0,293.0,445.49,368.63
2017,2,10,9,15,285.5,134.0,4.85,16.0,232.0,328.6,271.32
2017,2,10,9,30,19.0,163.0,5.1,17.0,171.0,177.57,142.34
2017,2,10,9,45,21.5,180.5,5.4,18.0,191.0,197.34,157.81
2017,2,10,10,0,24.0,198.0,5.7,19.0,211.0,217.23,172.94
2017,2,10,10,15,27.0,213.0,5.8,19.5,228.0,234.88,186.4
2017,2,10,10,30,30.0,228.0,5.9,20.0,245.0,261.0,206.43
2017,2,10,10,45,24.5,231.5,6.0,20.5,246.0,251.53,197.96
2017,2,10,11,0,19.0,235.0,6.1,21.0,247.0,250.29,196.07
2017,2,10,11,15,19.5,243.0,6.1,21.5,256.0,258.54,201.87
2017,2,10,11,30,20.0,251.0,6.1,22.0,265.0,266.78,207.64
2017,2,10,11,45,32.0,276.5,6.1,22.5,299.0,311.2,241.82
2017,2,10,12,0,44.0,302.0,6.1,23.0,333.0,347.65,269.43
2017,2,10,12,15,91.0,326.5,6.05,23.0,391.0,411.98,319.79
2017,2,10,12,30,138.0,351.0,6.0,23.0,449.0,482.89,374.29
2017,2,10,12,45,103.5,340.5,6.0,23.5,414.5,433.1,334.85
2017,2,10,13,0,69.0,330.0,6.0,24.0,380.0,391.38,301.67
2017,2,10,13,15,98.5,335.5,5.95,24.0,405.5,418.04,322.84
2017,2,10,13,30,128.0,341.0,5.9,24.0,431.0,448.73,346.71
2017,2,10,13,45,239.5,319.5,5.85,24.0,482.5,504.6,391.78
2017,2,10,14,0,351.0,298.0,5.8,24.0,534.0,558.74,434.58
2017,2,10,14,15,591.0,207.0,5.7,24.0,587.0,622.19,486.7
2017,2,10,14,30,831.0,116.0,5.6,24.0,640.0,665.13,521.96
2017,2,10,14,45,820.5,112.5,5.55,24.0,607.5,622.41,488.62
2017,2,10,15,0,810.0,109.0,5.5,24.0,575.0,578.11,453.77
2017,2,10,15,15,791.5,106.0,5.3,23.5,535.5,528.74,414.78
2017,2,10,15,30,773.0,103.0,5.1,23.0,496.0,478.45,374.13
2017,2,10,15,45,748.0,99.0,4.95,23.0,451.5,424.58,329.12
2017,2,10,16,0,723.0,95.0,4.8,23.0,407.0,371.57,283.84
2017,2,10,16,15,686.5,89.5,4.35,22.5,357.5,314.49,234.93
2017,2,10,16,30,650.0,84.0,3.9,22.0,308.0,260.17,187.78
2017,2,10,16,45,595.5,77.0,3.5,21.5,256.5,203.54,139.52
2017,2,10,17,0,541.0,70.0,3.1,21.0,205.0,152.42,97.06
2017,2,10,17,15,458.5,59.5,2.9,20.0,155.0,100.87,58.58
2017,2,10,17,30,376.0,49.0,2.7,19.0,105.0,58.81,32.3
2017,2,10,17,45,244.0,33.5,2.55,18.5,64.0,25.89,15.36
2017,2,10,18,0,112.0,18.0,2.4,18.0,23.0,14.15,0.0
2017,2,10,18,15,56.0,9.0,2.4,17.5,11.5,8.85,0.0
2017,2,10,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,7,15,44.5,9.0,2.9,16.5,10.5,8.85,0.0
2017,2,11,7,30,89.0,18.0,3.2,17.0,21.0,51.64,0.0
2017,2,11,7,45,221.5,34.0,3.5,18.0,61.5,126.9,87.18
2017,2,11,8,0,354.0,50.0,3.8,19.0,102.0,205.59,156.7
2017,2,11,8,15,438.5,61.0,4.1,19.5,152.0,272.45,215.02
2017,2,11,8,30,523.0,72.0,4.4,20.0,202.0,346.81,278.46
2017,2,11,8,45,583.0,78.5,4.75,20.5,254.0,410.11,331.91
2017,2,11,9,0,643.0,85.0,5.1,21.0,306.0,477.11,386.91
2017,2,11,9,15,680.0,90.5,5.1,21.5,355.0,532.16,430.42
2017,2,11,9,30,717.0,96.0,5.1,22.0,404.0,588.06,473.28
2017,2,11,9,45,431.5,163.0,5.15,22.5,354.0,489.35,391.83
2017,2,11,10,0,146.0,230.0,5.2,23.0,304.0,356.98,282.24
2017,2,11,10,15,100.5,239.5,5.1,23.5,292.5,327.57,257.41
2017,2,11,10,30,55.0,249.0,5.0,24.0,281.0,303.72,236.51
2017,2,11,10,45,88.5,274.0,4.95,24.5,329.0,357.58,277.87
2017,2,11,11,0,122.0,299.0,4.9,25.0,377.0,420.98,325.44
2017,2,11,11,15,172.0,311.5,4.85,25.5,425.5,475.76,366.4
2017,2,11,11,30,222.0,324.0,4.8,26.0,474.0,531.03,407.02
2017,2,11,11,45,308.5,314.0,4.75,26.5,528.0,600.57,458.47
2017,2,11,12,0,395.0,304.0,4.7,27.0,582.0,661.25,502.58
2017,2,11,12,15,636.5,211.0,4.6,27.0,664.5,772.86,587.35
2017,2,11,12,30,878.0,118.0,4.5,27.0,747.0,867.63,653.46
2017,2,11,12,45,879.5,117.5,4.45,27.0,747.5,858.88,646.52
