Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,17,30,633.0,41.0,1.6,17.0,157.0,76.9,36.49
2017,2,21,17,45,518.0,32.0,1.6,16.5,105.5,28.37,18.73
2017,2,21,18,0,403.0,23.0,1.6,16.0,54.0,19.21,8.16
2017,2,21,18,15,201.5,11.5,1.55,15.5,27.0,11.3,0.0
2017,2,21,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,22,7,15,208.5,11.5,1.3,12.0,28.0,62.67,0.0
2017,2,22,7,30,417.0,23.0,1.5,13.0,56.0,162.85,100.47
2017,2,22,7,45,530.5,31.0,1.7,14.0,107.5,236.19,178.09
2017,2,22,8,0,644.0,39.0,1.9,15.0,159.0,319.89,251.6
2017,2,22,8,15,706.0,44.5,1.85,15.5,215.5,387.77,311.07
2017,2,22,8,30,768.0,50.0,1.8,16.0,272.0,460.35,371.71
2017,2,22,8,45,806.5,53.5,1.8,17.0,327.5,521.6,420.41
2017,2,22,9,0,845.0,57.0,1.8,18.0,383.0,580.47,465.16
2017,2,22,9,15,871.0,60.0,1.9,19.0,435.5,635.23,505.35
2017,2,22,9,30,897.0,63.0,2.0,20.0,488.0,689.52,542.3
2017,2,22,9,45,915.0,65.0,2.15,21.0,535.5,736.01,572.5
2017,2,22,10,0,933.0,67.0,2.3,22.0,583.0,780.71,600.9
2017,2,22,10,15,945.5,69.0,2.4,22.5,624.0,819.02,625.22
2017,2,22,10,30,958.0,71.0,2.5,23.0,665.0,854.62,647.49
2017,2,22,10,45,965.5,73.0,2.7,23.5,699.0,883.14,665.56
2017,2,22,11,0,973.0,75.0,2.9,24.0,733.0,908.3,681.37
2017,2,22,11,15,979.0,76.0,2.95,24.5,758.5,927.52,692.09
2017,2,22,11,30,985.0,77.0,3.0,25.0,784.0,943.05,700.46
2017,2,22,11,45,981.5,81.5,3.05,25.5,800.5,950.35,703.47
2017,2,22,12,0,978.0,86.0,3.1,26.0,817.0,953.65,704.03
2017,2,22,12,15,979.0,86.5,3.05,26.0,825.5,952.56,702.51
2017,2,22,12,30,980.0,87.0,3.0,26.0,834.0,947.57,698.6
2017,2,22,12,45,978.0,87.5,3.0,26.5,833.0,936.1,689.6
2017,2,22,13,0,976.0,88.0,3.0,27.0,832.0,920.86,678.31
2017,2,22,13,15,973.5,87.5,2.95,27.0,822.5,900.45,664.71
2017,2,22,13,30,971.0,87.0,2.9,27.0,813.0,876.46,648.86
2017,2,22,13,45,965.0,87.0,2.85,27.5,794.5,846.81,628.01
2017,2,22,14,0,959.0,87.0,2.8,28.0,776.0,814.03,605.16
2017,2,22,14,15,952.0,85.5,2.65,28.0,749.5,776.03,579.36
2017,2,22,14,30,945.0,84.0,2.5,28.0,723.0,735.35,551.66
2017,2,22,14,45,930.5,84.0,2.45,28.0,688.0,688.88,519.29
2017,2,22,15,0,916.0,84.0,2.4,28.0,653.0,640.76,484.01
2017,2,22,15,15,901.5,82.0,2.25,27.5,611.5,589.25,445.96
2017,2,22,15,30,887.0,80.0,2.1,27.0,570.0,536.68,406.01
2017,2,22,15,45,867.0,77.0,1.95,27.0,523.0,479.78,360.93
2017,2,22,16,0,847.0,74.0,1.8,27.0,476.0,422.04,313.99
2017,2,22,16,15,818.5,70.5,1.65,26.0,424.0,361.83,265.09
2017,2,22,16,30,790.0,67.0,1.5,25.0,372.0,303.29,216.04
2017,2,22,16,45,750.0,62.0,1.35,24.0,317.5,242.49,164.69
2017,2,22,17,0,710.0,57.0,1.2,23.0,263.0,185.36,116.56
2017,2,22,17,15,644.5,50.5,1.2,22.0,207.5,127.56,71.4
2017,2,22,17,30,579.0,44.0,1.2,21.0,152.0,77.18,37.68
2017,2,22,17,45,465.5,34.5,1.3,20.0,102.0,29.02,19.02
2017,2,22,18,0,352.0,25.0,1.4,19.0,52.0,19.38,8.57
2017,2,22,18,15,176.0,12.5,1.45,18.5,26.0,12.29,0.0
2017,2,22,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,23,7,15,149.0,14.0,3.35,12.5,26.5,50.86,0.0
2017,2,23,7,30,298.0,28.0,3.5,13.0,53.0,137.39,88.69
2017,2,23,7,45,415.5,40.0,3.65,14.0,103.0,209.37,159.87
2017,2,23,8,0,533.0,52.0,3.8,15.0,153.0,293.41,233.35
2017,2,23,8,15,602.0,59.5,3.75,16.0,208.5,361.36,292.65
2017,2,23,8,30,671.0,67.0,3.7,17.0,264.0,434.9,354.21
2017,2,23,8,45,718.0,72.0,3.7,18.0,319.5,498.22,405.42
2017,2,23,9,0,765.0,77.0,3.7,19.0,375.0,561.62,454.67
2017,2,23,9,15,795.0,81.0,3.95,19.5,427.5,617.22,497.61
2017,2,23,9,30,825.0,85.0,4.2,20.0,480.0,672.75,539.16
2017,2,23,9,45,849.5,87.0,4.5,21.0,528.0,721.59,572.68
2017,2,23,10,0,874.0,89.0,4.8,22.0,576.0,769.18,604.97
2017,2,23,10,15,889.5,91.5,5.0,22.5,617.5,803.95,628.26
2017,2,23,10,30,905.0,94.0,5.2,23.0,659.0,840.99,653.12
2017,2,23,10,45,918.5,94.5,5.45,24.0,694.0,871.5,672.11
2017,2,23,11,0,932.0,95.0,5.7,25.0,729.0,899.08,688.94
2017,2,23,11,15,939.0,96.5,5.8,25.5,755.5,919.0,700.94
2017,2,23,11,30,946.0,98.0,5.9,26.0,782.0,935.4,710.56
2017,2,23,11,45,957.0,95.5,6.0,26.5,801.0,947.28,717.16
2017,2,23,12,0,968.0,93.0,6.1,27.0,820.0,955.47,721.33
2017,2,23,12,15,969.5,93.5,6.1,27.0,829.0,954.76,720.39
2017,2,23,12,30,971.0,94.0,6.1,27.0,838.0,950.16,716.96
2017,2,23,12,45,968.5,95.0,6.15,27.5,837.0,938.79,707.84
2017,2,23,13,0,966.0,96.0,6.2,28.0,836.0,923.67,696.31
2017,2,23,13,15,963.0,95.5,6.2,28.0,826.5,902.91,682.13
2017,2,23,13,30,960.0,95.0,6.2,28.0,817.0,878.63,665.59
2017,2,23,13,45,951.5,96.0,6.2,28.0,797.5,848.21,644.77
2017,2,23,14,0,943.0,97.0,6.2,28.0,778.0,814.82,621.84
2017,2,23,14,15,934.5,95.5,6.05,28.0,751.0,776.1,594.48
2017,2,23,14,30,926.0,94.0,5.9,28.0,724.0,734.86,565.26
2017,2,23,14,45,912.0,93.5,5.8,28.0,688.5,688.77,531.25
2017,2,23,15,0,898.0,93.0,5.7,28.0,653.0,641.04,494.67
2017,2,23,15,15,882.0,90.5,5.4,27.5,611.5,588.82,454.47
2017,2,23,15,30,866.0,88.0,5.1,27.0,570.0,535.49,412.46
2017,2,23,15,45,842.0,86.0,4.85,26.5,522.0,478.28,366.52
2017,2,23,16,0,818.0,84.0,4.6,26.0,474.0,421.63,319.78
2017,2,23,16,15,788.0,79.5,4.25,25.0,422.0,361.27,269.54
2017,2,23,16,30,758.0,75.0,3.9,24.0,370.0,302.83,219.67
2017,2,23,16,45,712.5,70.0,3.6,23.5,315.0,242.33,167.63
2017,2,23,17,0,667.0,65.0,3.3,23.0,260.0,184.42,118.36
2017,2,23,17,15,599.0,57.5,3.25,22.0,205.5,127.52,73.57
2017,2,23,17,30,531.0,50.0,3.2,21.0,151.0,78.32,40.13
2017,2,23,17,45,413.5,38.5,3.15,20.5,101.5,32.94,22.33
2017,2,23,18,0,296.0,27.0,3.1,20.0,52.0,21.15,10.19
2017,2,23,18,15,148.0,13.5,3.2,19.5,26.0,13.27,0.0
2017,2,23,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,24,7,15,129.0,16.0,4.95,13.5,27.0,48.19,0.0
2017,2,24,7,30,258.0,32.0,5.0,14.0,54.0,130.16,86.52
2017,2,24,7,45,399.0,42.5,5.1,14.5,106.0,207.26,159.07
2017,2,24,8,0,540.0,53.0,5.2,15.0,158.0,299.01,239.18
2017,2,24,8,15,610.5,60.5,5.25,15.5,214.0,368.27,300.62
2017,2,24,8,30,681.0,68.0,5.3,16.0,270.0,443.26,364.88
2017,2,24,8,45,736.5,70.5,5.4,17.0,327.5,506.71,417.37
2017,2,24,9,0,792.0,73.0,5.5,18.0,385.0,575.95,472.46
2017,2,24,9,15,821.5,77.0,5.5,18.5,438.0,632.41,516.31
2017,2,24,9,30,851.0,81.0,5.5,19.0,491.0,688.71,558.08
2017,2,24,9,45,879.5,81.0,5.5,19.5,540.5,739.11,593.27
2017,2,24,10,0,908.0,81.0,5.5,20.0,590.0,783.9,623.64
2017,2,24,10,15,923.5,83.0,5.5,20.5,632.5,823.81,650.0
2017,2,24,10,30,939.0,85.0,5.5,21.0,675.0,861.25,674.27
2017,2,24,10,45,956.0,84.0,5.55,21.5,712.0,893.8,695.07
2017,2,24,11,0,973.0,83.0,5.6,22.0,749.0,923.43,713.69
2017,2,24,11,15,981.0,84.0,5.6,22.0,776.5,944.32,727.24
2017,2,24,11,30,989.0,85.0,5.6,22.0,804.0,961.54,738.34
2017,2,24,11,45,991.5,87.5,5.7,22.0,822.5,971.78,745.32
2017,2,24,12,0,994.0,90.0,5.8,22.0,841.0,978.05,749.71
2017,2,24,12,15,997.5,90.0,5.8,22.0,851.0,978.48,749.57
2017,2,24,12,30,1001.0,90.0,5.8,22.0,861.0,974.91,746.82
2017,2,24,12,45,1004.0,89.0,5.8,22.5,862.5,965.83,738.91
2017,2,24,13,0,1007.0,88.0,5.8,23.0,864.0,952.75,728.42
2017,2,24,13,15,1005.5,88.0,5.7,23.0,855.0,933.03,714.27
2017,2,24,13,30,1004.0,88.0,5.6,23.0,846.0,909.56,697.65
2017,2,24,13,45,1001.5,86.5,5.6,23.0,828.5,880.11,677.43
2017,2,24,14,0,999.0,85.0,5.6,23.0,811.0,847.21,654.78
2017,2,24,14,15,992.0,84.0,5.55,22.5,784.0,808.29,628.73
2017,2,24,14,30,985.0,83.0,5.5,22.0,757.0,766.54,600.42
2017,2,24,14,45,972.5,83.0,5.45,22.0,721.0,719.63,566.22
2017,2,24,15,0,960.0,83.0,5.4,22.0,685.0,670.78,528.3
2017,2,24,15,15,945.5,81.0,5.25,21.5,642.0,617.12,486.6
2017,2,24,15,30,931.0,79.0,5.1,21.0,599.0,562.28,442.84
2017,2,24,15,45,912.0,76.0,5.0,21.0,550.5,503.47,394.05
2017,2,24,16,0,893.0,73.0,4.9,21.0,502.0,444.52,343.83
2017,2,24,16,15,865.0,69.5,4.5,20.0,448.0,380.81,289.44
2017,2,24,16,30,837.0,66.0,4.1,19.0,394.0,319.62,235.74
2017,2,24,16,45,796.5,61.5,3.75,18.5,337.5,256.23,179.63
2017,2,24,17,0,756.0,57.0,3.4,18.0,281.0,196.53,127.17
2017,2,24,17,15,691.0,51.0,3.2,17.0,223.0,136.21,78.27
2017,2,24,17,30,626.0,45.0,3.0,16.0,165.0,83.24,41.45
2017,2,24,17,45,509.0,36.0,2.9,15.0,112.5,32.21,17.26
2017,2,24,18,0,392.0,27.0,2.8,14.0,60.0,20.99,10.77
2017,2,24,18,15,196.0,13.5,3.0,13.5,30.0,13.27,0.0
2017,2,24,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,25,7,15,197.5,14.0,3.85,4.5,32.0,64.04,0.0
2017,2,25,7,30,395.0,28.0,4.1,5.0,64.0,169.64,119.4
2017,2,25,7,45,509.5,37.5,4.4,5.5,117.5,243.25,193.21
2017,2,25,8,0,624.0,47.0,4.7,6.0,171.0,326.09,269.48
2017,2,25,8,15,688.0,53.0,4.65,6.5,228.5,395.42,333.08
2017,2,25,8,30,752.0,59.0,4.6,7.0,286.0,469.52,398.35
2017,2,25,8,45,793.0,63.0,4.6,8.0,342.5,532.59,451.49
2017,2,25,9,0,834.0,67.0,4.6,9.0,399.0,597.25,503.71
2017,2,25,9,15,861.0,70.5,4.5,9.5,452.5,653.31,547.69
2017,2,25,9,30,888.0,74.0,4.4,10.0,506.0,704.69,585.14
2017,2,25,9,45,907.0,77.0,4.3,10.5,554.5,752.86,618.5
2017,2,25,10,0,926.0,80.0,4.2,11.0,603.0,799.31,649.79
2017,2,25,10,15,939.5,82.0,4.05,11.5,645.0,838.22,674.74
2017,2,25,10,30,953.0,84.0,3.9,12.0,687.0,874.48,697.51
2017,2,25,10,45,962.0,85.5,3.8,12.5,721.5,903.52,714.99
2017,2,25,11,0,971.0,87.0,3.7,13.0,756.0,929.25,729.99
2017,2,25,11,15,977.5,88.5,3.55,13.0,782.5,949.34,741.94
2017,2,25,11,30,984.0,90.0,3.4,13.0,809.0,965.72,751.3
2017,2,25,11,45,985.0,92.0,3.3,13.5,826.5,973.99,754.03
2017,2,25,12,0,986.0,94.0,3.2,14.0,844.0,978.3,754.18
2017,2,25,12,15,988.0,94.5,3.05,14.0,852.5,977.9,752.24
2017,2,25,12,30,990.0,95.0,2.9,14.0,861.0,973.55,747.72
2017,2,25,12,45,989.0,95.0,2.75,14.5,860.5,962.1,737.11
2017,2,25,13,0,988.0,95.0,2.6,15.0,860.0,946.8,724.1
2017,2,25,13,15,985.5,94.5,2.45,15.0,850.5,925.94,708.79
2017,2,25,13,30,983.0,94.0,2.3,15.0,841.0,901.45,691.14
2017,2,25,13,45,976.0,94.0,2.15,15.5,821.5,870.44,667.83
2017,2,25,14,0,969.0,94.0,2.0,16.0,802.0,836.29,642.51
2017,2,25,14,15,961.5,93.0,1.9,16.0,775.0,797.83,615.89
2017,2,25,14,30,954.0,92.0,1.8,16.0,748.0,756.68,587.3
2017,2,25,14,45,936.0,93.0,1.7,16.0,711.0,708.22,552.37
2017,2,25,15,0,918.0,94.0,1.6,16.0,674.0,658.35,514.55
2017,2,25,15,15,903.0,92.0,1.55,16.0,632.0,606.1,474.54
2017,2,25,15,30,888.0,90.0,1.5,16.0,590.0,552.55,432.45
2017,2,25,15,45,865.5,87.0,1.45,16.0,541.0,493.72,385.13
2017,2,25,16,0,843.0,84.0,1.4,16.0,492.0,435.26,336.66
2017,2,25,16,15,813.0,80.0,1.3,15.5,439.0,373.81,284.9
2017,2,25,16,30,783.0,76.0,1.2,15.0,386.0,314.23,233.23
2017,2,25,16,45,737.0,71.5,1.1,14.5,329.5,252.39,179.39
2017,2,25,17,0,691.0,67.0,1.0,14.0,273.0,193.1,128.02
2017,2,25,17,15,622.5,59.5,1.05,13.0,216.5,134.38,80.61
2017,2,25,17,30,554.0,52.0,1.1,12.0,160.0,83.44,44.67
2017,2,25,17,45,435.5,41.0,1.15,11.0,108.5,36.72,21.49
2017,2,25,18,0,317.0,30.0,1.2,10.0,57.0,23.76,13.55
2017,2,25,18,15,158.5,15.0,1.2,9.5,28.5,14.74,0.0
2017,2,25,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,26,7,15,74.0,19.5,3.3,8.5,26.5,44.81,0.0
2017,2,26,7,30,148.0,39.0,3.5,9.0,53.0,101.3,71.48
2017,2,26,7,45,242.5,58.0,3.7,10.0,99.0,169.38,133.3
2017,2,26,8,0,337.0,77.0,3.9,11.0,145.0,242.82,197.67
2017,2,26,8,15,168.5,59.0,3.9,11.5,93.0,149.76,122.98
2017,2,26,8,30,0.0,41.0,3.9,12.0,41.0,39.59,28.48
2017,2,26,8,45,0.0,59.5,3.95,13.0,59.5,57.5,43.66
2017,2,26,9,0,0.0,78.0,4.0,14.0,78.0,75.54,58.61
2017,2,26,9,15,0.0,101.5,4.15,14.5,101.5,99.2,78.12
2017,2,26,9,30,0.0,125.0,4.3,15.0,125.0,122.94,97.39
2017,2,26,9,45,0.0,137.5,4.45,15.5,137.5,135.33,107.08
2017,2,26,10,0,0.0,150.0,4.6,16.0,150.0,147.73,116.69
2017,2,26,10,15,0.0,130.5,4.6,16.5,130.5,127.55,99.71
2017,2,26,10,30,0.0,111.0,4.6,17.0,111.0,107.87,83.28
2017,2,26,10,45,0.0,82.0,4.7,17.5,82.0,79.36,59.72
2017,2,26,11,0,0.0,53.0,4.8,18.0,53.0,51.27,36.55
2017,2,26,11,15,2.0,118.5,4.75,18.0,120.5,116.94,89.98
2017,2,26,11,30,4.0,184.0,4.7,18.0,188.0,184.07,143.65
2017,2,26,11,45,11.5,232.0,4.7,18.5,241.5,239.04,186.81
2017,2,26,12,0,19.0,280.0,4.7,19.0,295.0,294.23,229.45
2017,2,26,12,15,58.5,330.5,4.65,19.0,376.5,388.92,303.36
2017,2,26,12,30,98.0,381.0,4.6,19.0,458.0,475.5,369.5
2017,2,26,12,45,53.0,299.5,4.6,19.5,341.5,348.45,271.13
2017,2,26,13,0,8.0,218.0,4.6,20.0,225.0,220.24,170.28
2017,2,26,13,15,35.0,285.0,4.55,20.0,312.5,314.81,244.81
2017,2,26,13,30,62.0,352.0,4.5,20.0,400.0,403.74,313.13
2017,2,26,13,45,68.0,348.0,4.45,20.5,399.0,401.45,310.83
2017,2,26,14,0,74.0,344.0,4.4,21.0,398.0,398.62,308.43
2017,2,26,14,15,151.5,338.5,4.25,21.0,444.5,449.53,348.95
2017,2,26,14,30,229.0,333.0,4.1,21.0,491.0,490.36,381.11
2017,2,26,14,45,162.0,314.0,4.0,21.5,423.5,416.73,323.7
2017,2,26,15,0,95.0,295.0,3.9,22.0,356.0,346.17,268.68
2017,2,26,15,15,47.5,208.5,3.55,22.0,239.0,229.66,178.46
2017,2,26,15,30,0.0,122.0,3.2,22.0,122.0,117.94,89.96
2017,2,26,15,45,98.5,168.5,2.9,22.0,217.0,209.75,163.8
2017,2,26,16,0,197.0,215.0,2.6,22.0,312.0,288.21,224.03
2017,2,26,16,15,179.5,196.0,2.2,21.5,276.5,251.42,194.49
2017,2,26,16,30,162.0,177.0,1.8,21.0,241.0,216.33,166.37
2017,2,26,16,45,144.5,153.0,1.4,20.5,204.5,178.61,135.96
2017,2,26,17,0,127.0,129.0,1.0,20.0,168.0,142.96,107.13
2017,2,26,17,15,102.5,104.5,1.0,19.5,132.0,108.14,79.55
2017,2,26,17,30,78.0,80.0,1.0,19.0,96.0,76.51,54.9
2017,2,26,17,45,44.0,55.5,1.0,18.5,64.0,49.97,34.87
2017,2,26,18,0,10.0,31.0,1.0,18.0,32.0,28.45,16.96
2017,2,26,18,15,5.0,15.5,1.0,18.0,16.0,15.24,0.0
2017,2,26,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,27,7,15,49.5,20.5,2.9,17.5,25.0,40.11,0.0
2017,2,27,7,30,99.0,41.0,3.0,18.0,50.0,88.54,61.13
2017,2,27,7,45,191.0,62.0,3.1,18.5,95.5,150.57,114.88
2017,2,27,8,0,283.0,83.0,3.2,19.0,141.0,222.36,175.73
2017,2,27,8,15,141.5,76.5,3.3,19.0,105.5,158.43,126.45
2017,2,27,8,30,0.0,70.0,3.4,19.0,70.0,68.16,51.45
2017,2,27,8,45,88.5,121.5,3.55,19.5,157.5,184.39,148.35
2017,2,27,9,0,177.0,173.0,3.7,20.0,245.0,301.06,242.8
2017,2,27,9,15,247.5,188.0,3.85,20.5,303.0,377.69,303.38
2017,2,27,9,30,318.0,203.0,4.0,21.0,361.0,451.93,361.03
2017,2,27,9,45,161.0,192.0,4.15,21.5,272.5,325.49,258.94
2017,2,27,10,0,4.0,181.0,4.3,22.0,184.0,182.85,141.67
2017,2,27,10,15,6.0,193.5,4.3,22.0,198.0,196.87,152.64
2017,2,27,10,30,8.0,206.0,4.3,22.0,212.0,210.98,163.41
2017,2,27,10,45,4.0,147.0,4.35,22.5,150.0,147.17,112.53
2017,2,27,11,0,0.0,88.0,4.4,23.0,88.0,85.19,62.89
2017,2,27,11,15,0.0,76.5,4.35,23.0,76.5,74.05,53.94
2017,2,27,11,30,0.0,65.0,4.3,23.0,65.0,62.92,44.97
2017,2,27,11,45,0.0,106.0,4.3,23.5,106.0,102.84,76.54
2017,2,27,12,0,0.0,147.0,4.3,24.0,147.0,143.32,108.06
2017,2,27,12,15,0.0,91.0,4.25,24.0,91.0,88.15,64.62
2017,2,27,12,30,0.0,35.0,4.2,24.0,35.0,33.87,21.5
2017,2,27,12,45,3.0,113.5,4.2,24.5,116.0,112.79,84.06
2017,2,27,13,0,6.0,192.0,4.2,25.0,197.0,192.67,145.96
2017,2,27,13,15,171.5,275.0,4.1,25.0,406.5,425.07,327.16
2017,2,27,13,30,337.0,358.0,4.0,25.0,616.0,646.02,489.85
2017,2,27,13,45,269.0,361.5,3.95,25.0,564.5,584.46,442.86
2017,2,27,14,0,201.0,365.0,3.9,25.0,513.0,521.23,395.71
2017,2,27,14,15,126.5,335.5,3.8,25.0,428.0,428.41,326.32
2017,2,27,14,30,52.0,306.0,3.7,25.0,343.0,337.53,257.28
2017,2,27,14,45,253.0,277.5,3.65,25.5,441.0,443.48,340.81
2017,2,27,15,0,454.0,249.0,3.6,26.0,539.0,528.68,405.13
2017,2,27,15,15,366.5,250.5,3.5,25.5,475.0,455.55,349.8
2017,2,27,15,30,279.0,252.0,3.4,25.0,411.0,391.6,301.34
2017,2,27,15,45,466.5,190.5,3.3,25.0,430.5,406.48,312.52
2017,2,27,16,0,654.0,129.0,3.2,25.0,450.0,401.38,305.54
2017,2,27,16,15,619.0,122.5,2.8,24.5,400.0,345.17,259.17
2017,2,27,16,30,584.0,116.0,2.4,24.0,350.0,291.8,214.44
2017,2,27,16,45,538.0,106.5,2.0,23.5,298.5,235.01,167.03
2017,2,27,17,0,492.0,97.0,1.6,23.0,247.0,183.77,124.51
2017,2,27,17,15,422.5,84.5,1.55,22.5,195.0,131.56,83.99
2017,2,27,17,30,353.0,72.0,1.5,22.0,143.0,87.34,53.01
2017,2,27,17,45,252.5,54.5,1.45,21.5,97.0,46.5,29.44
2017,2,27,18,0,152.0,37.0,1.4,21.0,51.0,30.42,18.52
2017,2,27,18,15,76.0,18.5,1.45,20.5,25.5,18.18,0.0
2017,2,27,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,10.0,3.75,19.5,10.0,9.64,0.0
2017,2,28,7,30,0.0,20.0,3.8,20.0,20.0,19.3,9.45
2017,2,28,7,45,0.0,38.5,3.9,20.5,38.5,37.44,25.02
2017,2,28,8,0,0.0,57.0,4.0,21.0,57.0,56.33,41.0
2017,2,28,8,15,0.0,77.0,4.4,21.5,77.0,76.7,57.98
2017,2,28,8,30,0.0,97.0,4.8,22.0,97.0,96.96,74.55
2017,2,28,8,45,0.0,99.5,5.2,22.5,99.5,98.33,75.4
2017,2,28,9,0,0.0,102.0,5.6,23.0,102.0,100.14,76.52
2017,2,28,9,15,21.0,153.0,5.75,23.0,163.5,167.01,130.79
2017,2,28,9,30,42.0,204.0,5.9,23.0,225.0,244.05,192.18
2017,2,28,9,45,21.0,176.0,6.1,23.5,186.5,190.77,148.59
2017,2,28,10,0,0.0,148.0,6.3,24.0,148.0,145.57,111.44
2017,2,28,10,15,5.0,180.5,6.35,24.0,184.0,182.53,140.59
2017,2,28,10,30,10.0,213.0,6.4,24.0,220.0,219.83,169.65
2017,2,28,10,45,36.5,266.0,6.45,24.5,291.5,305.74,236.39
2017,2,28,11,0,63.0,319.0,6.5,25.0,363.0,385.76,297.19
2017,2,28,11,15,47.0,311.5,6.45,25.0,345.0,362.81,278.64
2017,2,28,11,30,31.0,304.0,6.4,25.0,327.0,339.65,260.14
2017,2,28,11,45,25.0,293.5,6.4,25.5,313.0,313.91,239.7
2017,2,28,12,0,19.0,283.0,6.4,26.0,299.0,297.23,226.2
2017,2,28,12,15,13.0,242.5,6.3,26.0,253.5,250.28,190.12
2017,2,28,12,30,7.0,202.0,6.2,26.0,208.0,203.99,154.37
2017,2,28,12,45,10.0,229.5,6.1,26.5,238.0,233.8,177.01
2017,2,28,13,0,13.0,257.0,6.0,27.0,268.0,263.46,199.26
2017,2,28,13,15,12.5,251.0,5.8,27.0,261.5,256.48,193.89
2017,2,28,13,30,12.0,245.0,5.6,27.0,255.0,249.51,188.61
2017,2,28,13,45,8.5,219.0,5.45,27.0,226.0,220.39,166.4
2017,2,28,14,0,5.0,193.0,5.3,27.0,197.0,191.64,144.41
2017,2,28,14,15,10.5,221.0,5.05,27.0,229.0,222.78,168.61
2017,2,28,14,30,16.0,249.0,4.8,27.0,261.0,253.37,192.17
2017,2,28,14,45,61.5,275.5,4.55,27.0,316.0,310.42,236.59
2017,2,28,15,0,107.0,302.0,4.3,27.0,371.0,360.6,274.98
2017,2,28,15,15,153.0,283.0,4.0,26.5,375.0,363.68,278.39
2017,2,28,15,30,199.0,264.0,3.7,26.0,379.0,360.3,276.57
2017,2,28,15,45,150.5,241.0,3.4,26.0,324.0,303.43,232.76
2017,2,28,16,0,102.0,218.0,3.1,26.0,269.0,251.21,192.54
2017,2,28,16,15,92.0,197.5,2.8,25.5,239.5,221.23,169.57
2017,2,28,16,30,82.0,177.0,2.5,25.0,210.0,192.3,147.08
2017,2,28,16,45,78.0,152.5,2.25,24.5,180.0,162.46,123.49
2017,2,28,17,0,74.0,128.0,2.0,24.0,150.0,133.21,100.05
2017,2,28,17,15,59.5,103.5,1.85,23.0,119.0,103.18,76.43
2017,2,28,17,30,45.0,79.0,1.7,22.0,88.0,75.18,54.42
2017,2,28,17,45,25.5,55.5,1.6,21.5,60.5,50.13,34.78
2017,2,28,18,0,6.0,32.0,1.5,21.0,33.0,30.03,18.44
2017,2,28,18,15,3.0,16.0,1.45,21.0,16.5,15.26,0.0
2017,2,28,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,3,1,7,15,189.0,16.5,5.55,15.0,36.5,77.47,3.0
2017,3,1,7,30,378.0,33.0,5.9,15.0,73.0,173.95,125.46
2017,3,1,7,45,487.5,42.0,6.25,15.5,126.0,246.07,191.74
2017,3,1,8,0,597.0,51.0,6.6,16.0,179.0,329.47,265.72
2017,3,1,8,15,658.0,57.0,6.7,16.0,235.5,394.04,323.94
2017,3,1,8,30,719.0,63.0,6.8,16.0,292.0,465.98,386.49
2017,3,1,8,45,762.0,67.0,6.9,16.5,348.5,529.26,439.53
2017,3,1,9,0,805.0,71.0,7.0,17.0,405.0,594.37,492.38
2017,3,1,9,15,831.5,74.5,6.95,17.0,457.5,649.27,536.31
2017,3,1,9,30,858.0,78.0,6.9,17.0,510.0,703.74,577.25
2017,3,1,9,45,879.5,80.0,6.85,17.5,558.0,747.48,607.85
2017,3,1,10,0,901.0,82.0,6.8,18.0,606.0,794.03,640.12
2017,3,1,10,15,915.0,84.0,6.7,18.0,648.0,832.73,667.1
2017,3,1,10,30,929.0,86.0,6.6,18.0,690.0,868.88,691.97
2017,3,1,10,45,940.5,86.5,6.55,18.5,725.0,898.41,710.64
2017,3,1,11,0,952.0,87.0,6.5,19.0,760.0,924.81,726.94
2017,3,1,11,15,959.5,88.5,6.4,19.0,787.0,945.47,740.22
2017,3,1,11,30,967.0,90.0,6.3,19.0,814.0,962.5,750.95
2017,3,1,11,45,957.5,98.5,6.25,19.5,828.5,968.18,752.45
2017,3,1,12,0,948.0,107.0,6.2,20.0,843.0,969.79,751.25
2017,3,1,12,15,951.0,107.5,6.15,20.0,852.5,970.11,750.79
2017,3,1,12,30,954.0,108.0,6.1,20.0,862.0,966.59,747.77
2017,3,1,12,45,956.5,106.5,6.05,20.0,862.5,956.68,740.37
2017,3,1,13,0,959.0,105.0,6.0,20.0,863.0,942.97,730.46
2017,3,1,13,15,957.5,104.5,5.9,20.0,854.0,923.14,716.05
2017,3,1,13,30,956.0,104.0,5.8,20.0,845.0,899.74,699.24
2017,3,1,13,45,954.5,102.0,5.75,20.0,827.5,871.34,679.19
2017,3,1,14,0,953.0,100.0,5.7,20.0,810.0,839.62,656.77
2017,3,1,14,15,946.5,98.5,5.7,20.0,783.5,801.52,629.91
2017,3,1,14,30,940.0,97.0,5.7,20.0,757.0,760.72,600.94
2017,3,1,14,45,927.5,96.5,5.7,20.0,722.0,714.46,567.08
2017,3,1,15,0,915.0,96.0,5.7,20.0,687.0,666.4,529.69
2017,3,1,15,15,901.0,93.5,5.65,19.5,645.0,613.96,488.97
2017,3,1,15,30,887.0,91.0,5.6,19.0,603.0,560.08,445.96
2017,3,1,15,45,872.5,86.5,5.55,19.0,556.0,503.19,398.52
2017,3,1,16,0,858.0,82.0,5.5,19.0,509.0,445.87,349.4
2017,3,1,16,15,831.0,78.0,5.25,18.5,455.5,384.27,296.06
2017,3,1,16,30,804.0,74.0,5.0,18.0,402.0,324.2,242.74
2017,3,1,16,45,768.0,68.5,4.75,17.5,346.5,262.23,187.45
2017,3,1,17,0,732.0,63.0,4.5,17.0,291.0,203.51,135.26
2017,3,1,17,15,670.0,56.5,4.05,16.0,233.5,143.8,85.93
2017,3,1,17,30,608.0,50.0,3.6,15.0,176.0,88.9,46.06
2017,3,1,17,45,504.5,40.0,3.2,14.0,123.0,39.26,20.71
2017,3,1,18,0,401.0,30.0,2.8,13.0,70.0,23.06,13.56
2017,3,1,18,15,200.5,15.0,2.75,12.5,35.0,11.5,0.0
2017,3,1,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,2,7,15,102.5,19.0,2.85,6.5,30.5,57.07,11.2
2017,3,2,7,30,205.0,38.0,2.9,7.0,61.0,123.74,92.57
2017,3,2,7,45,252.5,58.0,2.95,7.5,102.0,175.22,140.64
2017,3,2,8,0,300.0,78.0,3.0,8.0,143.0,231.44,191.39
2017,3,2,8,15,340.5,93.0,3.15,8.5,187.0,282.92,237.18
2017,3,2,8,30,381.0,108.0,3.3,9.0,231.0,337.82,284.55
2017,3,2,8,45,597.0,92.0,3.45,10.0,324.0,466.3,391.75
2017,3,2,9,0,813.0,76.0,3.6,11.0,417.0,607.7,505.47
2017,3,2,9,15,698.0,110.0,3.8,11.5,428.5,605.34,501.03
2017,3,2,9,30,583.0,144.0,4.0,12.0,440.0,588.01,484.85
2017,3,2,9,45,745.0,116.0,4.2,13.0,530.0,698.08,570.3
2017,3,2,10,0,907.0,88.0,4.4,14.0,620.0,808.37,649.8
2017,3,2,10,15,920.5,90.0,4.3,14.0,662.0,846.83,675.08
2017,3,2,10,30,934.0,92.0,4.2,14.0,704.0,882.68,698.71
2017,3,2,10,45,944.0,93.5,4.15,14.5,738.5,912.12,716.68
2017,3,2,11,0,954.0,95.0,4.1,15.0,773.0,938.35,732.27
2017,3,2,11,15,961.0,96.5,4.05,15.5,799.5,958.51,743.55
2017,3,2,11,30,968.0,98.0,4.0,16.0,826.0,975.03,752.34
2017,3,2,11,45,969.0,100.5,3.95,16.5,843.0,983.47,755.61
2017,3,2,12,0,970.0,103.0,3.9,17.0,860.0,988.0,756.37
2017,3,2,12,15,972.0,103.0,3.85,17.0,869.0,986.82,754.79
2017,3,2,12,30,974.0,103.0,3.8,17.0,878.0,981.73,750.74
2017,3,2,12,45,973.0,103.5,3.75,17.0,877.5,970.62,742.72
2017,3,2,13,0,972.0,104.0,3.7,17.0,877.0,955.69,732.26
2017,3,2,13,15,970.0,103.5,3.65,17.0,867.0,935.15,718.05
2017,3,2,13,30,968.0,103.0,3.6,17.0,857.0,911.0,701.47
2017,3,2,13,45,962.5,102.5,3.6,17.0,838.5,880.57,680.84
2017,3,2,14,0,957.0,102.0,3.6,17.0,820.0,846.99,657.97
2017,3,2,14,15,950.0,101.0,3.6,17.0,792.5,808.8,631.74
2017,3,2,14,30,943.0,100.0,3.6,17.0,765.0,767.93,603.41
2017,3,2,14,45,927.5,100.0,3.6,17.0,728.5,719.94,569.01
2017,3,2,15,0,912.0,100.0,3.6,17.0,692.0,670.38,531.21
2017,3,2,15,15,897.0,98.0,3.55,16.5,649.5,617.93,491.13
2017,3,2,15,30,882.0,96.0,3.5,16.0,607.0,564.07,448.73
2017,3,2,15,45,862.0,92.5,3.5,16.0,558.5,505.66,400.82
2017,3,2,16,0,842.0,89.0,3.5,16.0,510.0,447.4,351.58
2017,3,2,16,15,813.0,85.0,3.15,15.5,456.5,385.78,298.51
2017,3,2,16,30,784.0,81.0,2.8,15.0,403.0,325.95,245.66
2017,3,2,16,45,745.0,75.0,2.45,14.5,347.0,263.73,190.46
2017,3,2,17,0,706.0,69.0,2.1,14.0,291.0,203.24,137.01
2017,3,2,17,15,642.5,62.0,1.9,13.0,233.5,144.03,88.08
2017,3,2,17,30,579.0,55.0,1.7,12.0,176.0,92.03,50.15
2017,3,2,17,45,471.0,44.0,1.55,11.0,123.0,42.98,24.16
2017,3,2,18,0,363.0,33.0,1.4,10.0,70.0,25.8,16.25
2017,3,2,18,15,181.5,16.5,1.4,10.0,35.0,12.81,0.0
2017,3,2,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,7,15,220.0,17.0,1.95,7.0,42.5,88.97,30.79
2017,3,3,7,30,440.0,34.0,2.1,8.0,85.0,197.69,148.21
2017,3,3,7,45,532.5,44.0,2.25,9.0,139.5,268.59,213.72
2017,3,3,8,0,625.0,54.0,2.4,10.0,194.0,348.91,284.85
2017,3,3,8,15,683.0,60.5,2.6,11.0,251.5,416.87,344.08
2017,3,3,8,30,741.0,67.0,2.8,12.0,309.0,486.94,402.72
2017,3,3,8,45,773.5,73.0,3.0,13.0,365.0,547.7,451.66
2017,3,3,9,0,806.0,79.0,3.2,14.0,421.0,609.29,499.39
2017,3,3,9,15,832.0,83.0,3.5,14.5,473.5,664.68,542.14
2017,3,3,9,30,858.0,87.0,3.8,15.0,526.0,719.55,581.94
2017,3,3,9,45,870.5,92.0,4.15,16.0,572.5,764.57,612.56
2017,3,3,10,0,883.0,97.0,4.5,17.0,619.0,807.45,641.68
2017,3,3,10,15,770.5,139.0,4.5,17.0,617.0,791.01,627.73
2017,3,3,10,30,658.0,181.0,4.5,17.0,615.0,761.74,604.62
2017,3,3,10,45,480.0,256.0,4.55,17.5,581.0,700.41,552.76
2017,3,3,11,0,302.0,331.0,4.6,18.0,547.0,625.21,490.19
2017,3,3,11,15,400.0,309.0,4.6,18.0,605.5,690.39,541.15
2017,3,3,11,30,498.0,287.0,4.6,18.0,664.0,765.13,597.39
2017,3,3,11,45,529.0,284.0,4.65,18.5,692.5,791.05,615.03
2017,3,3,12,0,560.0,281.0,4.7,19.0,721.0,814.95,631.38
2017,3,3,12,15,456.0,325.5,4.65,19.0,686.0,764.29,590.96
2017,3,3,12,30,352.0,370.0,4.6,19.0,651.0,706.17,545.43
2017,3,3,12,45,464.0,327.0,4.6,19.0,697.5,760.47,588.29
2017,3,3,13,0,576.0,284.0,4.6,19.0,744.0,804.69,622.94
2017,3,3,13,15,735.5,209.0,4.55,19.0,789.5,852.99,661.01
2017,3,3,13,30,895.0,134.0,4.5,19.0,835.0,888.07,685.63
2017,3,3,13,45,884.0,135.5,4.5,19.0,814.5,856.43,663.48
2017,3,3,14,0,873.0,137.0,4.5,19.0,794.0,822.18,639.85
2017,3,3,14,15,864.0,135.0,4.4,19.0,766.5,783.48,612.34
2017,3,3,14,30,855.0,133.0,4.3,19.0,739.0,742.53,582.96
2017,3,3,14,45,427.5,145.5,4.25,19.0,448.5,435.29,347.46
2017,3,3,15,0,0.0,158.0,4.2,19.0,158.0,152.96,118.37
2017,3,3,15,15,160.0,204.0,4.1,18.5,297.5,292.13,232.55
2017,3,3,15,30,320.0,250.0,4.0,18.0,437.0,413.1,327.73
2017,3,3,15,45,211.0,236.0,3.9,18.0,355.5,328.4,260.05
2017,3,3,16,0,102.0,222.0,3.8,18.0,274.0,255.34,202.1
2017,3,3,16,15,73.0,194.0,3.45,17.5,229.0,211.31,167.36
2017,3,3,16,30,44.0,166.0,3.1,17.0,184.0,170.67,135.13
2017,3,3,16,45,36.0,144.0,2.8,16.5,157.5,144.41,114.05
2017,3,3,17,0,28.0,122.0,2.5,16.0,131.0,119.21,93.6
2017,3,3,17,15,215.5,98.5,2.3,15.0,146.0,118.53,85.02
2017,3,3,17,30,403.0,75.0,2.1,14.0,161.0,95.96,59.78
2017,3,3,17,45,305.5,58.0,1.95,13.5,112.0,51.96,33.46
2017,3,3,18,0,208.0,41.0,1.8,13.0,63.0,31.93,21.28
2017,3,3,18,15,104.0,20.5,1.85,13.0,31.5,16.15,0.0
2017,3,3,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
