Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,3,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,1.5,2.3,11.0,1.5,1.44,0.0
2017,3,4,7,30,0.0,3.0,2.4,11.0,3.0,2.89,0.0
2017,3,4,7,45,0.0,6.0,2.55,11.0,6.0,5.78,0.0
2017,3,4,8,0,0.0,9.0,2.7,11.0,9.0,8.67,1.85
2017,3,4,8,15,0.0,12.5,2.75,11.0,12.5,12.05,4.82
2017,3,4,8,30,0.0,16.0,2.8,11.0,16.0,15.43,7.75
2017,3,4,8,45,0.0,24.0,2.85,11.5,24.0,23.16,14.37
2017,3,4,9,0,0.0,32.0,2.9,12.0,32.0,30.9,20.92
2017,3,4,9,15,0.0,73.5,3.0,12.0,73.5,71.07,55.0
2017,3,4,9,30,0.0,115.0,3.1,12.0,115.0,112.39,89.47
2017,3,4,9,45,0.0,100.5,3.25,12.5,100.5,97.56,76.62
2017,3,4,10,0,0.0,86.0,3.4,13.0,86.0,83.21,64.33
2017,3,4,10,15,0.0,104.0,3.5,13.0,104.0,100.91,78.85
2017,3,4,10,30,0.0,122.0,3.6,13.0,122.0,118.78,93.39
2017,3,4,10,45,2.0,153.0,3.75,13.5,154.5,151.44,119.78
2017,3,4,11,0,4.0,184.0,3.9,14.0,187.0,184.29,145.96
2017,3,4,11,15,2.0,144.0,4.0,14.0,145.5,142.27,111.67
2017,3,4,11,30,0.0,104.0,4.1,14.0,104.0,100.89,77.77
2017,3,4,11,45,0.0,88.5,4.25,14.0,88.5,85.72,65.31
2017,3,4,12,0,0.0,73.0,4.4,14.0,73.0,70.7,52.93
2017,3,4,12,15,0.0,87.0,4.4,14.0,87.0,84.28,64.06
2017,3,4,12,30,0.0,101.0,4.4,14.0,101.0,97.95,75.23
2017,3,4,12,45,0.0,117.5,4.45,14.0,117.5,114.1,88.39
2017,3,4,13,0,0.0,134.0,4.5,14.0,134.0,130.25,101.53
2017,3,4,13,15,0.0,129.5,4.45,14.0,129.5,125.78,97.92
2017,3,4,13,30,0.0,125.0,4.4,14.0,125.0,121.33,94.36
2017,3,4,13,45,0.0,125.5,4.4,14.5,125.5,121.77,94.62
2017,3,4,14,0,0.0,126.0,4.4,15.0,126.0,122.21,94.89
2017,3,4,14,15,0.0,113.0,4.3,14.5,113.0,109.51,84.83
2017,3,4,14,30,0.0,100.0,4.2,14.0,100.0,96.85,74.74
2017,3,4,14,45,0.0,96.0,4.15,14.0,96.0,92.95,71.68
2017,3,4,15,0,0.0,92.0,4.1,14.0,92.0,89.05,68.62
2017,3,4,15,15,0.0,117.0,3.95,14.0,117.0,113.2,88.74
2017,3,4,15,30,0.0,142.0,3.8,14.0,142.0,137.17,108.69
2017,3,4,15,45,0.0,76.0,3.7,14.0,76.0,73.51,56.19
2017,3,4,16,0,0.0,10.0,3.6,14.0,10.0,9.65,2.54
2017,3,4,16,15,0.0,34.0,3.55,14.0,34.0,32.84,22.3
2017,3,4,16,30,0.0,58.0,3.5,14.0,58.0,56.05,42.09
2017,3,4,16,45,0.0,49.5,3.45,14.0,49.5,47.82,35.21
2017,3,4,17,0,0.0,41.0,3.4,14.0,41.0,39.59,28.27
2017,3,4,17,15,0.0,32.5,3.35,13.5,32.5,31.37,21.28
2017,3,4,17,30,0.0,24.0,3.3,13.0,24.0,23.15,14.18
2017,3,4,17,45,0.0,16.5,3.25,13.0,16.5,15.91,7.79
2017,3,4,18,0,0.0,9.0,3.2,13.0,9.0,8.67,1.71
2017,3,4,18,15,0.0,4.5,3.25,13.0,4.5,4.33,0.0
2017,3,4,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,5,7,15,146.5,21.5,2.4,13.5,39.5,75.01,36.83
2017,3,5,7,30,293.0,43.0,2.5,14.0,79.0,160.49,119.79
2017,3,5,7,45,399.0,53.5,2.6,14.5,130.0,230.16,181.19
2017,3,5,8,0,505.0,64.0,2.7,15.0,181.0,310.74,250.81
2017,3,5,8,15,564.5,72.0,2.7,15.5,235.0,375.59,306.35
2017,3,5,8,30,624.0,80.0,2.7,16.0,289.0,445.1,363.68
2017,3,5,8,45,655.0,88.5,2.7,16.5,341.5,502.44,409.36
2017,3,5,9,0,686.0,97.0,2.7,17.0,394.0,560.81,454.2
2017,3,5,9,15,343.0,111.0,2.7,17.5,259.5,367.09,299.16
2017,3,5,9,30,0.0,125.0,2.7,18.0,125.0,122.56,95.22
2017,3,5,9,45,0.0,139.5,2.75,18.5,139.5,137.01,106.78
2017,3,5,10,0,0.0,154.0,2.8,19.0,154.0,151.45,117.83
2017,3,5,10,15,4.5,184.0,2.9,19.0,187.5,185.45,144.77
2017,3,5,10,30,9.0,214.0,3.0,19.0,221.0,219.73,171.6
2017,3,5,10,45,6.5,201.5,3.1,19.5,206.5,204.44,158.8
2017,3,5,11,0,4.0,189.0,3.2,20.0,192.0,189.32,146.33
2017,3,5,11,15,2.0,163.5,3.3,20.5,165.0,161.74,124.14
2017,3,5,11,30,0.0,138.0,3.4,21.0,138.0,134.46,102.22
2017,3,5,11,45,3.5,170.5,3.55,21.5,173.5,169.88,129.95
2017,3,5,12,0,7.0,203.0,3.7,22.0,209.0,205.39,157.33
2017,3,5,12,15,3.5,168.0,3.75,22.0,171.0,167.17,127.34
2017,3,5,12,30,0.0,133.0,3.8,22.0,133.0,129.35,97.56
2017,3,5,12,45,5.5,189.5,3.85,22.5,194.0,189.97,144.97
2017,3,5,13,0,11.0,246.0,3.9,23.0,255.0,250.66,191.5
2017,3,5,13,15,9.5,232.0,3.9,23.0,240.0,234.96,179.36
2017,3,5,13,30,8.0,218.0,3.9,23.0,225.0,219.4,167.47
2017,3,5,13,45,97.5,298.5,3.95,23.0,373.0,379.94,292.71
2017,3,5,14,0,187.0,379.0,4.0,23.0,521.0,526.05,402.46
2017,3,5,14,15,261.5,352.0,3.95,23.0,543.5,549.81,421.36
2017,3,5,14,30,336.0,325.0,3.9,23.0,566.0,563.83,433.35
2017,3,5,14,45,538.0,239.0,3.85,23.0,603.5,601.78,465.34
2017,3,5,15,0,740.0,153.0,3.8,23.0,641.0,620.62,481.82
2017,3,5,15,15,370.0,148.5,3.7,23.0,392.5,363.84,285.3
2017,3,5,15,30,0.0,144.0,3.6,23.0,144.0,139.09,106.09
2017,3,5,15,45,51.5,185.0,3.5,23.0,211.5,203.01,157.55
2017,3,5,16,0,103.0,226.0,3.4,23.0,279.0,259.73,201.74
2017,3,5,16,15,69.0,195.5,3.05,22.5,229.5,211.35,164.05
2017,3,5,16,30,35.0,165.0,2.7,22.0,180.0,166.99,129.65
2017,3,5,16,45,259.0,135.0,2.4,21.5,220.5,193.22,144.46
2017,3,5,17,0,483.0,105.0,2.1,21.0,261.0,193.33,134.31
2017,3,5,17,15,417.0,92.5,1.95,20.5,209.0,141.33,93.03
2017,3,5,17,30,351.0,80.0,1.8,20.0,157.0,96.97,60.97
2017,3,5,17,45,253.5,62.5,1.7,19.5,109.5,55.34,35.8
2017,3,5,18,0,156.0,45.0,1.6,19.0,62.0,36.62,24.84
2017,3,5,18,15,78.0,22.5,1.7,18.5,31.0,18.85,0.0
2017,3,5,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,6,7,15,147.5,22.5,4.55,18.5,41.5,77.62,41.43
2017,3,6,7,30,295.0,45.0,4.8,19.0,83.0,164.29,121.36
2017,3,6,7,45,403.0,55.0,5.05,19.5,134.5,234.61,182.58
2017,3,6,8,0,511.0,65.0,5.3,20.0,186.0,316.15,252.57
2017,3,6,8,15,285.5,100.5,5.7,20.5,171.5,260.8,210.63
2017,3,6,8,30,60.0,136.0,6.1,21.0,157.0,177.99,141.9
2017,3,6,8,45,30.0,112.5,6.5,21.5,123.0,133.6,105.09
2017,3,6,9,0,0.0,89.0,6.9,22.0,89.0,86.49,65.57
2017,3,6,9,15,136.5,158.0,7.05,22.5,230.0,263.78,211.7
2017,3,6,9,30,273.0,227.0,7.2,23.0,371.0,452.34,361.33
2017,3,6,9,45,175.5,249.5,7.35,23.5,345.5,403.38,319.31
2017,3,6,10,0,78.0,272.0,7.5,24.0,320.0,346.82,271.38
2017,3,6,10,15,71.5,287.5,7.5,24.0,333.5,358.96,279.96
2017,3,6,10,30,65.0,303.0,7.5,24.0,347.0,370.54,287.97
2017,3,6,10,45,32.5,217.0,7.5,24.5,239.0,249.37,192.67
2017,3,6,11,0,0.0,131.0,7.5,25.0,131.0,127.6,95.75
2017,3,6,11,15,0.5,144.0,7.45,25.0,144.5,140.92,106.15
2017,3,6,11,30,1.0,157.0,7.4,25.0,158.0,154.24,116.46
2017,3,6,11,45,9.5,220.5,7.35,25.5,228.5,225.45,171.67
2017,3,6,12,0,18.0,284.0,7.3,26.0,299.0,297.15,226.25
2017,3,6,12,15,151.5,340.5,7.2,26.0,463.5,491.7,377.23
2017,3,6,12,30,285.0,397.0,7.1,26.0,628.0,676.23,515.33
2017,3,6,12,45,297.0,386.0,7.05,26.5,627.0,669.86,509.45
2017,3,6,13,0,309.0,375.0,7.0,27.0,626.0,662.09,503.19
2017,3,6,13,15,225.5,387.5,6.85,27.0,569.5,589.14,447.41
2017,3,6,13,30,142.0,400.0,6.7,27.0,513.0,524.82,397.64
2017,3,6,13,45,326.5,343.5,6.6,27.0,595.5,615.88,470.21
2017,3,6,14,0,511.0,287.0,6.5,27.0,678.0,695.27,532.21
2017,3,6,14,15,459.0,298.0,6.35,27.0,640.5,647.56,495.63
2017,3,6,14,30,407.0,309.0,6.2,27.0,603.0,599.09,458.8
2017,3,6,14,45,325.0,310.5,6.1,27.0,538.0,526.87,403.97
2017,3,6,15,0,243.0,312.0,6.0,27.0,473.0,458.38,351.56
2017,3,6,15,15,150.5,285.0,5.85,26.5,382.5,365.15,280.76
2017,3,6,15,30,58.0,258.0,5.7,26.0,292.0,279.63,215.01
2017,3,6,15,45,390.0,183.0,5.55,26.0,385.5,367.24,284.48
2017,3,6,16,0,722.0,108.0,5.4,26.0,479.0,418.02,320.2
2017,3,6,16,15,691.0,103.0,5.05,25.5,428.5,360.46,271.95
2017,3,6,16,30,660.0,98.0,4.7,25.0,378.0,305.17,224.86
2017,3,6,16,45,603.5,94.0,4.4,24.5,323.0,246.64,175.48
2017,3,6,17,0,547.0,90.0,4.1,24.0,268.0,194.03,131.42
2017,3,6,17,15,481.0,80.5,3.85,23.5,215.0,141.14,89.35
2017,3,6,17,30,415.0,71.0,3.6,23.0,162.0,95.02,56.22
2017,3,6,17,45,296.0,57.5,3.35,23.0,113.0,52.46,32.09
2017,3,6,18,0,177.0,44.0,3.1,23.0,64.0,34.16,22.47
2017,3,6,18,15,88.5,22.0,3.25,22.5,32.0,18.48,0.52
2017,3,6,18,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,3.5,1.9,17.5,3.5,0.0,0.0
2017,3,7,7,0,0.0,7.0,2.1,18.0,7.0,6.88,0.0
2017,3,7,7,15,52.0,31.0,2.25,18.5,38.0,54.07,30.35
2017,3,7,7,30,104.0,55.0,2.4,19.0,69.0,102.66,75.68
2017,3,7,7,45,168.5,77.5,2.6,19.5,113.0,162.95,126.64
2017,3,7,8,0,233.0,100.0,2.8,20.0,157.0,225.29,179.12
2017,3,7,8,15,312.0,108.0,3.1,20.0,204.0,283.8,228.53
2017,3,7,8,30,391.0,116.0,3.4,20.0,251.0,357.97,289.65
2017,3,7,8,45,436.5,129.5,3.7,20.5,303.5,418.32,337.86
2017,3,7,9,0,482.0,143.0,4.0,21.0,356.0,481.64,387.26
2017,3,7,9,15,305.0,191.0,4.2,21.0,331.5,425.09,340.13
2017,3,7,9,30,128.0,239.0,4.4,21.0,307.0,353.25,279.91
2017,3,7,9,45,127.0,264.5,4.65,21.0,337.0,383.79,303.2
2017,3,7,10,0,126.0,290.0,4.9,21.0,367.0,413.7,325.52
2017,3,7,10,15,66.5,247.5,5.0,21.0,288.5,310.63,243.94
2017,3,7,10,30,7.0,205.0,5.1,21.0,210.0,208.66,161.88
2017,3,7,10,45,8.0,215.0,5.2,21.5,221.0,219.46,169.92
2017,3,7,11,0,9.0,225.0,5.3,22.0,232.0,230.28,177.78
2017,3,7,11,15,5.0,192.0,5.25,22.0,196.0,193.01,148.28
2017,3,7,11,30,1.0,159.0,5.2,22.0,160.0,156.22,119.11
2017,3,7,11,45,137.0,275.5,5.2,22.0,385.5,412.85,322.3
2017,3,7,12,0,273.0,392.0,5.2,22.0,611.0,668.0,513.0
2017,3,7,12,15,221.5,402.5,5.15,22.0,582.0,621.32,475.97
2017,3,7,12,30,170.0,413.0,5.1,22.0,553.0,582.16,445.44
2017,3,7,12,45,162.0,412.5,5.05,22.0,545.5,570.43,436.53
2017,3,7,13,0,154.0,412.0,5.0,22.0,538.0,558.23,427.22
2017,3,7,13,15,162.0,407.0,4.95,22.0,538.0,554.8,424.98
2017,3,7,13,30,170.0,402.0,4.9,22.0,538.0,550.46,422.06
2017,3,7,13,45,197.0,390.5,4.9,22.0,544.5,554.0,425.73
2017,3,7,14,0,224.0,379.0,4.9,22.0,551.0,555.45,427.79
2017,3,7,14,15,185.0,366.5,4.85,22.0,505.5,504.01,388.86
2017,3,7,14,30,146.0,354.0,4.8,22.0,460.0,454.77,351.48
2017,3,7,14,45,195.5,333.5,4.8,22.0,468.0,460.06,357.08
2017,3,7,15,0,245.0,313.0,4.8,22.0,476.0,460.92,358.83
2017,3,7,15,15,292.5,283.0,4.7,21.5,466.0,448.03,350.32
2017,3,7,15,30,340.0,253.0,4.6,21.0,456.0,428.47,336.11
2017,3,7,15,45,232.0,242.0,4.55,21.0,375.5,345.38,270.78
2017,3,7,16,0,124.0,231.0,4.5,21.0,295.0,273.7,214.4
2017,3,7,16,15,307.5,182.5,4.2,20.5,319.0,289.59,225.23
2017,3,7,16,30,491.0,134.0,3.9,20.0,343.0,284.38,215.82
2017,3,7,16,45,489.5,121.0,3.65,19.5,305.5,241.52,177.95
2017,3,7,17,0,488.0,108.0,3.4,19.0,268.0,198.3,139.63
2017,3,7,17,15,423.5,95.0,3.1,18.0,215.0,145.53,97.35
2017,3,7,17,30,359.0,82.0,2.8,17.0,162.0,100.24,64.06
2017,3,7,17,45,273.0,63.0,2.55,16.5,114.0,56.88,36.89
2017,3,7,18,0,187.0,44.0,2.3,16.0,66.0,34.06,23.23
2017,3,7,18,15,93.5,22.0,2.35,15.5,33.0,18.5,2.31
2017,3,7,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,6,45,0.0,6.0,2.25,11.5,6.0,0.0,0.0
2017,3,8,7,0,0.0,12.0,2.5,12.0,12.0,11.8,0.0
2017,3,8,7,15,139.0,31.0,2.5,12.5,50.0,88.98,56.22
2017,3,8,7,30,278.0,50.0,2.5,13.0,88.0,165.91,126.52
2017,3,8,7,45,368.0,63.0,2.5,13.5,138.5,230.96,183.94
2017,3,8,8,0,458.0,76.0,2.5,14.0,189.0,305.61,248.45
2017,3,8,8,15,229.0,71.0,2.45,14.5,127.5,206.17,169.19
2017,3,8,8,30,0.0,66.0,2.4,15.0,66.0,63.79,48.5
2017,3,8,8,45,0.0,46.0,2.4,15.5,46.0,44.43,32.07
2017,3,8,9,0,0.0,26.0,2.4,16.0,26.0,25.1,15.61
2017,3,8,9,15,4.5,104.5,2.35,16.0,107.0,104.99,82.34
2017,3,8,9,30,9.0,183.0,2.3,16.0,188.0,189.26,150.7
2017,3,8,9,45,44.0,229.5,2.3,16.5,256.5,272.72,217.24
2017,3,8,10,0,79.0,276.0,2.3,17.0,325.0,352.0,278.62
2017,3,8,10,15,140.5,301.0,2.3,17.5,394.5,439.59,345.6
2017,3,8,10,30,202.0,326.0,2.3,18.0,464.0,521.16,406.26
2017,3,8,10,45,158.5,341.5,2.35,18.5,453.0,502.75,389.42
2017,3,8,11,0,115.0,357.0,2.4,19.0,442.0,473.0,364.9
2017,3,8,11,15,115.5,370.0,2.4,19.5,458.0,487.34,374.36
2017,3,8,11,30,116.0,383.0,2.4,20.0,474.0,501.19,383.18
2017,3,8,11,45,442.0,284.5,2.45,20.5,639.5,718.72,548.76
2017,3,8,12,0,768.0,186.0,2.5,21.0,805.0,915.59,687.05
2017,3,8,12,15,770.5,187.0,2.55,21.5,813.0,915.26,683.73
2017,3,8,12,30,773.0,188.0,2.6,22.0,821.0,911.71,680.26
2017,3,8,12,45,598.5,269.5,2.7,22.5,759.5,827.1,619.82
2017,3,8,13,0,424.0,351.0,2.8,23.0,698.0,745.12,558.03
2017,3,8,13,15,283.5,377.0,2.8,23.0,608.0,634.84,477.78
2017,3,8,13,30,143.0,403.0,2.8,23.0,518.0,528.91,398.72
2017,3,8,13,45,206.5,388.0,2.85,23.5,550.0,559.43,422.71
2017,3,8,14,0,270.0,373.0,2.9,24.0,582.0,589.83,445.44
2017,3,8,14,15,186.5,361.0,2.85,24.0,503.0,499.86,378.76
2017,3,8,14,30,103.0,349.0,2.8,24.0,424.0,416.38,316.3
2017,3,8,14,45,61.5,298.5,2.8,24.0,342.5,333.13,254.29
2017,3,8,15,0,20.0,248.0,2.8,24.0,261.0,252.59,193.07
2017,3,8,15,15,12.5,217.5,2.8,23.5,226.0,217.35,166.78
2017,3,8,15,30,5.0,187.0,2.8,23.0,191.0,182.99,140.69
2017,3,8,15,45,50.0,208.0,2.8,23.0,235.0,224.16,173.65
2017,3,8,16,0,95.0,229.0,2.8,23.0,279.0,259.35,201.02
2017,3,8,16,15,49.5,187.5,2.6,22.5,213.5,196.79,152.55
2017,3,8,16,30,4.0,146.0,2.4,22.0,148.0,140.57,108.99
2017,3,8,16,45,2.0,126.0,2.2,22.0,127.0,120.46,93.19
2017,3,8,17,0,0.0,106.0,2.0,22.0,106.0,100.69,77.39
2017,3,8,17,15,0.0,85.5,1.85,21.5,85.5,81.13,61.56
2017,3,8,17,30,0.0,65.0,1.7,21.0,65.0,61.73,45.53
2017,3,8,17,45,0.0,46.0,1.55,20.5,46.0,43.87,30.46
2017,3,8,18,0,0.0,27.0,1.4,20.0,27.0,26.07,16.24
2017,3,8,18,15,0.0,13.5,1.45,19.5,13.5,13.02,0.75
2017,3,8,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,1.0,2.8,16.5,1.0,0.0,0.0
2017,3,9,7,0,0.0,2.0,3.1,17.0,2.0,1.97,0.0
2017,3,9,7,15,0.0,6.5,3.25,17.5,6.5,6.26,0.0
2017,3,9,7,30,0.0,11.0,3.4,18.0,11.0,10.6,3.07
2017,3,9,7,45,0.0,17.5,3.55,18.5,17.5,16.88,8.47
2017,3,9,8,0,0.0,24.0,3.7,19.0,24.0,23.15,13.83
2017,3,9,8,15,0.0,31.0,3.8,19.5,31.0,29.92,19.5
2017,3,9,8,30,0.0,38.0,3.9,20.0,38.0,36.69,25.08
2017,3,9,8,45,6.0,100.0,4.05,20.5,102.5,101.76,78.8
2017,3,9,9,0,12.0,162.0,4.2,21.0,167.0,170.6,134.25
2017,3,9,9,15,36.5,196.5,4.25,21.5,215.5,231.11,182.31
2017,3,9,9,30,61.0,231.0,4.3,22.0,264.0,287.25,226.03
2017,3,9,9,45,41.0,231.0,4.35,22.5,254.0,271.99,212.43
2017,3,9,10,0,21.0,231.0,4.4,23.0,244.0,247.86,192.14
2017,3,9,10,15,16.5,230.0,4.4,23.0,240.5,242.74,187.59
2017,3,9,10,30,12.0,229.0,4.4,23.0,237.0,237.54,183.0
2017,3,9,10,45,86.5,297.0,4.45,23.5,360.5,382.32,295.46
2017,3,9,11,0,161.0,365.0,4.5,24.0,484.0,531.77,406.75
2017,3,9,11,15,138.5,375.5,4.45,24.0,480.5,523.05,398.29
2017,3,9,11,30,116.0,386.0,4.4,24.0,477.0,504.49,383.42
2017,3,9,11,45,99.5,388.5,4.4,24.0,467.5,490.89,372.6
2017,3,9,12,0,83.0,391.0,4.4,24.0,458.0,476.84,361.47
2017,3,9,12,15,83.5,395.0,4.35,24.0,463.0,479.68,363.3
2017,3,9,12,30,84.0,399.0,4.3,24.0,468.0,482.16,364.9
2017,3,9,12,45,111.5,407.0,4.25,24.5,499.0,512.74,387.22
2017,3,9,13,0,139.0,415.0,4.2,25.0,530.0,548.3,412.71
2017,3,9,13,15,73.5,312.0,4.1,24.5,373.0,375.39,285.43
2017,3,9,13,30,8.0,209.0,4.0,24.0,216.0,210.49,159.62
2017,3,9,13,45,43.5,288.5,3.9,24.0,323.0,321.49,245.66
2017,3,9,14,0,79.0,368.0,3.8,24.0,430.0,426.76,324.7
2017,3,9,14,15,187.5,355.0,3.7,24.0,494.5,494.84,377.61
2017,3,9,14,30,296.0,342.0,3.6,24.0,559.0,553.72,422.7
2017,3,9,14,45,334.0,315.5,3.5,24.0,549.0,539.16,412.62
2017,3,9,15,0,372.0,289.0,3.4,24.0,539.0,520.8,399.76
2017,3,9,15,15,499.5,228.0,3.2,23.5,542.0,519.53,400.95
2017,3,9,15,30,627.0,167.0,3.0,23.0,545.0,504.81,390.72
2017,3,9,15,45,536.0,178.0,2.85,23.0,483.5,435.77,336.42
2017,3,9,16,0,445.0,189.0,2.7,23.0,422.0,375.71,288.82
2017,3,9,16,15,496.0,157.0,2.55,22.5,391.5,338.73,258.2
2017,3,9,16,30,547.0,125.0,2.4,22.0,361.0,295.62,220.89
2017,3,9,16,45,508.0,114.0,2.25,21.5,310.5,241.3,175.36
2017,3,9,17,0,469.0,103.0,2.1,21.0,260.0,190.96,133.11
2017,3,9,17,15,417.0,89.5,2.15,20.5,210.0,140.66,92.63
2017,3,9,17,30,365.0,76.0,2.2,20.0,160.0,96.37,59.74
2017,3,9,17,45,282.5,60.0,2.25,20.0,114.0,55.26,34.53
2017,3,9,18,0,200.0,44.0,2.3,20.0,68.0,33.88,22.82
2017,3,9,18,15,100.0,22.0,2.35,20.0,34.0,17.08,3.67
2017,3,9,18,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,8.0,0.95,17.5,8.0,0.0,0.0
2017,3,10,7,0,0.0,16.0,1.0,18.0,16.0,15.73,0.0
2017,3,10,7,15,143.5,33.5,1.0,18.5,54.5,94.28,62.16
2017,3,10,7,30,287.0,51.0,1.0,19.0,93.0,171.53,128.42
2017,3,10,7,45,373.0,64.0,1.05,19.5,143.5,236.18,183.54
2017,3,10,8,0,459.0,77.0,1.1,20.0,194.0,309.92,244.88
2017,3,10,8,15,527.0,82.0,0.85,20.5,247.0,376.51,298.01
2017,3,10,8,30,595.0,87.0,0.6,21.0,300.0,446.66,351.0
2017,3,10,8,45,652.0,91.5,0.4,21.5,359.5,514.43,399.42
2017,3,10,9,0,709.0,96.0,0.2,22.0,419.0,585.56,447.46
2017,3,10,9,15,736.0,100.5,0.35,22.5,469.5,638.57,484.61
2017,3,10,9,30,763.0,105.0,0.5,23.0,520.0,688.94,518.54
2017,3,10,9,45,580.5,179.0,0.65,23.5,510.5,655.68,492.33
2017,3,10,10,0,398.0,253.0,0.8,24.0,501.0,599.63,449.52
2017,3,10,10,15,389.0,274.5,0.9,24.0,529.5,625.88,467.86
2017,3,10,10,30,380.0,296.0,1.0,24.0,558.0,650.04,483.76
2017,3,10,10,45,622.5,205.0,1.15,24.5,658.0,782.92,579.7
2017,3,10,11,0,865.0,114.0,1.3,25.0,758.0,902.06,656.71
2017,3,10,11,15,663.0,215.5,1.4,25.0,718.5,847.64,620.31
2017,3,10,11,30,461.0,317.0,1.5,25.0,679.0,771.81,565.1
2017,3,10,11,45,470.5,320.5,1.6,25.0,697.0,784.82,575.16
2017,3,10,12,0,480.0,324.0,1.7,25.0,715.0,795.79,583.0
2017,3,10,12,15,680.5,224.5,1.75,25.0,784.0,875.55,641.71
2017,3,10,12,30,881.0,125.0,1.8,25.0,853.0,939.95,683.16
2017,3,10,12,45,880.5,125.0,1.9,25.0,852.0,929.06,676.52
2017,3,10,13,0,880.0,125.0,2.0,25.0,851.0,914.72,668.47
2017,3,10,13,15,542.5,266.0,2.05,25.0,712.0,752.82,557.86
2017,3,10,13,30,205.0,407.0,2.1,25.0,573.0,585.6,434.06
2017,3,10,13,45,236.5,392.5,2.2,25.0,580.0,589.02,439.18
2017,3,10,14,0,268.0,378.0,2.3,25.0,587.0,593.88,444.01
2017,3,10,14,15,376.0,329.0,2.35,25.0,611.0,615.22,462.4
2017,3,10,14,30,484.0,280.0,2.4,25.0,635.0,631.29,476.42
2017,3,10,14,45,480.0,267.5,2.5,25.0,606.0,594.4,450.47
2017,3,10,15,0,476.0,255.0,2.6,25.0,577.0,556.54,423.59
2017,3,10,15,15,465.5,242.5,2.6,24.5,541.5,513.99,393.09
2017,3,10,15,30,455.0,230.0,2.6,24.0,506.0,471.33,361.75
2017,3,10,15,45,436.5,213.5,2.65,24.0,461.0,421.03,323.33
2017,3,10,16,0,418.0,197.0,2.7,24.0,416.0,371.85,284.9
2017,3,10,16,15,353.0,186.0,2.5,23.5,358.0,311.44,237.64
2017,3,10,16,30,288.0,175.0,2.3,23.0,300.0,257.74,195.39
2017,3,10,16,45,266.5,155.0,2.15,22.5,259.0,214.73,160.54
2017,3,10,17,0,245.0,135.0,2.0,22.0,218.0,174.04,127.35
2017,3,10,17,15,216.5,113.0,1.95,21.5,176.0,133.05,94.58
2017,3,10,17,30,188.0,91.0,1.9,21.0,134.0,95.56,65.77
2017,3,10,17,45,147.5,68.0,1.9,20.5,96.0,60.57,41.27
2017,3,10,18,0,107.0,45.0,1.9,20.0,58.0,36.7,25.26
2017,3,10,18,15,53.5,22.5,2.0,19.5,29.0,18.93,5.58
2017,3,10,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,3.5,0.75,16.0,3.5,0.0,0.0
2017,3,11,7,0,0.0,7.0,0.9,16.0,7.0,6.88,0.0
2017,3,11,7,15,0.0,22.0,1.15,16.0,22.0,21.24,10.91
2017,3,11,7,30,0.0,37.0,1.4,16.0,37.0,35.95,24.25
2017,3,11,7,45,0.0,56.5,1.7,16.5,56.5,55.88,41.38
2017,3,11,8,0,0.0,76.0,2.0,17.0,76.0,75.62,58.11
2017,3,11,8,15,0.0,96.0,2.15,17.0,96.0,95.8,74.99
2017,3,11,8,30,0.0,116.0,2.3,17.0,116.0,115.9,91.52
2017,3,11,8,45,29.0,153.5,2.5,17.5,166.5,178.71,143.09
2017,3,11,9,0,58.0,191.0,2.7,18.0,217.0,239.57,191.95
2017,3,11,9,15,29.0,162.0,2.85,18.0,175.0,187.19,148.74
2017,3,11,9,30,0.0,133.0,3.0,18.0,133.0,130.47,101.73
2017,3,11,9,45,11.0,184.5,3.2,18.5,191.5,191.54,150.76
2017,3,11,10,0,22.0,236.0,3.4,19.0,250.0,253.78,199.47
2017,3,11,10,15,11.0,153.0,3.45,19.0,160.0,159.07,123.78
2017,3,11,10,30,0.0,70.0,3.5,19.0,70.0,67.74,49.75
2017,3,11,10,45,7.5,162.5,3.55,19.5,168.5,165.7,128.44
2017,3,11,11,0,15.0,255.0,3.6,20.0,267.0,266.18,206.59
2017,3,11,11,15,11.0,227.5,3.55,20.0,236.0,234.25,181.18
2017,3,11,11,30,7.0,200.0,3.5,20.0,205.0,202.66,156.3
2017,3,11,11,45,24.5,278.5,3.5,20.5,298.0,305.11,235.55
2017,3,11,12,0,42.0,357.0,3.5,21.0,391.0,402.8,308.64
2017,3,11,12,15,26.5,299.5,3.45,21.0,321.5,327.03,250.82
2017,3,11,12,30,11.0,242.0,3.4,21.0,252.0,247.44,189.77
2017,3,11,12,45,10.5,235.0,3.4,21.0,244.5,239.62,183.91
2017,3,11,13,0,10.0,228.0,3.4,21.0,237.0,231.81,177.92
2017,3,11,13,15,12.5,248.5,3.35,21.0,259.0,253.85,195.01
2017,3,11,13,30,15.0,269.0,3.3,21.0,281.0,275.66,211.8
2017,3,11,13,45,15.0,267.5,3.25,21.0,279.5,273.4,210.13
2017,3,11,14,0,15.0,266.0,3.2,21.0,278.0,271.07,208.51
2017,3,11,14,15,7.5,185.0,3.15,20.5,191.0,185.29,142.49
2017,3,11,14,30,0.0,104.0,3.1,20.0,104.0,100.73,75.86
2017,3,11,14,45,0.0,117.5,3.1,20.0,117.5,113.79,86.55
2017,3,11,15,0,0.0,131.0,3.1,20.0,131.0,126.79,97.13
2017,3,11,15,15,38.5,202.0,3.05,19.5,226.0,218.52,171.16
2017,3,11,15,30,77.0,273.0,3.0,19.0,321.0,304.27,238.94
2017,3,11,15,45,38.5,170.5,3.0,19.0,194.5,183.11,143.47
2017,3,11,16,0,0.0,68.0,3.0,19.0,68.0,65.75,48.75
2017,3,11,16,15,0.0,81.0,2.9,18.5,81.0,78.34,59.5
2017,3,11,16,30,0.0,94.0,2.8,18.0,94.0,90.64,69.99
2017,3,11,16,45,0.0,81.0,2.7,18.0,81.0,78.15,59.85
2017,3,11,17,0,0.0,68.0,2.6,18.0,68.0,65.71,49.63
2017,3,11,17,15,0.0,55.0,2.45,17.5,55.0,53.14,39.24
2017,3,11,17,30,0.0,42.0,2.3,17.0,42.0,40.56,28.62
2017,3,11,17,45,0.0,30.0,2.15,17.0,30.0,28.96,18.6
2017,3,11,18,0,0.0,18.0,2.0,17.0,18.0,17.36,9.21
2017,3,11,18,15,0.0,9.0,1.95,16.5,9.0,8.67,0.0
2017,3,11,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,3,12,6,45,22.5,8.5,4.65,8.0,9.5,8.36,0.0
2017,3,12,7,0,45.0,17.0,4.6,8.0,19.0,32.87,0.0
2017,3,12,7,15,142.0,39.5,4.55,8.0,59.0,96.62,69.1
2017,3,12,7,30,239.0,62.0,4.5,8.0,99.0,168.82,134.0
2017,3,12,7,45,329.0,77.5,4.45,8.0,151.0,235.91,194.27
2017,3,12,8,0,419.0,93.0,4.4,8.0,203.0,312.5,262.19
2017,3,12,8,15,209.5,55.0,4.4,8.0,110.0,178.99,151.32
2017,3,12,8,30,0.0,17.0,4.4,8.0,17.0,16.4,8.68
2017,3,12,8,45,0.0,33.5,4.4,8.5,33.5,32.35,22.51
2017,3,12,9,0,0.0,50.0,4.4,9.0,50.0,48.31,36.14
2017,3,12,9,15,0.0,73.5,4.35,9.0,73.5,71.07,55.48
2017,3,12,9,30,0.0,97.0,4.3,9.0,97.0,94.07,74.8
2017,3,12,9,45,0.0,114.5,4.3,9.5,114.5,111.47,89.05
2017,3,12,10,0,0.0,132.0,4.3,10.0,132.0,128.9,103.15
2017,3,12,10,15,0.0,140.5,4.25,10.0,140.5,137.29,109.83
2017,3,12,10,30,0.0,149.0,4.2,10.0,149.0,145.67,116.5
2017,3,12,10,45,0.0,144.5,4.2,10.5,144.5,141.06,112.24
2017,3,12,11,0,0.0,140.0,4.2,11.0,140.0,136.5,108.1
2017,3,12,11,15,3.5,173.5,4.15,11.0,176.5,173.01,137.97
2017,3,12,11,30,7.0,207.0,4.1,11.0,213.0,209.68,167.62
2017,3,12,11,45,4.0,180.5,4.05,11.5,184.0,180.25,143.18
2017,3,12,12,0,1.0,154.0,4.0,12.0,155.0,151.08,119.07
2017,3,12,12,15,3.5,172.0,3.9,12.0,175.0,171.12,135.4
2017,3,12,12,30,6.0,190.0,3.8,12.0,195.0,191.1,151.54
2017,3,12,12,45,4.0,174.5,3.75,12.5,178.5,173.76,137.17
2017,3,12,13,0,2.0,159.0,3.7,13.0,162.0,156.55,122.98
2017,3,12,13,15,4.0,177.0,3.55,13.0,181.5,175.85,138.67
2017,3,12,13,30,6.0,195.0,3.4,13.0,201.0,195.0,154.15
2017,3,12,13,45,13.5,243.0,3.3,13.5,254.5,248.01,196.34
2017,3,12,14,0,21.0,291.0,3.2,14.0,308.0,300.4,237.32
2017,3,12,14,15,22.0,286.5,3.0,14.0,303.5,295.52,233.49
2017,3,12,14,30,23.0,282.0,2.8,14.0,299.0,290.49,229.75
2017,3,12,14,45,20.0,263.0,2.65,14.0,277.0,268.49,212.65
2017,3,12,15,0,17.0,244.0,2.5,14.0,255.0,246.79,195.78
2017,3,12,15,15,8.5,172.5,2.3,14.0,178.0,171.71,135.94
2017,3,12,15,30,0.0,101.0,2.1,14.0,101.0,97.71,75.84
2017,3,12,15,45,6.5,144.5,1.9,14.0,148.0,142.53,113.06
2017,3,12,16,0,13.0,188.0,1.7,14.0,195.0,185.82,148.46
2017,3,12,16,15,26.0,181.5,1.55,13.5,193.5,183.21,146.7
2017,3,12,16,30,39.0,175.0,1.4,13.0,192.0,177.61,142.33
2017,3,12,16,45,31.0,153.0,1.25,13.0,165.5,151.55,121.14
2017,3,12,17,0,23.0,131.0,1.1,13.0,139.0,128.15,102.06
2017,3,12,17,15,15.0,108.0,1.0,12.5,112.5,103.45,81.9
2017,3,12,17,30,7.0,85.0,0.9,12.0,86.0,79.9,62.38
2017,3,12,17,45,3.5,61.0,0.8,11.5,61.5,56.93,42.76
2017,3,12,18,0,0.0,37.0,0.7,11.0,37.0,35.08,25.07
2017,3,12,18,15,0.0,18.5,0.75,11.0,18.5,17.86,6.63
2017,3,12,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,6,45,15.5,8.0,1.85,9.5,9.0,10.86,0.0
2017,3,13,7,0,31.0,16.0,2.0,10.0,18.0,25.89,0.0
2017,3,13,7,15,108.0,42.0,2.15,10.0,58.0,89.61,64.51
2017,3,13,7,30,185.0,68.0,2.3,10.0,98.0,152.63,120.37
2017,3,13,7,45,92.5,44.5,2.5,10.5,59.5,91.61,72.56
2017,3,13,8,0,0.0,21.0,2.7,11.0,21.0,20.26,11.91
2017,3,13,8,15,0.0,26.5,2.85,11.0,26.5,25.57,16.54
2017,3,13,8,30,0.0,32.0,3.0,11.0,32.0,30.89,21.09
2017,3,13,8,45,0.0,62.5,3.2,11.5,62.5,60.41,46.24
2017,3,13,9,0,0.0,93.0,3.4,12.0,93.0,90.35,71.3
2017,3,13,9,15,7.5,146.5,3.6,12.0,151.0,150.07,121.14
2017,3,13,9,30,15.0,200.0,3.8,12.0,209.0,211.16,171.14
2017,3,13,9,45,109.5,249.0,4.0,12.5,318.5,353.34,287.77
2017,3,13,10,0,204.0,298.0,4.2,13.0,428.0,486.45,393.26
2017,3,13,10,15,156.5,316.5,4.4,13.5,420.5,470.96,378.05
2017,3,13,10,30,109.0,335.0,4.6,14.0,413.0,443.34,354.04
2017,3,13,10,45,113.5,352.5,4.85,14.5,436.5,466.9,371.51
2017,3,13,11,0,118.0,370.0,5.1,15.0,460.0,499.12,395.27
2017,3,13,11,15,177.5,382.5,5.2,15.5,522.5,566.78,447.52
2017,3,13,11,30,237.0,395.0,5.3,16.0,585.0,634.93,499.17
2017,3,13,11,45,371.5,358.5,5.4,16.5,662.5,728.63,571.85
2017,3,13,12,0,506.0,322.0,5.5,17.0,740.0,821.08,641.94
2017,3,13,12,15,685.5,237.5,5.5,17.5,809.0,898.28,701.5
2017,3,13,12,30,865.0,153.0,5.5,18.0,878.0,965.58,747.56
2017,3,13,12,45,875.0,147.0,5.55,18.5,879.5,957.47,740.26
2017,3,13,13,0,885.0,141.0,5.6,19.0,881.0,941.22,727.77
2017,3,13,13,15,883.5,140.5,5.55,19.0,871.5,925.72,716.8
2017,3,13,13,30,882.0,140.0,5.5,19.0,862.0,902.47,700.4
2017,3,13,13,45,886.0,134.0,5.45,19.5,846.0,871.93,677.55
2017,3,13,14,0,890.0,128.0,5.4,20.0,830.0,841.63,655.0
2017,3,13,14,15,883.5,126.0,5.25,20.0,803.0,805.92,629.35
2017,3,13,14,30,877.0,124.0,5.1,20.0,776.0,765.34,600.13
2017,3,13,14,45,877.0,117.0,5.0,20.0,743.5,721.96,568.68
2017,3,13,15,0,877.0,110.0,4.9,20.0,711.0,676.02,533.52
2017,3,13,15,15,863.0,107.0,4.7,19.5,669.0,623.29,492.93
2017,3,13,15,30,849.0,104.0,4.5,19.0,627.0,569.64,450.63
2017,3,13,15,45,835.5,98.5,4.35,19.0,579.5,513.16,404.39
2017,3,13,16,0,822.0,93.0,4.2,19.0,532.0,456.29,356.61
2017,3,13,16,15,795.5,89.0,3.8,18.5,479.0,395.69,305.15
2017,3,13,16,30,769.0,85.0,3.4,18.0,426.0,336.7,253.71
2017,3,13,16,45,735.5,79.0,3.05,17.5,370.5,275.8,200.12
2017,3,13,17,0,702.0,73.0,2.7,17.0,315.0,215.9,147.32
2017,3,13,17,15,645.5,66.0,2.35,16.0,257.5,156.73,97.85
2017,3,13,17,30,589.0,59.0,2.0,15.0,200.0,103.99,57.93
2017,3,13,17,45,502.0,48.5,1.65,14.0,146.0,53.77,28.78
2017,3,13,18,0,415.0,38.0,1.3,13.0,92.0,28.73,19.38
2017,3,13,18,15,253.0,23.5,1.3,12.5,51.5,18.16,7.26
2017,3,13,18,30,91.0,9.0,1.3,12.0,11.0,8.85,0.0
2017,3,13,18,45,45.5,4.5,1.35,12.0,5.5,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,14,6,45,105.0,9.5,1.0,5.0,15.0,29.93,0.0
2017,3,14,7,0,210.0,19.0,1.1,6.0,30.0,81.89,7.71
2017,3,14,7,15,349.0,31.5,1.25,6.5,77.0,156.96,115.24
