Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,8,0,0.0,9.0,3.2,20.0,9.0,8.68,1.64
2017,3,24,8,15,0.0,43.5,3.3,20.0,43.5,42.01,29.51
2017,3,24,8,30,0.0,78.0,3.4,20.0,78.0,75.44,57.06
2017,3,24,8,45,14.5,139.5,3.55,20.5,147.0,147.59,115.82
2017,3,24,9,0,29.0,201.0,3.7,21.0,216.0,229.32,180.62
2017,3,24,9,15,21.0,205.0,3.8,21.5,217.0,220.41,172.34
2017,3,24,9,30,13.0,209.0,3.9,22.0,218.0,218.13,169.47
2017,3,24,9,45,8.5,197.0,4.0,22.5,203.0,201.75,155.75
2017,3,24,10,0,4.0,185.0,4.1,23.0,188.0,185.48,142.23
2017,3,24,10,15,10.0,222.0,4.1,23.0,229.5,228.15,175.29
2017,3,24,10,30,16.0,259.0,4.1,23.0,271.0,271.16,208.12
2017,3,24,10,45,13.5,248.0,4.15,23.5,258.5,257.41,196.7
2017,3,24,11,0,11.0,237.0,4.2,24.0,246.0,243.75,185.56
2017,3,24,11,15,13.5,259.5,4.2,24.0,271.0,268.66,204.39
2017,3,24,11,30,16.0,282.0,4.2,24.0,296.0,293.52,223.01
2017,3,24,11,45,11.0,230.0,4.25,24.5,239.5,236.18,178.82
2017,3,24,12,0,6.0,178.0,4.3,25.0,183.0,179.52,135.03
2017,3,24,12,15,9.0,211.0,4.35,25.0,219.0,214.92,162.28
2017,3,24,12,30,12.0,244.0,4.4,25.0,255.0,250.22,189.13
2017,3,24,12,45,88.0,346.5,4.5,25.5,424.0,429.14,324.85
2017,3,24,13,0,164.0,449.0,4.6,26.0,593.0,606.46,453.27
2017,3,24,13,15,463.5,330.5,4.6,26.0,729.0,759.06,570.03
2017,3,24,13,30,763.0,212.0,4.6,26.0,865.0,889.44,666.3
2017,3,24,13,45,787.5,193.0,4.7,26.5,854.0,868.05,650.64
2017,3,24,14,0,812.0,174.0,4.8,27.0,843.0,841.39,632.33
2017,3,24,14,15,805.5,171.5,4.85,27.0,816.5,804.41,607.78
2017,3,24,14,30,799.0,169.0,4.9,27.0,790.0,765.28,581.34
2017,3,24,14,45,819.0,151.5,4.95,27.0,762.5,728.18,555.55
2017,3,24,15,0,839.0,134.0,5.0,27.0,735.0,687.06,526.17
2017,3,24,15,15,825.0,130.5,4.9,27.0,693.0,634.76,486.73
2017,3,24,15,30,811.0,127.0,4.8,27.0,651.0,581.7,445.91
2017,3,24,15,45,802.0,119.5,4.75,27.0,605.0,526.87,402.97
2017,3,24,16,0,793.0,112.0,4.7,27.0,559.0,471.32,358.23
2017,3,24,16,15,766.0,107.5,4.2,26.5,505.0,409.06,307.28
2017,3,24,16,30,739.0,103.0,3.7,26.0,451.0,350.16,257.89
2017,3,24,16,45,711.0,94.5,3.25,25.5,395.5,289.35,206.24
2017,3,24,17,0,683.0,86.0,2.8,25.0,340.0,231.08,156.3
2017,3,24,17,15,627.0,78.5,2.55,23.5,281.5,171.86,108.31
2017,3,24,17,30,571.0,71.0,2.3,22.0,223.0,119.14,68.69
2017,3,24,17,45,485.5,60.0,2.05,21.0,167.5,68.64,38.02
2017,3,24,18,0,400.0,49.0,1.8,20.0,112.0,37.39,26.49
2017,3,24,18,15,257.0,33.5,1.8,19.5,67.5,25.79,15.44
2017,3,24,18,30,114.0,18.0,1.8,19.0,23.0,14.14,0.0
2017,3,24,18,45,57.0,9.0,1.8,18.5,11.5,8.85,0.0
2017,3,24,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,25,6,45,167.0,16.5,3.8,12.0,33.5,62.97,0.0
2017,3,25,7,0,334.0,33.0,4.1,13.0,67.0,145.61,101.93
2017,3,25,7,15,444.0,43.5,4.25,13.5,120.0,214.68,165.03
2017,3,25,7,30,554.0,54.0,4.4,14.0,173.0,295.98,236.86
2017,3,25,7,45,621.5,60.5,4.6,14.5,231.5,364.8,297.96
2017,3,25,8,0,689.0,67.0,4.8,15.0,290.0,439.75,362.31
2017,3,25,8,15,731.5,72.0,4.65,15.5,348.5,502.7,414.44
2017,3,25,8,30,774.0,77.0,4.5,16.0,407.0,570.12,467.95
2017,3,25,8,45,804.5,80.5,4.4,17.0,463.5,629.93,512.74
2017,3,25,9,0,835.0,84.0,4.3,18.0,520.0,690.2,554.97
2017,3,25,9,15,856.5,87.0,4.15,18.5,572.5,743.26,590.7
2017,3,25,9,30,878.0,90.0,4.0,19.0,625.0,790.79,621.62
2017,3,25,9,45,893.5,92.5,3.9,19.5,672.0,835.78,650.27
2017,3,25,10,0,909.0,95.0,3.8,20.0,719.0,878.69,676.93
2017,3,25,10,15,920.5,97.0,3.7,20.5,759.0,915.19,698.66
2017,3,25,10,30,932.0,99.0,3.6,21.0,799.0,948.85,718.18
2017,3,25,10,45,940.0,100.5,3.55,21.5,832.0,975.69,733.18
2017,3,25,11,0,948.0,102.0,3.5,22.0,865.0,999.15,745.88
2017,3,25,11,15,954.0,103.0,3.45,22.5,889.5,1016.65,754.6
2017,3,25,11,30,960.0,104.0,3.4,23.0,914.0,1030.44,760.94
2017,3,25,11,45,964.0,104.0,3.4,23.5,930.0,1037.44,763.34
2017,3,25,12,0,968.0,104.0,3.4,24.0,946.0,1040.56,763.38
2017,3,25,12,15,969.5,104.5,3.4,24.5,953.0,1037.89,759.82
2017,3,25,12,30,971.0,105.0,3.4,25.0,960.0,1031.3,753.91
2017,3,25,12,45,970.0,105.0,3.45,25.5,957.5,1017.96,744.17
2017,3,25,13,0,969.0,105.0,3.5,26.0,955.0,1000.84,732.13
2017,3,25,13,15,966.5,104.5,3.45,26.0,943.5,978.16,717.3
2017,3,25,13,30,964.0,104.0,3.4,26.0,932.0,951.94,700.23
2017,3,25,13,45,960.0,103.0,3.35,26.5,912.0,920.55,678.44
2017,3,25,14,0,956.0,102.0,3.3,27.0,892.0,885.97,654.6
2017,3,25,14,15,949.5,100.5,3.15,27.0,863.0,845.93,627.78
2017,3,25,14,30,943.0,99.0,3.0,27.0,834.0,803.24,599.09
2017,3,25,14,45,935.0,96.5,2.95,27.5,798.0,756.07,566.58
2017,3,25,15,0,927.0,94.0,2.9,28.0,762.0,706.81,531.89
2017,3,25,15,15,914.5,92.0,2.7,27.5,718.0,653.43,493.34
2017,3,25,15,30,902.0,90.0,2.5,27.0,674.0,598.86,452.89
2017,3,25,15,45,885.5,87.0,2.35,27.0,625.0,540.38,407.76
2017,3,25,16,0,869.0,84.0,2.2,27.0,576.0,481.7,361.19
2017,3,25,16,15,845.0,80.5,1.9,26.5,521.0,417.73,309.68
2017,3,25,16,30,821.0,77.0,1.6,26.0,466.0,356.66,258.9
2017,3,25,16,45,787.5,73.0,1.35,26.0,408.5,293.99,205.7
2017,3,25,17,0,754.0,69.0,1.1,26.0,351.0,234.36,154.71
2017,3,25,17,15,703.5,63.5,1.05,24.5,292.0,173.84,105.8
2017,3,25,17,30,653.0,58.0,1.0,23.0,233.0,116.61,62.75
2017,3,25,17,45,570.5,50.0,1.0,22.0,176.0,63.81,31.4
2017,3,25,18,0,488.0,42.0,1.0,21.0,119.0,30.67,20.68
2017,3,25,18,15,340.0,29.5,1.05,20.0,72.5,22.32,12.69
2017,3,25,18,30,192.0,17.0,1.1,19.0,26.0,13.28,0.0
2017,3,25,18,45,96.0,8.5,1.2,18.5,13.0,8.36,0.0
2017,3,25,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,26,6,45,97.0,20.5,3.25,17.0,31.0,51.67,0.0
2017,3,26,7,0,194.0,41.0,3.7,18.0,62.0,114.75,80.32
2017,3,26,7,15,294.0,57.5,4.05,18.5,111.0,178.35,135.58
2017,3,26,7,30,394.0,74.0,4.4,19.0,160.0,253.47,199.93
2017,3,26,7,45,461.5,85.5,4.75,20.0,214.5,318.61,255.54
2017,3,26,8,0,529.0,97.0,5.1,21.0,269.0,392.58,316.75
2017,3,26,8,15,385.0,136.5,5.25,21.5,274.5,379.86,306.48
2017,3,26,8,30,241.0,176.0,5.4,22.0,280.0,346.72,278.26
2017,3,26,8,45,462.5,152.0,5.6,22.5,383.5,484.21,389.22
2017,3,26,9,0,684.0,128.0,5.8,23.0,487.0,637.53,508.92
2017,3,26,9,15,708.5,133.0,5.85,23.5,537.0,689.0,545.94
2017,3,26,9,30,733.0,138.0,5.9,24.0,587.0,740.05,581.24
2017,3,26,9,45,746.5,144.0,6.0,25.0,630.5,782.43,608.45
2017,3,26,10,0,760.0,150.0,6.1,26.0,674.0,823.0,633.98
2017,3,26,10,15,773.0,153.0,6.1,26.0,712.5,857.78,657.22
2017,3,26,10,30,786.0,156.0,6.1,26.0,751.0,886.74,676.29
2017,3,26,10,45,653.5,230.5,6.15,26.5,739.0,862.83,656.57
2017,3,26,11,0,521.0,305.0,6.2,27.0,727.0,824.29,623.17
2017,3,26,11,15,667.0,236.5,6.15,27.5,792.0,897.92,677.47
2017,3,26,11,30,813.0,168.0,6.1,28.0,857.0,965.33,721.39
2017,3,26,11,45,824.0,164.5,6.1,28.5,873.5,974.27,725.12
2017,3,26,12,0,835.0,161.0,6.1,29.0,890.0,979.86,726.97
2017,3,26,12,15,836.0,161.5,6.0,29.0,896.0,976.57,723.84
2017,3,26,12,30,837.0,162.0,5.9,29.0,902.0,969.84,718.57
2017,3,26,12,45,832.5,164.0,5.85,29.0,898.5,956.1,708.97
2017,3,26,13,0,828.0,166.0,5.8,29.0,895.0,939.14,697.35
2017,3,26,13,15,824.5,165.0,5.7,29.0,883.5,916.95,681.99
2017,3,26,13,30,821.0,164.0,5.6,29.0,872.0,891.79,664.7
2017,3,26,13,45,811.5,164.5,5.55,29.0,851.0,860.19,643.3
2017,3,26,14,0,802.0,165.0,5.5,29.0,830.0,826.25,620.28
2017,3,26,14,15,793.5,163.0,5.45,29.0,802.5,788.48,594.54
2017,3,26,14,30,785.0,161.0,5.4,29.0,775.0,748.75,567.3
2017,3,26,14,45,768.0,160.5,5.35,29.0,739.0,702.68,533.89
2017,3,26,15,0,751.0,160.0,5.3,29.0,703.0,655.48,499.1
2017,3,26,15,15,734.5,156.0,5.3,28.5,661.5,604.66,462.19
2017,3,26,15,30,718.0,152.0,5.3,28.0,620.0,553.58,424.08
2017,3,26,15,45,697.0,147.0,5.3,28.0,573.0,499.25,381.69
2017,3,26,16,0,676.0,142.0,5.3,28.0,526.0,445.69,338.84
2017,3,26,16,15,646.0,135.5,5.15,27.5,474.0,388.14,292.45
2017,3,26,16,30,616.0,129.0,5.0,27.0,422.0,332.98,246.89
2017,3,26,16,45,576.5,120.5,4.85,26.5,368.0,275.89,199.35
2017,3,26,17,0,537.0,112.0,4.7,26.0,314.0,222.26,154.47
2017,3,26,17,15,480.0,101.0,4.4,25.5,259.0,168.15,110.86
2017,3,26,17,30,423.0,90.0,4.1,25.0,204.0,120.63,75.18
2017,3,26,17,45,336.5,75.0,3.85,24.5,152.5,75.11,46.42
2017,3,26,18,0,250.0,60.0,3.6,24.0,101.0,45.53,32.93
2017,3,26,18,15,125.0,40.0,3.65,23.5,60.5,32.79,20.98
2017,3,26,18,30,0.0,20.0,3.7,23.0,20.0,18.78,0.0
2017,3,26,18,45,0.0,10.0,3.75,22.5,10.0,9.83,0.0
2017,3,26,19,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,27,6,45,56.5,23.5,2.05,18.5,29.5,43.56,6.49
2017,3,27,7,0,113.0,47.0,2.3,19.0,59.0,94.44,66.61
2017,3,27,7,15,197.5,69.5,2.4,19.5,107.0,154.77,117.68
2017,3,27,7,30,282.0,92.0,2.5,20.0,155.0,224.55,176.29
2017,3,27,7,45,141.0,88.0,2.65,20.5,119.5,161.73,128.08
2017,3,27,8,0,0.0,84.0,2.8,21.0,84.0,82.37,62.69
2017,3,27,8,15,0.0,105.5,2.85,21.5,105.5,104.01,80.18
2017,3,27,8,30,0.0,127.0,2.9,22.0,127.0,125.62,97.22
2017,3,27,8,45,143.0,175.5,2.95,22.5,251.0,283.79,225.45
2017,3,27,9,0,286.0,224.0,3.0,23.0,375.0,451.84,355.43
2017,3,27,9,15,167.5,242.5,2.9,23.5,333.0,385.84,300.72
2017,3,27,9,30,49.0,261.0,2.8,24.0,291.0,309.63,238.36
2017,3,27,9,45,160.5,291.0,2.7,24.5,400.5,442.55,340.16
2017,3,27,10,0,272.0,321.0,2.6,25.0,510.0,582.57,442.0
2017,3,27,10,15,257.5,344.0,2.4,25.5,531.0,600.82,450.97
2017,3,27,10,30,243.0,367.0,2.2,26.0,552.0,608.25,453.03
2017,3,27,10,45,528.0,264.0,2.05,26.5,687.0,781.23,577.79
2017,3,27,11,0,813.0,161.0,1.9,27.0,822.0,945.47,684.08
2017,3,27,11,15,533.0,292.5,1.8,27.0,731.0,828.23,600.68
2017,3,27,11,30,253.0,424.0,1.7,27.0,640.0,693.54,501.88
2017,3,27,11,45,562.0,283.5,1.6,27.5,773.5,849.61,613.89
2017,3,27,12,0,871.0,143.0,1.5,28.0,907.0,991.33,702.05
2017,3,27,12,15,605.0,284.0,1.4,28.0,816.5,886.24,630.66
2017,3,27,12,30,339.0,425.0,1.3,28.0,726.0,764.06,543.41
2017,3,27,12,45,607.0,283.0,1.25,28.5,820.0,870.01,619.58
2017,3,27,13,0,875.0,141.0,1.2,29.0,914.0,953.65,671.01
2017,3,27,13,15,569.5,286.0,1.1,29.0,786.5,811.32,576.26
2017,3,27,13,30,264.0,431.0,1.0,29.0,659.0,667.93,474.6
2017,3,27,13,45,559.5,284.5,0.95,29.5,754.5,766.92,547.96
2017,3,27,14,0,855.0,138.0,0.9,30.0,850.0,843.65,598.28
2017,3,27,14,15,520.0,264.0,0.8,30.0,693.0,673.85,482.67
2017,3,27,14,30,185.0,390.0,0.7,30.0,536.0,519.56,372.39
2017,3,27,14,45,480.5,269.5,0.6,30.0,624.0,605.21,437.58
2017,3,27,15,0,776.0,149.0,0.5,30.0,712.0,662.47,478.45
2017,3,27,15,15,759.0,145.5,0.55,29.5,669.5,610.23,443.39
2017,3,27,15,30,742.0,142.0,0.6,29.0,627.0,558.19,408.39
2017,3,27,15,45,715.5,139.0,0.65,29.0,578.5,501.72,368.11
2017,3,27,16,0,689.0,136.0,0.7,29.0,530.0,446.55,327.33
2017,3,27,16,15,659.5,130.0,0.85,28.5,477.5,388.95,284.45
2017,3,27,16,30,630.0,124.0,1.0,28.0,425.0,333.64,241.45
2017,3,27,16,45,586.0,117.0,1.2,28.0,370.0,275.8,195.16
2017,3,27,17,0,542.0,110.0,1.4,28.0,315.0,222.59,151.94
2017,3,27,17,15,485.5,99.5,1.3,27.0,260.5,168.17,109.27
2017,3,27,17,30,429.0,89.0,1.2,26.0,206.0,120.79,74.4
2017,3,27,17,45,344.0,74.5,1.2,25.0,154.5,75.35,46.11
2017,3,27,18,0,259.0,60.0,1.2,24.0,103.0,45.44,32.89
2017,3,27,18,15,158.0,39.0,1.2,23.5,62.0,30.12,18.95
2017,3,27,18,30,57.0,18.0,1.2,23.0,21.0,15.26,0.0
2017,3,27,18,45,28.5,9.0,1.3,22.5,10.5,8.85,0.0
2017,3,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,28,6,45,49.0,23.5,3.7,20.5,29.5,39.32,10.41
2017,3,28,7,0,98.0,47.0,3.9,21.0,59.0,85.6,59.98
2017,3,28,7,15,171.5,71.5,4.15,21.5,105.5,148.23,112.39
2017,3,28,7,30,245.0,96.0,4.4,22.0,152.0,214.68,168.11
2017,3,28,7,45,321.0,110.5,4.65,22.5,205.5,278.16,221.19
2017,3,28,8,0,397.0,125.0,4.9,23.0,259.0,356.03,284.76
2017,3,28,8,15,221.0,150.0,5.05,23.0,227.0,296.37,236.97
2017,3,28,8,30,45.0,175.0,5.2,23.0,195.0,211.06,166.25
2017,3,28,8,45,75.5,206.0,5.4,23.5,244.5,266.17,209.91
2017,3,28,9,0,106.0,237.0,5.6,24.0,294.0,323.69,254.54
2017,3,28,9,15,63.0,233.5,5.75,24.5,268.5,289.64,225.84
2017,3,28,9,30,20.0,230.0,5.9,25.0,243.0,245.28,189.14
2017,3,28,9,45,85.0,283.0,6.05,25.5,341.5,363.25,281.03
2017,3,28,10,0,150.0,336.0,6.2,26.0,440.0,486.5,374.07
2017,3,28,10,15,80.0,280.0,6.35,26.0,336.0,357.72,274.86
2017,3,28,10,30,10.0,224.0,6.5,26.0,232.0,229.86,174.57
2017,3,28,10,45,21.5,279.5,6.65,26.5,297.0,296.79,225.56
2017,3,28,11,0,33.0,335.0,6.8,27.0,362.0,373.47,282.71
2017,3,28,11,15,26.5,322.0,6.95,27.0,344.0,352.84,266.68
2017,3,28,11,30,20.0,309.0,7.1,27.0,326.0,324.57,245.1
2017,3,28,11,45,97.5,380.5,7.25,27.5,466.5,480.66,363.46
2017,3,28,12,0,175.0,452.0,7.4,28.0,607.0,636.52,477.69
2017,3,28,12,15,222.0,449.5,7.5,28.0,647.0,675.96,507.22
2017,3,28,12,30,269.0,447.0,7.6,28.0,687.0,720.43,540.39
2017,3,28,12,45,150.0,405.5,7.7,28.0,539.0,553.89,417.12
2017,3,28,13,0,31.0,364.0,7.8,28.0,391.0,391.67,293.98
2017,3,28,13,15,36.0,370.5,7.8,28.0,402.0,400.76,301.25
2017,3,28,13,30,41.0,377.0,7.8,28.0,413.0,409.37,307.93
2017,3,28,13,45,29.5,335.0,7.85,28.0,360.5,355.19,267.51
2017,3,28,14,0,18.0,293.0,7.9,28.0,308.0,299.6,225.75
2017,3,28,14,15,67.5,340.0,7.85,27.5,394.0,385.37,292.62
2017,3,28,14,30,117.0,387.0,7.8,27.0,480.0,465.79,354.58
2017,3,28,14,45,62.0,296.0,7.8,27.0,345.5,330.74,252.28
2017,3,28,15,0,7.0,205.0,7.8,27.0,211.0,202.59,153.34
2017,3,28,15,15,10.5,215.5,7.7,27.0,223.0,214.08,162.72
2017,3,28,15,30,14.0,226.0,7.6,27.0,235.0,224.99,171.55
2017,3,28,15,45,7.0,175.5,7.55,27.0,180.0,172.29,130.87
2017,3,28,16,0,0.0,125.0,7.5,27.0,125.0,120.48,90.48
2017,3,28,16,15,233.5,151.5,7.4,26.5,264.0,236.87,181.55
2017,3,28,16,30,467.0,178.0,7.3,26.0,403.0,326.1,246.37
2017,3,28,16,45,436.5,162.0,7.2,25.5,351.5,272.97,202.29
2017,3,28,17,0,406.0,146.0,7.1,25.0,300.0,223.06,160.83
2017,3,28,17,15,352.0,129.5,6.8,24.5,247.5,173.99,121.6
2017,3,28,17,30,298.0,113.0,6.5,24.0,195.0,129.4,87.87
2017,3,28,17,45,239.0,90.5,6.25,23.5,146.5,86.21,58.22
2017,3,28,18,0,180.0,68.0,6.0,23.0,98.0,54.07,40.37
2017,3,28,18,15,104.5,42.5,5.8,22.5,58.5,34.72,22.86
2017,3,28,18,30,29.0,17.0,5.6,22.0,19.0,15.43,0.0
2017,3,28,18,45,14.5,8.5,5.4,22.0,9.5,8.36,0.0
2017,3,28,19,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.15,21.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,5.1,20.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.4,20.5,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.35,21.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,29,6,45,111.5,22.5,2.6,18.0,36.0,59.99,24.03
2017,3,29,7,0,223.0,45.0,2.6,18.0,72.0,129.16,92.86
2017,3,29,7,15,324.5,60.5,2.5,18.0,123.5,194.91,149.51
2017,3,29,7,30,426.0,76.0,2.4,18.0,175.0,272.22,215.46
2017,3,29,7,45,217.0,97.5,2.3,18.0,148.5,214.62,172.45
2017,3,29,8,0,8.0,119.0,2.2,18.0,122.0,123.72,97.57
2017,3,29,8,15,79.0,154.5,2.3,18.5,189.0,207.45,166.63
2017,3,29,8,30,150.0,190.0,2.4,19.0,256.0,300.23,240.92
2017,3,29,8,45,201.5,211.5,2.5,20.0,313.0,363.9,289.94
2017,3,29,9,0,253.0,233.0,2.6,21.0,370.0,439.44,346.71
2017,3,29,9,15,554.5,169.5,2.9,21.5,505.5,614.34,483.18
2017,3,29,9,30,856.0,106.0,3.2,22.0,641.0,804.87,621.12
2017,3,29,9,45,879.0,106.0,3.5,23.0,690.0,852.56,650.55
2017,3,29,10,0,902.0,106.0,3.8,24.0,739.0,893.63,676.06
2017,3,29,10,15,913.5,108.0,3.95,24.0,778.5,929.68,699.8
2017,3,29,10,30,925.0,110.0,4.1,24.0,818.0,962.9,721.61
2017,3,29,10,45,935.0,110.0,4.25,24.5,851.0,989.53,737.57
2017,3,29,11,0,945.0,110.0,4.4,25.0,884.0,1012.88,751.37
2017,3,29,11,15,949.5,111.0,4.45,25.5,907.5,1028.58,759.56
2017,3,29,11,30,954.0,112.0,4.5,26.0,931.0,1040.56,765.43
2017,3,29,11,45,958.0,111.5,4.6,26.5,946.5,1046.68,767.87
2017,3,29,12,0,962.0,111.0,4.7,27.0,962.0,1048.94,768.24
2017,3,29,12,15,962.5,111.5,4.7,27.0,967.5,1044.98,765.34
2017,3,29,12,30,963.0,112.0,4.7,27.0,973.0,1037.15,760.08
2017,3,29,12,45,960.0,112.5,4.75,27.0,968.5,1022.2,750.71
2017,3,29,13,0,957.0,113.0,4.8,27.0,964.0,1003.56,739.03
2017,3,29,13,15,953.5,112.5,4.75,27.0,951.5,979.89,723.25
2017,3,29,13,30,950.0,112.0,4.7,27.0,939.0,952.8,705.28
2017,3,29,13,45,942.0,112.0,4.7,27.0,916.5,919.08,683.24
2017,3,29,14,0,934.0,112.0,4.7,27.0,894.0,882.48,659.2
2017,3,29,14,15,926.5,110.5,4.65,27.0,864.5,842.13,632.14
2017,3,29,14,30,919.0,109.0,4.6,27.0,835.0,799.29,603.23
2017,3,29,14,45,906.0,108.0,4.6,27.0,797.0,750.77,570.38
2017,3,29,15,0,893.0,107.0,4.6,27.0,759.0,700.67,535.18
2017,3,29,15,15,879.0,104.5,4.5,27.0,715.0,647.21,495.13
2017,3,29,15,30,865.0,102.0,4.4,27.0,671.0,591.91,452.92
2017,3,29,15,45,844.0,100.0,4.3,27.0,621.0,533.38,407.22
2017,3,29,16,0,823.0,98.0,4.2,27.0,571.0,475.28,360.6
2017,3,29,16,15,797.0,94.0,3.9,26.5,517.0,413.97,310.75
2017,3,29,16,30,771.0,90.0,3.6,26.0,463.0,354.29,260.84
2017,3,29,16,45,732.5,86.0,3.3,25.5,405.5,290.77,207.24
2017,3,29,17,0,694.0,82.0,3.0,25.0,348.0,232.83,157.76
2017,3,29,17,15,641.0,75.0,2.8,24.0,290.0,173.7,109.24
2017,3,29,17,30,588.0,68.0,2.6,23.0,232.0,120.66,68.76
2017,3,29,17,45,500.5,59.5,2.45,22.0,176.0,70.91,38.4
2017,3,29,18,0,413.0,51.0,2.3,21.0,120.0,38.41,27.38
2017,3,29,18,15,277.5,36.0,2.6,20.5,74.5,27.99,17.63
2017,3,29,18,30,142.0,21.0,2.9,20.0,29.0,16.43,0.0
2017,3,29,18,45,71.0,10.5,3.25,19.5,14.5,10.32,0.0
2017,3,29,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,6,45,190.5,18.5,3.7,11.5,42.5,76.82,37.4
2017,3,30,7,0,381.0,37.0,3.8,12.0,85.0,169.22,124.56
2017,3,30,7,15,479.0,47.0,3.95,13.0,139.5,237.92,186.18
2017,3,30,7,30,577.0,57.0,4.1,14.0,194.0,317.31,255.83
2017,3,30,7,45,635.0,64.0,4.3,15.0,252.0,384.39,314.23
2017,3,30,8,0,693.0,71.0,4.5,16.0,310.0,456.52,374.66
2017,3,30,8,15,734.0,76.5,4.5,16.5,369.0,519.84,426.39
2017,3,30,8,30,775.0,82.0,4.5,17.0,428.0,587.37,479.54
2017,3,30,8,45,803.0,86.5,4.55,18.0,484.5,646.85,523.89
2017,3,30,9,0,831.0,91.0,4.6,19.0,541.0,706.53,565.5
2017,3,30,9,15,852.0,94.0,4.5,19.5,593.5,759.03,600.63
2017,3,30,9,30,873.0,97.0,4.4,20.0,646.0,810.42,634.14
2017,3,30,9,45,889.0,99.5,4.3,20.5,693.5,850.9,659.33
2017,3,30,10,0,905.0,102.0,4.2,21.0,741.0,893.89,686.02
2017,3,30,10,15,916.0,104.0,4.1,21.5,781.0,929.56,707.17
2017,3,30,10,30,927.0,106.0,4.0,22.0,821.0,962.36,726.13
2017,3,30,10,45,935.5,107.5,3.9,22.5,853.5,989.22,740.86
2017,3,30,11,0,944.0,109.0,3.8,23.0,886.0,1012.72,753.25
2017,3,30,11,15,949.0,110.0,3.65,23.0,909.5,1028.82,761.82
2017,3,30,11,30,954.0,111.0,3.5,23.0,933.0,1041.22,767.99
2017,3,30,11,45,959.0,110.0,3.4,23.5,948.5,1047.7,769.27
2017,3,30,12,0,964.0,109.0,3.3,24.0,964.0,1050.35,768.18
2017,3,30,12,15,965.0,109.0,3.15,24.0,969.5,1046.28,763.97
2017,3,30,12,30,966.0,109.0,3.0,24.0,975.0,1038.34,757.4
2017,3,30,12,45,963.0,110.0,2.95,24.5,971.5,1023.8,746.15
2017,3,30,13,0,960.0,111.0,2.9,25.0,968.0,1005.58,732.73
2017,3,30,13,15,957.5,110.5,2.85,25.0,955.5,982.7,717.87
2017,3,30,13,30,955.0,110.0,2.8,25.0,943.0,956.34,700.83
2017,3,30,13,45,946.5,111.0,2.75,25.5,921.0,923.0,677.9
2017,3,30,14,0,938.0,112.0,2.7,26.0,899.0,886.8,653.17
2017,3,30,14,15,931.0,110.5,2.7,26.0,870.0,846.65,627.38
2017,3,30,14,30,924.0,109.0,2.7,26.0,841.0,803.96,599.69
2017,3,30,14,45,910.0,109.0,2.75,26.0,803.0,755.46,568.0
2017,3,30,15,0,896.0,109.0,2.8,26.0,765.0,705.43,533.93
2017,3,30,15,15,882.5,106.5,2.8,26.0,721.5,652.09,495.16
2017,3,30,15,30,869.0,104.0,2.8,26.0,678.0,596.86,453.98
2017,3,30,15,45,849.0,101.5,2.85,26.0,627.5,538.12,409.11
2017,3,30,16,0,829.0,99.0,2.9,26.0,577.0,479.69,363.04
2017,3,30,16,15,803.5,95.0,2.7,25.5,523.0,418.22,313.45
2017,3,30,16,30,778.0,91.0,2.5,25.0,469.0,358.32,263.66
2017,3,30,16,45,743.0,86.0,2.3,24.5,411.5,296.58,211.56
2017,3,30,17,0,708.0,81.0,2.1,24.0,354.0,235.75,159.8
2017,3,30,17,15,656.0,74.0,2.0,23.0,295.5,175.92,110.66
2017,3,30,17,30,604.0,67.0,1.9,22.0,237.0,122.03,69.37
2017,3,30,17,45,523.0,58.0,1.8,21.0,180.5,71.1,37.87
2017,3,30,18,0,442.0,49.0,1.7,20.0,124.0,36.36,25.77
2017,3,30,18,15,304.5,35.0,1.9,19.5,77.5,26.86,16.85
2017,3,30,18,30,167.0,21.0,2.1,19.0,31.0,16.39,0.73
2017,3,30,18,45,83.5,10.5,2.3,18.5,15.5,10.32,0.0
2017,3,30,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,31,6,15,28.0,4.5,4.2,12.5,5.0,0.0,0.0
2017,3,31,6,30,56.0,9.0,4.3,13.0,10.0,19.55,0.0
2017,3,31,6,45,219.0,24.0,4.4,13.5,49.5,91.45,49.74
2017,3,31,7,0,382.0,39.0,4.5,14.0,89.0,172.77,127.2
2017,3,31,7,15,478.5,49.0,4.55,15.0,143.5,241.36,188.3
2017,3,31,7,30,575.0,59.0,4.6,16.0,198.0,320.4,257.2
2017,3,31,7,45,634.5,66.0,4.7,17.0,256.5,388.26,315.7
2017,3,31,8,0,694.0,73.0,4.8,18.0,315.0,461.3,376.25
2017,3,31,8,15,733.0,78.0,5.1,19.0,373.0,522.97,426.18
2017,3,31,8,30,772.0,83.0,5.4,20.0,431.0,588.72,477.57
2017,3,31,8,45,798.5,87.0,5.7,21.0,486.5,646.5,521.28
2017,3,31,9,0,825.0,91.0,6.0,22.0,542.0,704.36,562.37
2017,3,31,9,15,844.5,94.0,6.15,22.5,593.0,755.46,597.9
2017,3,31,9,30,864.0,97.0,6.3,23.0,644.0,805.36,632.08
2017,3,31,9,45,877.5,100.0,6.45,24.0,689.5,843.98,656.35
2017,3,31,10,0,891.0,103.0,6.6,25.0,735.0,884.97,682.07
2017,3,31,10,15,901.0,105.0,6.65,25.5,773.5,919.31,703.71
2017,3,31,10,30,911.0,107.0,6.7,26.0,812.0,950.79,723.22
2017,3,31,10,45,918.0,108.5,6.75,26.5,843.5,975.87,738.21
2017,3,31,11,0,925.0,110.0,6.8,27.0,875.0,997.61,750.9
2017,3,31,11,15,929.5,111.0,6.8,27.0,898.0,1012.94,760.49
2017,3,31,11,30,934.0,112.0,6.8,27.0,921.0,1024.62,767.72
2017,3,31,11,45,936.5,113.0,6.8,27.5,935.5,1030.63,769.66
2017,3,31,12,0,939.0,114.0,6.8,28.0,950.0,1032.86,769.16
2017,3,31,12,15,940.0,114.5,6.75,28.0,956.0,1029.32,766.18
2017,3,31,12,30,941.0,115.0,6.7,28.0,962.0,1021.99,760.8
2017,3,31,12,45,940.0,114.5,6.65,28.5,958.5,1008.01,749.49
2017,3,31,13,0,939.0,114.0,6.6,29.0,955.0,990.39,735.91
2017,3,31,13,15,936.5,113.5,6.55,29.0,943.0,967.85,720.61
2017,3,31,13,30,934.0,113.0,6.5,29.0,931.0,941.92,703.07
2017,3,31,13,45,929.0,112.5,6.45,29.0,910.5,910.58,681.85
2017,3,31,14,0,924.0,112.0,6.4,29.0,890.0,876.25,658.56
2017,3,31,14,15,916.5,110.5,6.35,29.0,861.0,836.14,631.18
2017,3,31,14,30,909.0,109.0,6.3,29.0,832.0,793.59,601.96
2017,3,31,14,45,892.0,110.5,6.25,29.0,793.5,744.97,568.23
2017,3,31,15,0,875.0,112.0,6.2,29.0,755.0,695.13,532.35
2017,3,31,15,15,861.0,109.5,6.15,28.5,712.0,641.91,493.23
2017,3,31,15,30,847.0,107.0,6.1,28.0,669.0,587.92,452.46
2017,3,31,15,45,822.0,106.5,6.05,28.0,618.5,529.6,406.37
2017,3,31,16,0,797.0,106.0,6.0,28.0,568.0,472.15,359.83
2017,3,31,16,15,771.5,101.5,5.85,27.5,514.5,411.92,310.61
2017,3,31,16,30,746.0,97.0,5.7,27.0,461.0,351.27,259.83
2017,3,31,16,45,704.0,93.0,5.6,26.5,403.5,289.96,207.93
2017,3,31,17,0,662.0,89.0,5.5,26.0,346.0,232.83,159.18
2017,3,31,17,15,610.0,82.0,5.4,25.0,289.0,175.72,112.19
2017,3,31,17,30,558.0,75.0,5.3,24.0,232.0,124.63,73.06
2017,3,31,17,45,470.5,65.0,5.2,23.5,176.5,75.28,42.29
2017,3,31,18,0,383.0,55.0,5.1,23.0,121.0,41.91,30.15
2017,3,31,18,15,256.5,39.0,5.05,22.5,76.0,29.87,19.12
2017,3,31,18,30,130.0,23.0,5.0,22.0,31.0,18.01,2.43
2017,3,31,18,45,65.0,11.5,4.95,21.5,15.5,11.3,0.0
2017,3,31,19,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,3.0,3.8,17.0,3.0,0.0,0.0
2017,4,1,6,30,0.0,6.0,3.9,17.0,6.0,5.9,0.0
2017,4,1,6,45,76.0,30.5,4.05,17.5,41.0,59.74,33.96
2017,4,1,7,0,152.0,55.0,4.2,18.0,76.0,116.09,85.37
2017,4,1,7,15,232.0,76.0,4.4,18.5,125.0,176.53,136.94
2017,4,1,7,30,312.0,97.0,4.6,19.0,174.0,245.91,195.94
2017,4,1,7,45,381.0,110.5,4.85,19.5,228.5,315.7,254.68
2017,4,1,8,0,450.0,124.0,5.1,20.0,283.0,387.27,313.76
2017,4,1,8,15,225.5,135.5,5.3,20.5,215.0,284.09,229.85
2017,4,1,8,30,1.0,147.0,5.5,21.0,147.0,146.74,114.65
2017,4,1,8,45,0.5,142.5,5.75,21.5,142.5,140.87,109.42
2017,4,1,9,0,0.0,138.0,6.0,22.0,138.0,135.38,104.41
2017,4,1,9,15,0.0,98.5,6.05,22.5,98.5,95.47,71.84
2017,4,1,9,30,0.0,59.0,6.1,23.0,59.0,57.06,40.6
2017,4,1,9,45,1.5,116.0,6.2,23.5,117.0,114.0,85.98
2017,4,1,10,0,3.0,173.0,6.3,24.0,175.0,172.23,131.49
2017,4,1,10,15,11.5,228.5,6.3,24.0,237.5,235.78,180.95
2017,4,1,10,30,20.0,284.0,6.3,24.0,300.0,300.05,230.21
2017,4,1,10,45,10.0,196.0,6.35,24.5,204.0,201.5,153.34
2017,4,1,11,0,0.0,108.0,6.4,25.0,108.0,104.87,77.31
2017,4,1,11,15,0.0,93.0,6.35,25.0,93.0,90.2,65.75
2017,4,1,11,30,0.0,78.0,6.3,25.0,78.0,75.6,54.21
2017,4,1,11,45,4.0,134.0,6.3,25.5,137.5,134.3,100.1
2017,4,1,12,0,8.0,190.0,6.3,26.0,197.0,193.33,145.49
2017,4,1,12,15,4.0,160.5,6.25,26.0,164.0,160.25,119.75
2017,4,1,12,30,0.0,131.0,6.2,26.0,131.0,127.38,94.16
2017,4,1,12,45,4.5,168.0,6.2,26.5,172.0,167.83,125.39
2017,4,1,13,0,9.0,205.0,6.2,27.0,213.0,208.11,156.11
2017,4,1,13,15,6.0,179.0,6.15,26.5,184.0,179.56,134.46
2017,4,1,13,30,3.0,153.0,6.1,26.0,155.0,151.25,112.87
2017,4,1,13,45,1.5,136.0,6.05,26.0,137.0,133.24,98.97
2017,4,1,14,0,0.0,119.0,6.0,26.0,119.0,115.37,85.13
2017,4,1,14,15,66.0,257.0,5.95,26.0,310.0,302.99,231.65
2017,4,1,14,30,132.0,395.0,5.9,26.0,501.0,484.45,368.16
2017,4,1,14,45,90.0,357.5,5.85,26.0,428.5,409.55,311.54
2017,4,1,15,0,48.0,320.0,5.8,26.0,356.0,340.03,258.94
2017,4,1,15,15,32.5,278.5,5.7,25.5,302.5,287.32,219.62
2017,4,1,15,30,17.0,237.0,5.6,25.0,249.0,237.07,181.63
2017,4,1,15,45,10.5,207.0,5.6,25.0,214.0,203.83,156.23
2017,4,1,16,0,4.0,177.0,5.6,25.0,179.0,171.43,131.27
2017,4,1,16,15,21.0,186.0,5.45,24.5,196.5,185.83,143.25
2017,4,1,16,30,38.0,195.0,5.3,24.0,214.0,195.58,151.3
2017,4,1,16,45,32.0,172.0,5.2,24.0,186.5,169.18,130.59
2017,4,1,17,0,26.0,149.0,5.1,24.0,159.0,143.63,110.45
2017,4,1,17,15,18.5,125.5,4.85,23.5,132.0,120.49,92.36
2017,4,1,17,30,11.0,102.0,4.6,23.0,105.0,96.19,73.09
2017,4,1,17,45,113.5,87.0,4.45,22.5,107.0,80.87,57.54
2017,4,1,18,0,216.0,72.0,4.3,22.0,109.0,57.04,43.22
2017,4,1,18,15,127.0,48.0,4.25,21.5,67.5,38.94,26.82
2017,4,1,18,30,38.0,24.0,4.2,21.0,26.0,21.16,5.07
2017,4,1,18,45,19.0,12.0,4.2,21.0,13.0,11.8,0.0
2017,4,1,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,3.5,3.1,18.5,3.5,3.37,0.0
2017,4,2,7,0,0.0,7.0,3.2,19.0,7.0,6.74,0.0
2017,4,2,7,15,0.0,11.5,3.25,19.0,11.5,11.08,3.6
2017,4,2,7,30,0.0,16.0,3.3,19.0,16.0,15.43,7.34
2017,4,2,7,45,0.0,21.5,3.35,19.5,21.5,20.74,11.8
2017,4,2,8,0,0.0,27.0,3.4,20.0,27.0,26.06,16.2
2017,4,2,8,15,0.0,74.5,3.35,20.0,74.5,72.03,54.31
2017,4,2,8,30,0.0,122.0,3.3,20.0,122.0,119.95,93.28
2017,4,2,8,45,0.0,78.5,3.3,20.5,78.5,75.92,56.89
2017,4,2,9,0,0.0,35.0,3.3,21.0,35.0,33.82,22.2
2017,4,2,9,15,0.0,29.5,3.3,21.5,29.5,28.51,17.73
2017,4,2,9,30,0.0,24.0,3.3,22.0,24.0,23.2,13.29
2017,4,2,9,45,0.0,24.0,3.35,22.5,24.0,23.2,13.21
2017,4,2,10,0,0.0,24.0,3.4,23.0,24.0,23.21,13.13
2017,4,2,10,15,0.0,78.0,3.45,23.5,78.0,75.52,54.92
2017,4,2,10,30,0.0,132.0,3.5,24.0,132.0,128.51,96.37
2017,4,2,10,45,102.5,275.5,3.6,24.5,361.0,383.86,294.44
2017,4,2,11,0,205.0,419.0,3.7,25.0,590.0,634.55,476.03
2017,4,2,11,15,271.0,417.0,3.75,25.0,649.5,704.79,525.56
2017,4,2,11,30,337.0,415.0,3.8,25.0,709.0,766.55,569.59
2017,4,2,11,45,570.0,299.0,3.85,25.5,806.0,878.39,652.36
2017,4,2,12,0,803.0,183.0,3.9,26.0,903.0,980.57,721.79
2017,4,2,12,15,599.5,295.0,4.05,26.0,834.5,896.56,662.91
2017,4,2,12,30,396.0,407.0,4.2,26.0,766.0,801.67,592.48
2017,4,2,12,45,623.5,280.5,4.35,26.0,843.5,887.18,659.77
2017,4,2,13,0,851.0,154.0,4.5,26.0,921.0,955.53,708.07
2017,4,2,13,15,849.5,153.0,4.65,26.0,910.5,934.35,694.62
2017,4,2,13,30,848.0,152.0,4.8,26.0,900.0,910.05,679.73
2017,4,2,13,45,858.0,142.5,4.95,26.0,884.5,881.2,661.6
2017,4,2,14,0,868.0,133.0,5.1,26.0,869.0,852.44,643.37
2017,4,2,14,15,607.5,250.0,5.15,26.0,757.0,732.33,556.46
2017,4,2,14,30,347.0,367.0,5.2,26.0,645.0,621.01,470.31
2017,4,2,14,45,592.0,247.0,5.3,26.0,695.5,664.78,508.93
2017,4,2,15,0,837.0,127.0,5.4,26.0,746.0,685.75,529.02
2017,4,2,15,15,824.5,124.0,5.4,25.5,704.5,634.66,491.22
2017,4,2,15,30,812.0,121.0,5.4,25.0,663.0,582.71,451.98
2017,4,2,15,45,800.5,115.5,5.45,25.0,617.0,528.28,408.99
2017,4,2,16,0,789.0,110.0,5.5,25.0,571.0,473.43,364.4
2017,4,2,16,15,763.5,105.5,5.45,24.5,517.5,413.6,315.26
2017,4,2,16,30,738.0,101.0,5.4,24.0,464.0,353.25,264.43
2017,4,2,16,45,703.5,95.0,5.4,23.5,408.0,292.72,212.61
2017,4,2,17,0,669.0,89.0,5.4,23.0,352.0,235.5,163.07
2017,4,2,17,15,616.0,82.0,5.45,22.0,294.0,177.73,115.0
2017,4,2,17,30,563.0,75.0,5.5,21.0,236.0,126.1,74.89
2017,4,2,17,45,471.0,65.5,5.55,20.5,180.0,76.52,43.53
2017,4,2,18,0,379.0,56.0,5.6,20.0,124.0,41.73,30.44
2017,4,2,18,15,258.0,40.0,5.8,19.5,78.5,30.56,20.09
2017,4,2,18,30,137.0,24.0,6.0,19.0,33.0,18.75,4.81
2017,4,2,18,45,68.5,12.0,6.2,18.5,16.5,11.8,0.0
2017,4,2,19,0,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,6.3,17.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,6.15,16.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,3,6,15,45.5,6.5,4.45,11.5,7.5,0.0,0.0
2017,4,3,6,30,91.0,13.0,4.7,12.0,15.0,30.97,0.0
2017,4,3,6,45,244.0,28.0,4.95,12.5,57.5,106.18,67.95
2017,4,3,7,0,397.0,43.0,5.2,13.0,100.0,185.15,139.25
2017,4,3,7,15,488.0,53.0,5.15,14.0,155.5,253.49,200.35
2017,4,3,7,30,579.0,63.0,5.1,15.0,211.0,331.54,268.59
2017,4,3,7,45,639.0,69.5,5.05,16.0,270.0,399.75,327.21
2017,4,3,8,0,699.0,76.0,5.0,17.0,329.0,473.14,387.8
2017,4,3,8,15,736.5,81.5,5.05,18.0,387.0,534.9,437.16
2017,4,3,8,30,774.0,87.0,5.1,19.0,445.0,600.57,487.67
2017,4,3,8,45,801.5,90.5,5.15,20.0,501.0,658.61,530.6
2017,4,3,9,0,829.0,94.0,5.2,21.0,557.0,716.77,570.55
