Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,9,15,848.0,97.0,5.25,21.5,608.0,767.59,605.13
2017,4,3,9,30,867.0,100.0,5.3,22.0,659.0,817.14,638.26
2017,4,3,9,45,882.0,102.0,5.35,23.0,704.5,855.84,661.83
2017,4,3,10,0,897.0,104.0,5.4,24.0,750.0,897.03,686.85
2017,4,3,10,15,907.0,106.0,5.3,24.5,789.0,931.35,707.18
2017,4,3,10,30,917.0,108.0,5.2,25.0,828.0,962.78,725.27
2017,4,3,10,45,925.0,109.0,5.15,25.5,859.5,988.18,739.42
2017,4,3,11,0,933.0,110.0,5.1,26.0,891.0,1010.24,751.28
2017,4,3,11,15,938.0,111.5,4.95,26.5,914.0,1026.45,758.41
2017,4,3,11,30,943.0,113.0,4.8,27.0,937.0,1038.99,763.08
2017,4,3,11,45,946.0,113.5,4.7,27.5,952.0,1044.77,763.79
2017,4,3,12,0,949.0,114.0,4.6,28.0,967.0,1046.74,762.26
2017,4,3,12,15,950.0,114.0,4.5,28.0,972.5,1042.42,758.58
2017,4,3,12,30,951.0,114.0,4.4,28.0,978.0,1034.29,752.6
2017,4,3,12,45,950.5,114.0,4.3,28.5,975.0,1020.97,741.89
2017,4,3,13,0,950.0,114.0,4.2,29.0,972.0,1003.96,728.98
2017,4,3,13,15,947.0,113.5,4.1,29.0,959.5,980.57,713.49
2017,4,3,13,30,944.0,113.0,4.0,29.0,947.0,953.78,695.88
2017,4,3,13,45,939.0,112.0,3.9,29.0,926.0,921.5,674.69
2017,4,3,14,0,934.0,111.0,3.8,29.0,905.0,886.22,651.51
2017,4,3,14,15,927.0,109.5,3.7,29.0,875.5,846.03,624.99
2017,4,3,14,30,920.0,108.0,3.6,29.0,846.0,803.34,596.66
2017,4,3,14,45,906.5,108.0,3.5,29.0,808.0,755.19,564.39
2017,4,3,15,0,893.0,108.0,3.4,29.0,770.0,705.51,530.14
2017,4,3,15,15,879.5,105.5,3.2,29.0,726.5,652.19,490.86
2017,4,3,15,30,866.0,103.0,3.0,29.0,683.0,597.92,450.02
2017,4,3,15,45,847.5,100.5,2.85,29.0,633.5,538.99,404.99
2017,4,3,16,0,829.0,98.0,2.7,29.0,584.0,481.27,359.59
2017,4,3,16,15,804.5,94.0,2.45,28.5,529.5,420.14,310.9
2017,4,3,16,30,780.0,90.0,2.2,28.0,475.0,360.47,261.95
2017,4,3,16,45,745.5,85.5,2.0,27.5,418.0,299.15,210.92
2017,4,3,17,0,711.0,81.0,1.8,27.0,361.0,238.69,160.14
2017,4,3,17,15,661.0,74.5,1.65,25.5,302.5,179.37,112.1
2017,4,3,17,30,611.0,68.0,1.5,24.0,244.0,125.74,71.3
2017,4,3,17,45,533.0,59.5,1.35,23.0,188.0,74.76,39.51
2017,4,3,18,0,455.0,51.0,1.2,22.0,132.0,37.59,26.68
2017,4,3,18,15,326.0,37.5,1.2,21.5,84.5,28.68,18.44
2017,4,3,18,30,197.0,24.0,1.2,21.0,37.0,19.07,5.7
2017,4,3,18,45,98.5,12.0,1.3,20.5,18.5,11.8,0.0
2017,4,3,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,8.0,3.0,13.5,8.0,0.0,0.0
2017,4,4,6,30,0.0,16.0,3.2,14.0,16.0,15.73,0.0
2017,4,4,6,45,157.5,33.5,3.45,15.0,57.0,89.93,58.96
2017,4,4,7,0,315.0,51.0,3.7,16.0,98.0,168.16,125.87
2017,4,4,7,15,403.5,64.0,3.65,16.5,151.0,233.49,183.03
2017,4,4,7,30,492.0,77.0,3.6,17.0,204.0,310.45,249.09
2017,4,4,7,45,295.0,113.0,3.55,17.5,194.5,273.16,221.48
2017,4,4,8,0,98.0,149.0,3.5,18.0,185.0,215.62,173.8
2017,4,4,8,15,269.5,154.5,3.75,18.5,275.5,332.93,270.45
2017,4,4,8,30,441.0,160.0,4.0,19.0,366.0,468.51,378.68
2017,4,4,8,45,486.5,168.5,4.25,20.0,421.0,528.93,424.02
2017,4,4,9,0,532.0,177.0,4.5,21.0,476.0,591.97,470.75
2017,4,4,9,15,531.5,196.0,4.7,21.5,517.5,633.19,500.03
2017,4,4,9,30,531.0,215.0,4.9,22.0,559.0,672.53,527.51
2017,4,4,9,45,673.5,176.0,5.1,23.0,643.5,771.14,600.18
2017,4,4,10,0,816.0,137.0,5.3,24.0,728.0,869.43,667.1
2017,4,4,10,15,569.5,251.5,5.4,24.5,674.5,792.24,606.89
2017,4,4,10,30,323.0,366.0,5.5,25.0,621.0,691.59,525.6
2017,4,4,10,45,589.5,255.5,5.65,25.5,742.5,839.5,638.66
2017,4,4,11,0,856.0,145.0,5.8,26.0,864.0,981.39,737.23
2017,4,4,11,15,672.5,252.0,5.8,26.5,826.5,929.27,698.1
2017,4,4,11,30,489.0,359.0,5.8,27.0,789.0,863.22,644.28
2017,4,4,11,45,509.5,347.5,5.85,27.5,801.5,870.93,649.24
2017,4,4,12,0,530.0,336.0,5.9,28.0,814.0,876.49,652.4
2017,4,4,12,15,706.0,240.5,5.8,28.0,882.0,946.15,704.4
2017,4,4,12,30,882.0,145.0,5.7,28.0,950.0,1000.57,740.24
2017,4,4,12,45,881.0,145.0,5.65,28.5,946.5,987.38,729.25
2017,4,4,13,0,880.0,145.0,5.6,29.0,943.0,970.8,716.51
2017,4,4,13,15,877.5,144.5,5.45,29.0,931.0,949.05,701.26
2017,4,4,13,30,875.0,144.0,5.3,29.0,919.0,924.15,684.01
2017,4,4,13,45,871.5,141.5,5.15,29.0,899.0,893.4,662.87
2017,4,4,14,0,868.0,139.0,5.0,29.0,879.0,859.81,639.86
2017,4,4,14,15,860.5,137.5,4.8,29.0,850.5,823.05,614.4
2017,4,4,14,30,853.0,136.0,4.6,29.0,822.0,781.81,585.84
2017,4,4,14,45,838.0,136.0,4.4,29.0,785.0,734.66,553.39
2017,4,4,15,0,823.0,136.0,4.2,29.0,748.0,686.34,518.19
2017,4,4,15,15,808.5,133.0,4.0,29.0,705.5,634.56,479.82
2017,4,4,15,30,794.0,130.0,3.8,29.0,663.0,582.17,440.2
2017,4,4,15,45,782.0,123.0,3.6,29.0,616.0,526.92,397.65
2017,4,4,16,0,770.0,116.0,3.4,29.0,569.0,471.36,353.75
2017,4,4,16,15,744.5,111.5,3.0,28.5,516.5,410.49,305.13
2017,4,4,16,30,719.0,107.0,2.6,28.0,464.0,353.08,257.9
2017,4,4,16,45,690.5,99.0,2.25,27.5,409.0,293.54,208.27
2017,4,4,17,0,662.0,91.0,1.9,27.0,354.0,236.66,160.29
2017,4,4,17,15,611.5,84.0,1.7,26.0,297.0,179.69,114.15
2017,4,4,17,30,561.0,77.0,1.5,25.0,240.0,128.58,75.32
2017,4,4,17,45,483.5,66.5,1.35,24.0,185.0,78.88,44.03
2017,4,4,18,0,406.0,56.0,1.2,23.0,130.0,42.14,30.45
2017,4,4,18,15,283.0,41.0,1.2,22.5,83.5,31.25,20.53
2017,4,4,18,30,160.0,26.0,1.2,22.0,37.0,20.33,7.08
2017,4,4,18,45,80.0,13.0,1.3,21.5,18.5,12.78,0.0
2017,4,4,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.9,9.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,11.0,5.25,9.0,11.0,0.0,0.0
2017,4,5,6,30,0.0,22.0,5.3,9.0,22.0,23.03,0.0
2017,4,5,6,45,210.0,34.0,5.4,9.5,66.0,104.51,71.43
2017,4,5,7,0,420.0,46.0,5.5,10.0,110.0,198.05,152.11
2017,4,5,7,15,506.5,55.5,5.65,10.5,165.5,266.04,214.19
2017,4,5,7,30,593.0,65.0,5.8,11.0,221.0,343.1,283.23
2017,4,5,7,45,653.0,70.5,5.95,11.5,280.5,411.23,343.58
2017,4,5,8,0,713.0,76.0,6.1,12.0,340.0,484.45,406.36
2017,4,5,8,15,750.0,81.0,6.2,12.5,398.5,546.26,457.97
2017,4,5,8,30,787.0,86.0,6.3,13.0,457.0,611.76,510.91
2017,4,5,8,45,824.0,86.0,6.45,14.0,515.5,673.02,557.92
2017,4,5,9,0,861.0,86.0,6.6,15.0,574.0,735.13,602.49
2017,4,5,9,15,880.0,89.0,6.6,15.5,626.0,782.9,635.87
2017,4,5,9,30,899.0,92.0,6.6,16.0,678.0,833.38,670.81
2017,4,5,9,45,918.0,91.5,6.65,17.0,725.5,878.32,699.97
2017,4,5,10,0,937.0,91.0,6.7,18.0,773.0,921.3,727.24
2017,4,5,10,15,947.0,93.0,6.65,18.0,812.5,956.65,751.03
2017,4,5,10,30,957.0,95.0,6.6,18.0,852.0,988.96,772.54
2017,4,5,10,45,966.5,95.0,6.55,18.5,884.5,1015.39,788.27
2017,4,5,11,0,976.0,95.0,6.5,19.0,917.0,1038.4,801.53
2017,4,5,11,15,980.5,95.5,6.45,19.5,940.5,1053.51,809.25
2017,4,5,11,30,985.0,96.0,6.4,20.0,964.0,1064.78,814.39
2017,4,5,11,45,974.5,105.0,6.35,20.5,975.0,1066.42,812.96
2017,4,5,12,0,964.0,114.0,6.3,21.0,986.0,1063.94,808.87
2017,4,5,12,15,965.0,114.5,6.2,21.0,992.0,1059.93,805.17
2017,4,5,12,30,966.0,115.0,6.1,21.0,998.0,1052.04,798.95
2017,4,5,12,45,964.5,115.0,6.1,21.5,994.5,1037.44,787.36
2017,4,5,13,0,963.0,115.0,6.1,22.0,991.0,1019.15,773.39
2017,4,5,13,15,961.0,114.5,6.05,22.0,978.5,996.28,757.6
2017,4,5,13,30,959.0,114.0,6.0,22.0,966.0,969.93,739.49
2017,4,5,13,45,954.5,113.0,5.95,22.0,945.0,937.56,717.2
2017,4,5,14,0,950.0,112.0,5.9,22.0,924.0,902.11,692.74
2017,4,5,14,15,943.5,111.0,5.8,22.0,895.0,862.17,664.79
2017,4,5,14,30,937.0,110.0,5.7,22.0,866.0,819.65,634.91
2017,4,5,14,45,925.5,109.0,5.6,22.0,828.0,771.17,600.56
2017,4,5,15,0,914.0,108.0,5.5,22.0,790.0,720.97,564.23
2017,4,5,15,15,901.5,106.0,5.35,21.5,746.5,667.72,524.11
2017,4,5,15,30,889.0,104.0,5.2,21.0,703.0,613.38,482.12
2017,4,5,15,45,875.0,99.5,5.1,21.0,653.5,553.63,434.18
2017,4,5,16,0,861.0,95.0,5.0,21.0,604.0,494.63,385.48
2017,4,5,16,15,838.0,91.5,4.75,20.5,549.0,432.8,333.7
2017,4,5,16,30,815.0,88.0,4.5,20.0,494.0,372.23,281.52
2017,4,5,16,45,784.5,83.0,4.3,20.0,436.5,309.57,226.36
2017,4,5,17,0,754.0,78.0,4.1,20.0,379.0,249.67,173.19
2017,4,5,17,15,706.5,72.0,3.55,19.0,319.0,186.31,119.41
2017,4,5,17,30,659.0,66.0,3.0,18.0,259.0,130.62,75.14
2017,4,5,17,45,586.5,57.5,2.5,17.0,201.5,76.91,40.31
2017,4,5,18,0,514.0,49.0,2.0,16.0,144.0,35.48,25.59
2017,4,5,18,15,385.0,37.0,1.85,15.0,93.5,27.93,18.46
2017,4,5,18,30,256.0,25.0,1.7,14.0,43.0,19.8,7.74
2017,4,5,18,45,128.0,12.5,1.6,13.5,21.5,12.29,0.0
2017,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,6,6,15,99.0,8.5,0.3,11.5,13.0,8.36,0.0
2017,4,6,6,30,198.0,17.0,0.3,12.0,26.0,65.26,0.0
2017,4,6,6,45,346.5,29.5,0.35,12.5,72.5,137.07,92.84
2017,4,6,7,0,495.0,42.0,0.4,13.0,119.0,219.44,164.32
2017,4,6,7,15,576.5,50.0,0.55,13.5,176.5,288.15,224.77
2017,4,6,7,30,658.0,58.0,0.7,14.0,234.0,365.37,290.68
2017,4,6,7,45,708.5,63.5,0.85,15.0,293.5,430.71,344.88
2017,4,6,8,0,759.0,69.0,1.0,16.0,353.0,501.86,401.29
2017,4,6,8,15,792.5,73.5,1.3,17.0,412.0,565.23,450.61
2017,4,6,8,30,826.0,78.0,1.6,18.0,471.0,629.94,499.24
2017,4,6,8,45,848.5,82.0,1.9,19.0,526.5,687.41,540.24
2017,4,6,9,0,871.0,86.0,2.2,20.0,582.0,740.41,575.84
2017,4,6,9,15,888.5,88.5,2.15,20.5,633.5,790.87,607.68
2017,4,6,9,30,906.0,91.0,2.1,21.0,685.0,839.86,637.75
2017,4,6,9,45,917.5,93.5,2.05,21.5,730.5,881.98,662.52
2017,4,6,10,0,929.0,96.0,2.0,22.0,776.0,921.63,685.24
2017,4,6,10,15,938.5,98.0,1.95,22.0,814.5,956.22,705.62
2017,4,6,10,30,948.0,100.0,1.9,22.0,853.0,987.78,723.88
2017,4,6,10,45,954.5,101.5,1.9,22.5,884.5,1012.74,737.04
2017,4,6,11,0,961.0,103.0,1.9,23.0,916.0,1034.19,747.99
2017,4,6,11,15,965.0,104.0,1.85,23.0,939.0,1049.05,755.61
2017,4,6,11,30,969.0,105.0,1.8,23.0,962.0,1060.12,760.98
2017,4,6,11,45,976.0,102.5,1.8,23.5,977.5,1066.59,762.87
2017,4,6,12,0,983.0,100.0,1.8,24.0,993.0,1069.18,762.53
2017,4,6,12,15,984.0,100.5,1.8,24.0,998.0,1065.1,759.71
2017,4,6,12,30,985.0,101.0,1.8,24.0,1003.0,1057.09,754.66
2017,4,6,12,45,982.5,101.5,1.8,24.5,999.0,1041.83,743.81
2017,4,6,13,0,980.0,102.0,1.8,25.0,995.0,1022.84,730.82
2017,4,6,13,15,977.0,101.5,1.8,25.0,982.5,998.73,716.17
2017,4,6,13,30,974.0,101.0,1.8,25.0,970.0,971.13,699.37
2017,4,6,13,45,968.0,101.5,1.85,25.0,948.0,938.57,679.98
2017,4,6,14,0,962.0,102.0,1.9,25.0,926.0,902.97,658.49
2017,4,6,14,15,955.0,101.0,1.9,25.0,896.5,862.23,632.92
2017,4,6,14,30,948.0,100.0,1.9,25.0,867.0,818.92,605.43
2017,4,6,14,45,933.5,101.0,1.9,25.0,828.0,769.82,573.73
2017,4,6,15,0,919.0,102.0,1.9,25.0,789.0,719.21,540.36
2017,4,6,15,15,824.0,128.0,1.9,24.5,717.5,640.5,484.39
2017,4,6,15,30,729.0,154.0,1.9,24.0,646.0,567.39,431.16
2017,4,6,15,45,590.5,185.5,1.9,24.0,565.5,485.1,369.02
2017,4,6,16,0,452.0,217.0,1.9,24.0,485.0,414.54,314.99
2017,4,6,16,15,459.5,192.5,1.85,23.5,443.5,367.71,278.74
2017,4,6,16,30,467.0,168.0,1.8,23.0,402.0,319.57,240.02
2017,4,6,16,45,604.5,123.0,1.8,23.0,388.5,290.96,211.7
2017,4,6,17,0,742.0,78.0,1.8,23.0,375.0,247.36,168.71
2017,4,6,17,15,695.0,72.0,1.6,22.0,316.0,184.81,116.75
2017,4,6,17,30,648.0,66.0,1.4,21.0,257.0,129.87,73.85
2017,4,6,17,45,572.0,58.0,1.25,20.0,199.5,77.04,40.14
2017,4,6,18,0,496.0,50.0,1.1,19.0,142.0,36.24,25.93
2017,4,6,18,15,373.5,37.5,1.15,18.0,93.0,28.26,18.53
2017,4,6,18,30,251.0,25.0,1.2,17.0,44.0,19.66,7.99
2017,4,6,18,45,125.5,12.5,1.25,16.5,22.0,12.29,0.0
2017,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,6,15,71.5,9.5,1.5,11.5,13.0,20.51,0.0
2017,4,7,6,30,143.0,19.0,1.8,12.0,26.0,56.3,0.0
2017,4,7,6,45,278.5,34.0,2.1,13.0,70.5,124.3,85.97
2017,4,7,7,0,414.0,49.0,2.4,14.0,115.0,201.61,153.06
2017,4,7,7,15,496.5,59.0,2.45,14.5,170.5,268.77,212.5
2017,4,7,7,30,579.0,69.0,2.5,15.0,226.0,344.53,277.85
2017,4,7,7,45,633.5,75.5,2.55,16.0,284.0,410.59,333.17
2017,4,7,8,0,688.0,82.0,2.6,17.0,342.0,481.17,389.85
2017,4,7,8,15,724.5,87.5,2.95,18.0,400.0,543.88,439.08
2017,4,7,8,30,761.0,93.0,3.3,19.0,458.0,606.44,486.68
2017,4,7,8,45,787.5,97.0,3.65,20.0,513.0,663.79,528.87
2017,4,7,9,0,814.0,101.0,4.0,21.0,568.0,721.17,568.25
2017,4,7,9,15,832.5,104.5,4.05,21.5,618.5,771.45,601.72
2017,4,7,9,30,851.0,108.0,4.1,22.0,669.0,820.43,633.74
2017,4,7,9,45,864.5,111.0,4.15,22.5,714.0,863.03,660.79
2017,4,7,10,0,878.0,114.0,4.2,23.0,759.0,898.3,682.46
2017,4,7,10,15,888.5,116.0,4.2,23.0,797.0,932.27,704.22
2017,4,7,10,30,899.0,118.0,4.2,23.0,835.0,963.44,723.99
2017,4,7,10,45,905.5,120.5,4.25,23.5,866.0,988.34,738.35
2017,4,7,11,0,912.0,123.0,4.3,24.0,897.0,1009.92,750.5
2017,4,7,11,15,916.5,124.0,4.3,24.0,919.5,1024.51,759.25
2017,4,7,11,30,921.0,125.0,4.3,24.0,942.0,1035.51,765.76
2017,4,7,11,45,924.0,125.5,4.35,24.5,956.0,1040.85,767.49
2017,4,7,12,0,927.0,126.0,4.4,25.0,970.0,1042.48,766.94
2017,4,7,12,15,927.5,126.5,4.35,25.0,975.0,1037.94,763.37
2017,4,7,12,30,928.0,127.0,4.3,25.0,980.0,1029.69,757.55
2017,4,7,12,45,925.5,127.5,4.3,25.5,976.0,1014.93,746.4
2017,4,7,13,0,923.0,128.0,4.3,26.0,972.0,996.66,733.12
2017,4,7,13,15,920.0,127.5,4.3,26.0,959.0,973.52,718.15
2017,4,7,13,30,917.0,127.0,4.3,26.0,946.0,947.1,701.06
2017,4,7,13,45,910.5,126.5,4.3,26.0,924.5,914.52,679.82
2017,4,7,14,0,904.0,126.0,4.3,26.0,903.0,879.14,656.63
2017,4,7,14,15,896.5,124.5,4.25,26.0,873.5,839.37,630.11
2017,4,7,14,30,889.0,123.0,4.2,26.0,844.0,797.26,601.83
2017,4,7,14,45,877.0,121.5,4.2,26.0,806.5,749.78,569.74
2017,4,7,15,0,865.0,120.0,4.2,26.0,769.0,700.69,535.19
2017,4,7,15,15,851.5,117.5,4.15,25.5,726.0,648.09,497.16
2017,4,7,15,30,838.0,115.0,4.1,25.0,683.0,594.68,457.43
2017,4,7,15,45,818.0,112.0,4.05,25.0,633.5,536.83,412.36
2017,4,7,16,0,798.0,109.0,4.0,25.0,584.0,479.42,366.38
2017,4,7,16,15,773.5,104.5,3.85,24.5,530.0,419.45,317.75
2017,4,7,16,30,749.0,100.0,3.7,24.0,476.0,358.84,267.27
2017,4,7,16,45,713.5,95.0,3.55,24.0,419.5,298.24,215.45
2017,4,7,17,0,678.0,90.0,3.4,24.0,363.0,241.06,166.11
2017,4,7,17,15,629.0,82.5,3.0,23.0,305.5,182.89,117.9
2017,4,7,17,30,580.0,75.0,2.6,22.0,248.0,130.36,76.98
2017,4,7,17,45,504.5,65.5,2.25,21.0,192.0,80.37,44.73
2017,4,7,18,0,429.0,56.0,1.9,20.0,136.0,41.61,30.46
2017,4,7,18,15,312.0,41.5,1.9,19.0,89.0,31.94,21.58
2017,4,7,18,30,195.0,27.0,1.9,18.0,42.0,21.01,9.3
2017,4,7,18,45,97.5,13.5,1.95,17.5,21.0,13.27,0.0
2017,4,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,8,6,15,38.0,9.5,3.2,13.5,11.5,15.37,0.0
2017,4,8,6,30,76.0,19.0,3.4,14.0,23.0,39.81,1.12
2017,4,8,6,45,189.5,38.0,3.65,15.0,65.0,104.66,73.08
2017,4,8,7,0,303.0,57.0,3.9,16.0,107.0,173.98,132.39
2017,4,8,7,15,384.5,70.5,4.35,16.5,159.5,237.54,188.02
2017,4,8,7,30,466.0,84.0,4.8,17.0,212.0,310.01,250.61
2017,4,8,7,45,525.5,93.0,5.3,18.0,268.5,377.25,307.49
2017,4,8,8,0,585.0,102.0,5.8,19.0,325.0,448.01,365.72
2017,4,8,8,15,435.0,149.0,5.95,19.5,329.5,435.78,354.57
2017,4,8,8,30,285.0,196.0,6.1,20.0,334.0,403.2,325.82
2017,4,8,8,45,306.5,217.5,6.3,21.0,381.5,453.81,364.32
2017,4,8,9,0,328.0,239.0,6.5,22.0,429.0,505.38,402.51
2017,4,8,9,15,263.5,274.5,6.45,22.5,435.5,506.05,399.34
2017,4,8,9,30,199.0,310.0,6.4,23.0,442.0,492.42,385.29
2017,4,8,9,45,495.5,228.0,6.35,23.5,586.5,677.49,531.09
2017,4,8,10,0,792.0,146.0,6.3,24.0,731.0,864.12,668.02
2017,4,8,10,15,804.0,149.0,6.2,24.5,768.5,898.31,688.39
2017,4,8,10,30,816.0,152.0,6.1,25.0,806.0,929.99,707.42
2017,4,8,10,45,482.5,290.5,6.1,25.5,681.0,776.43,591.37
2017,4,8,11,0,149.0,429.0,6.1,26.0,556.0,591.84,445.78
2017,4,8,11,15,284.5,406.0,6.05,26.0,656.5,707.24,533.43
2017,4,8,11,30,420.0,383.0,6.0,26.0,757.0,822.27,617.73
2017,4,8,11,45,447.0,383.5,5.95,26.5,786.5,848.34,634.21
2017,4,8,12,0,474.0,384.0,5.9,27.0,816.0,872.43,649.56
2017,4,8,12,15,270.5,412.0,5.85,27.0,659.5,691.93,517.15
2017,4,8,12,30,67.0,440.0,5.8,27.0,503.0,506.44,377.48
2017,4,8,12,45,128.0,456.0,5.75,27.5,574.0,583.92,434.97
2017,4,8,13,0,189.0,472.0,5.7,28.0,645.0,652.46,484.26
2017,4,8,13,15,229.5,459.0,5.65,28.0,666.5,669.86,497.66
2017,4,8,13,30,270.0,446.0,5.6,28.0,688.0,688.22,511.79
2017,4,8,13,45,307.5,424.5,5.6,28.0,694.0,688.56,513.45
2017,4,8,14,0,345.0,403.0,5.6,28.0,700.0,685.87,512.97
2017,4,8,14,15,596.0,270.0,5.5,28.0,763.0,744.32,561.65
2017,4,8,14,30,847.0,137.0,5.4,28.0,826.0,780.57,591.33
2017,4,8,14,45,836.0,135.0,5.35,28.0,789.5,734.46,559.17
2017,4,8,15,0,825.0,133.0,5.3,28.0,753.0,686.9,524.56
2017,4,8,15,15,810.0,130.0,5.2,27.5,710.0,634.67,486.37
2017,4,8,15,30,795.0,127.0,5.1,27.0,667.0,581.88,446.79
2017,4,8,15,45,591.0,182.0,5.1,27.0,567.5,482.63,369.63
2017,4,8,16,0,387.0,237.0,5.1,27.0,468.0,403.53,307.71
2017,4,8,16,15,544.5,173.5,5.0,26.5,466.0,386.24,292.93
2017,4,8,16,30,702.0,110.0,4.9,26.0,464.0,351.66,261.56
2017,4,8,16,45,666.5,104.0,4.8,26.0,408.5,292.83,211.46
2017,4,8,17,0,631.0,98.0,4.7,26.0,353.0,237.5,164.05
2017,4,8,17,15,580.5,90.0,4.4,25.0,297.0,181.41,118.01
2017,4,8,17,30,530.0,82.0,4.1,24.0,241.0,131.22,79.25
2017,4,8,17,45,456.0,71.5,3.8,23.5,187.0,83.47,48.23
2017,4,8,18,0,382.0,61.0,3.5,23.0,133.0,45.24,33.17
2017,4,8,18,15,269.0,45.0,3.6,22.5,87.0,34.24,23.18
2017,4,8,18,30,156.0,29.0,3.7,22.0,41.0,22.62,10.59
2017,4,8,18,45,78.0,14.5,3.8,21.5,20.5,14.25,0.0
2017,4,8,19,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,6,15,38.0,11.5,4.3,16.5,13.5,17.43,0.0
2017,4,9,6,30,76.0,23.0,4.5,17.0,27.0,45.3,8.88
2017,4,9,6,45,187.0,43.0,4.7,17.5,70.0,110.24,77.43
2017,4,9,7,0,298.0,63.0,4.9,18.0,113.0,179.87,136.71
2017,4,9,7,15,149.0,50.0,5.25,18.5,75.0,116.18,90.02
2017,4,9,7,30,0.0,37.0,5.6,19.0,37.0,35.72,24.37
2017,4,9,7,45,0.0,42.5,5.95,20.0,42.5,41.04,28.72
2017,4,9,8,0,0.0,48.0,6.3,21.0,48.0,46.37,32.93
2017,4,9,8,15,0.0,94.5,6.35,21.5,94.5,91.99,70.23
2017,4,9,8,30,0.0,141.0,6.4,22.0,141.0,139.1,107.99
2017,4,9,8,45,0.0,123.0,6.45,22.5,123.0,120.2,92.15
2017,4,9,9,0,0.0,105.0,6.5,23.0,105.0,101.95,77.0
2017,4,9,9,15,2.5,148.0,6.5,23.5,149.5,146.85,112.48
2017,4,9,9,30,5.0,191.0,6.5,24.0,194.0,192.26,147.71
2017,4,9,9,45,4.0,181.5,6.55,24.5,184.5,181.59,138.63
2017,4,9,10,0,3.0,172.0,6.6,25.0,175.0,171.06,129.8
2017,4,9,10,15,4.5,182.0,6.55,25.5,186.0,182.35,138.1
2017,4,9,10,30,6.0,192.0,6.5,26.0,197.0,193.7,146.39
2017,4,9,10,45,33.0,293.5,6.5,26.5,321.5,329.15,249.94
2017,4,9,11,0,60.0,395.0,6.5,27.0,446.0,461.45,347.83
2017,4,9,11,15,37.0,331.0,6.45,27.0,362.5,371.3,279.88
2017,4,9,11,30,14.0,267.0,6.4,27.0,279.0,276.09,207.66
2017,4,9,11,45,12.5,247.0,6.35,27.5,258.0,254.43,190.86
2017,4,9,12,0,11.0,227.0,6.3,28.0,237.0,232.87,174.1
2017,4,9,12,15,12.0,245.5,6.2,28.0,257.0,251.9,188.41
2017,4,9,12,30,13.0,264.0,6.1,28.0,277.0,270.81,202.52
2017,4,9,12,45,58.5,363.0,6.05,28.5,417.5,417.51,312.27
2017,4,9,13,0,104.0,462.0,6.0,29.0,558.0,557.66,413.5
2017,4,9,13,15,106.5,456.5,5.9,29.0,553.5,550.24,407.83
2017,4,9,13,30,109.0,451.0,5.8,29.0,549.0,542.34,402.3
2017,4,9,13,45,112.0,441.0,5.7,29.5,540.0,529.92,392.83
2017,4,9,14,0,115.0,431.0,5.6,30.0,531.0,519.32,384.71
2017,4,9,14,15,153.0,418.5,5.5,30.0,546.5,530.78,394.26
2017,4,9,14,30,191.0,406.0,5.4,30.0,562.0,539.06,401.33
2017,4,9,14,45,254.5,375.5,5.35,30.0,573.5,545.8,407.99
2017,4,9,15,0,318.0,345.0,5.3,30.0,585.0,545.61,409.28
2017,4,9,15,15,243.5,334.5,5.2,29.5,512.0,471.46,354.86
2017,4,9,15,30,169.0,324.0,5.1,29.0,439.0,404.04,304.96
2017,4,9,15,45,433.0,232.5,5.0,29.0,498.5,446.11,338.75
2017,4,9,16,0,697.0,141.0,4.9,29.0,558.0,460.93,348.59
2017,4,9,16,15,468.0,178.5,4.75,28.5,447.5,359.17,270.3
2017,4,9,16,30,239.0,216.0,4.6,28.0,337.0,282.78,212.79
2017,4,9,16,45,386.0,169.5,4.5,27.5,338.5,267.62,196.98
2017,4,9,17,0,533.0,123.0,4.4,27.0,340.0,236.68,165.81
2017,4,9,17,15,480.5,112.5,4.15,26.5,285.5,183.53,122.89
2017,4,9,17,30,428.0,102.0,3.9,26.0,231.0,136.43,86.99
2017,4,9,17,45,348.5,88.0,3.65,25.5,178.0,90.92,57.16
2017,4,9,18,0,269.0,74.0,3.4,25.0,125.0,55.6,41.66
2017,4,9,18,15,176.0,52.5,3.5,24.5,81.5,42.45,29.85
2017,4,9,18,30,83.0,31.0,3.6,24.0,38.0,25.68,13.05
2017,4,9,18,45,41.5,15.5,3.75,23.5,19.0,15.24,0.0
2017,4,9,19,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,10,6,15,15.5,10.5,3.0,20.0,11.5,12.86,0.0
2017,4,10,6,30,31.0,21.0,3.1,20.0,23.0,30.63,7.79
2017,4,10,6,45,117.0,46.0,3.25,20.5,64.5,90.4,63.17
2017,4,10,7,0,203.0,71.0,3.4,21.0,106.0,153.54,115.77
2017,4,10,7,15,101.5,51.5,3.5,21.5,69.0,99.44,75.65
2017,4,10,7,30,0.0,32.0,3.6,22.0,32.0,30.88,20.04
2017,4,10,7,45,0.0,38.5,3.7,22.5,38.5,37.17,25.22
2017,4,10,8,0,0.0,45.0,3.8,23.0,45.0,43.46,30.26
2017,4,10,8,15,0.0,73.0,3.85,23.5,73.0,70.58,52.21
2017,4,10,8,30,0.0,101.0,3.9,24.0,101.0,98.24,74.2
2017,4,10,8,45,0.0,109.5,4.0,24.5,109.5,106.57,80.4
2017,4,10,9,0,0.0,118.0,4.1,25.0,118.0,114.92,86.57
2017,4,10,9,15,0.5,140.5,4.0,25.0,141.0,137.71,104.25
2017,4,10,9,30,1.0,163.0,3.9,25.0,164.0,160.57,121.79
2017,4,10,9,45,0.5,138.0,3.85,25.5,138.5,134.97,101.24
2017,4,10,10,0,0.0,113.0,3.8,26.0,113.0,109.74,81.13
2017,4,10,10,15,25.5,236.0,3.65,26.0,257.0,262.18,199.11
2017,4,10,10,30,51.0,359.0,3.5,26.0,401.0,415.47,312.69
2017,4,10,10,45,50.5,371.5,3.4,26.5,414.5,427.89,319.86
2017,4,10,11,0,50.0,384.0,3.3,27.0,428.0,440.05,327.33
2017,4,10,11,15,71.5,413.0,3.15,27.0,477.0,490.75,363.65
2017,4,10,11,30,93.0,442.0,3.0,27.0,526.0,541.31,399.12
2017,4,10,11,45,66.5,421.0,2.95,27.0,481.5,491.93,362.81
2017,4,10,12,0,40.0,400.0,2.9,27.0,437.0,442.59,326.72
2017,4,10,12,15,64.0,429.5,2.8,27.0,489.0,494.77,364.5
2017,4,10,12,30,88.0,459.0,2.7,27.0,541.0,545.99,400.58
2017,4,10,12,45,54.5,397.5,2.65,27.0,448.5,448.5,330.68
2017,4,10,13,0,21.0,336.0,2.6,27.0,356.0,348.25,257.92
2017,4,10,13,15,40.0,377.5,2.5,27.0,414.0,410.07,303.5
2017,4,10,13,30,59.0,419.0,2.4,27.0,472.0,465.77,343.36
2017,4,10,13,45,110.0,429.0,2.35,27.0,525.0,516.26,380.46
2017,4,10,14,0,161.0,439.0,2.3,27.0,578.0,565.31,415.92
2017,4,10,14,15,209.0,418.5,2.25,26.5,593.0,575.4,425.05
2017,4,10,14,30,257.0,398.0,2.2,26.0,608.0,582.68,432.29
2017,4,10,14,45,156.5,367.0,2.15,26.0,493.0,466.61,348.27
2017,4,10,15,0,56.0,336.0,2.1,26.0,378.0,359.96,269.66
2017,4,10,15,15,210.5,313.0,2.05,26.0,459.0,430.78,325.16
2017,4,10,15,30,365.0,290.0,2.0,26.0,540.0,485.47,366.03
2017,4,10,15,45,221.5,277.5,1.95,26.0,426.0,377.94,285.58
2017,4,10,16,0,78.0,265.0,1.9,26.0,312.0,285.66,216.41
2017,4,10,16,15,146.5,242.5,1.9,25.5,320.5,285.85,217.24
2017,4,10,16,30,215.0,220.0,1.9,25.0,329.0,279.65,211.6
2017,4,10,16,45,198.0,197.0,1.9,25.0,288.5,239.1,179.65
2017,4,10,17,0,181.0,174.0,1.9,25.0,248.0,200.49,149.08
2017,4,10,17,15,160.5,149.5,1.75,24.5,208.0,162.05,118.98
2017,4,10,17,30,140.0,125.0,1.6,24.0,168.0,126.23,91.32
2017,4,10,17,45,109.0,100.5,1.45,23.5,129.5,92.5,66.53
2017,4,10,18,0,78.0,76.0,1.3,23.0,91.0,63.02,48.34
2017,4,10,18,15,40.5,51.5,1.4,23.0,59.0,45.76,32.87
2017,4,10,18,30,3.0,27.0,1.5,23.0,27.0,25.52,13.36
2017,4,10,18,45,1.5,13.5,1.6,23.0,13.5,13.27,0.0
2017,4,10,19,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,5.5,0.8,20.0,5.5,5.41,0.0
2017,4,11,6,30,0.0,11.0,0.9,20.0,11.0,10.61,0.14
2017,4,11,6,45,0.0,28.0,1.0,20.0,28.0,27.04,16.13
2017,4,11,7,0,0.0,45.0,1.1,20.0,45.0,43.92,30.66
2017,4,11,7,15,0.0,65.5,1.15,20.0,65.5,64.63,48.19
2017,4,11,7,30,0.0,86.0,1.2,20.0,86.0,85.21,65.35
2017,4,11,7,45,0.0,45.5,1.25,20.5,45.5,43.94,31.07
2017,4,11,8,0,0.0,5.0,1.3,21.0,5.0,4.82,0.0
2017,4,11,8,15,0.0,7.0,1.25,21.0,7.0,6.75,0.0
2017,4,11,8,30,0.0,9.0,1.2,21.0,9.0,8.69,1.56
2017,4,11,8,45,0.0,15.5,1.15,21.5,15.5,14.97,6.72
2017,4,11,9,0,0.0,22.0,1.1,22.0,22.0,21.25,11.81
2017,4,11,9,15,0.0,19.5,0.95,22.0,19.5,18.84,9.78
2017,4,11,9,30,0.0,17.0,0.8,22.0,17.0,16.43,7.78
2017,4,11,9,45,0.0,64.0,0.7,22.5,64.0,61.93,44.44
2017,4,11,10,0,0.0,111.0,0.6,23.0,111.0,107.77,80.36
2017,4,11,10,15,0.0,76.0,0.55,23.0,76.0,73.6,53.2
2017,4,11,10,30,0.0,41.0,0.5,23.0,41.0,39.69,26.25
2017,4,11,10,45,0.0,56.5,0.5,23.0,56.5,54.72,38.21
2017,4,11,11,0,0.0,72.0,0.5,23.0,72.0,69.77,50.02
2017,4,11,11,15,0.0,66.5,0.55,23.0,66.5,64.45,45.74
2017,4,11,11,30,0.0,61.0,0.6,23.0,61.0,59.13,41.5
2017,4,11,11,45,0.0,79.5,0.7,23.5,79.5,77.11,55.53
2017,4,11,12,0,0.0,98.0,0.8,24.0,98.0,95.17,69.43
2017,4,11,12,15,0.0,90.0,1.0,24.0,90.0,87.37,63.32
2017,4,11,12,30,0.0,82.0,1.2,24.0,82.0,79.57,57.25
2017,4,11,12,45,0.5,113.5,1.4,24.0,114.0,110.73,81.58
2017,4,11,13,0,1.0,145.0,1.6,24.0,146.0,141.87,105.65
2017,4,11,13,15,0.5,117.5,1.8,24.0,118.0,114.52,84.52
2017,4,11,13,30,0.0,90.0,2.0,24.0,90.0,87.28,63.39
2017,4,11,13,45,0.0,74.0,2.2,24.0,74.0,71.73,51.28
2017,4,11,14,0,0.0,58.0,2.4,24.0,58.0,56.2,39.09
2017,4,11,14,15,0.0,90.5,2.45,24.0,90.5,87.7,64.01
2017,4,11,14,30,0.0,123.0,2.5,24.0,123.0,119.12,88.71
2017,4,11,14,45,15.5,213.5,2.65,24.0,225.0,217.36,165.29
2017,4,11,15,0,31.0,304.0,2.8,24.0,327.0,312.78,237.96
2017,4,11,15,15,112.0,314.0,2.8,23.5,391.5,369.8,282.9
2017,4,11,15,30,193.0,324.0,2.8,23.0,456.0,417.92,320.35
2017,4,11,15,45,172.0,300.0,2.85,23.0,411.5,372.28,285.91
2017,4,11,16,0,151.0,276.0,2.9,23.0,367.0,328.72,252.98
2017,4,11,16,15,129.0,249.0,2.8,22.5,322.0,284.3,219.34
2017,4,11,16,30,107.0,222.0,2.7,22.0,277.0,244.4,188.79
2017,4,11,16,45,94.0,199.5,2.6,22.0,244.0,211.99,163.36
2017,4,11,17,0,81.0,177.0,2.5,22.0,211.0,181.1,138.99
2017,4,11,17,15,69.0,151.0,2.3,21.5,177.0,149.13,113.88
2017,4,11,17,30,57.0,125.0,2.1,21.0,143.0,118.86,90.08
2017,4,11,17,45,42.0,99.5,1.9,21.0,111.0,90.58,67.91
2017,4,11,18,0,27.0,74.0,1.7,21.0,79.0,64.63,50.17
2017,4,11,18,15,13.5,49.0,1.5,20.5,51.5,44.02,31.81
2017,4,11,18,30,0.0,24.0,1.3,20.0,24.0,23.04,12.0
2017,4,11,18,45,0.0,12.0,1.15,20.0,12.0,11.8,0.0
2017,4,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,11.5,2.45,16.0,11.5,11.3,0.0
2017,4,12,6,30,0.0,23.0,2.5,16.0,23.0,22.84,8.45
2017,4,12,6,45,33.5,46.5,2.65,16.5,52.5,59.74,42.2
2017,4,12,7,0,67.0,70.0,2.8,17.0,82.0,101.8,77.89
2017,4,12,7,15,102.5,91.5,2.8,17.0,117.5,142.27,112.55
2017,4,12,7,30,138.0,113.0,2.8,17.0,153.0,186.57,150.17
2017,4,12,7,45,69.0,103.0,2.85,17.5,123.0,145.48,116.48
2017,4,12,8,0,0.0,93.0,2.9,18.0,93.0,90.76,70.23
2017,4,12,8,15,0.0,108.5,2.9,18.5,108.5,106.12,82.52
2017,4,12,8,30,0.0,124.0,2.9,19.0,124.0,121.48,94.54
2017,4,12,8,45,4.5,158.5,2.9,19.5,161.5,159.46,124.71
2017,4,12,9,0,9.0,193.0,2.9,20.0,199.0,197.9,154.66
2017,4,12,9,15,25.0,236.5,2.9,20.5,253.5,255.14,199.1
2017,4,12,9,30,41.0,280.0,2.9,21.0,308.0,322.01,249.87
2017,4,12,9,45,72.5,318.5,2.9,21.5,371.5,390.52,301.26
2017,4,12,10,0,104.0,357.0,2.9,22.0,435.0,460.63,352.62
2017,4,12,10,15,105.0,375.0,2.95,22.0,457.5,481.98,367.31
2017,4,12,10,30,106.0,393.0,3.0,22.0,480.0,502.95,381.89
2017,4,12,10,45,447.5,290.5,3.1,22.5,674.5,745.25,565.17
2017,4,12,11,0,789.0,188.0,3.2,23.0,869.0,971.29,721.83
2017,4,12,11,15,795.0,189.5,3.2,23.0,891.0,985.94,728.81
2017,4,12,11,30,801.0,191.0,3.2,23.0,913.0,997.4,735.63
2017,4,12,11,45,809.0,189.5,3.25,23.5,927.5,1004.51,738.67
2017,4,12,12,0,817.0,188.0,3.3,24.0,942.0,1008.31,739.69
2017,4,12,12,15,617.0,297.0,3.25,24.0,869.0,920.84,679.13
2017,4,12,12,30,417.0,406.0,3.2,24.0,796.0,827.68,609.87
2017,4,12,12,45,412.5,406.5,3.2,24.5,790.5,815.12,600.72
2017,4,12,13,0,408.0,407.0,3.2,25.0,785.0,797.38,587.6
2017,4,12,13,15,614.0,292.5,3.2,25.0,852.5,865.64,640.83
2017,4,12,13,30,820.0,178.0,3.2,25.0,920.0,917.36,677.84
2017,4,12,13,45,820.5,172.5,3.25,25.5,900.5,887.64,657.06
2017,4,12,14,0,821.0,167.0,3.3,26.0,881.0,855.09,635.02
2017,4,12,14,15,638.0,247.5,3.3,25.5,791.5,757.18,567.43
2017,4,12,14,30,455.0,328.0,3.3,25.0,702.0,667.55,501.7
2017,4,12,14,45,506.5,294.0,3.3,25.0,693.0,650.66,491.67
2017,4,12,15,0,558.0,260.0,3.3,25.0,684.0,628.26,476.81
2017,4,12,15,15,530.5,250.5,3.3,25.0,635.5,573.34,436.65
2017,4,12,15,30,503.0,241.0,3.3,25.0,587.0,519.85,396.93
2017,4,12,15,45,510.5,219.0,3.35,25.0,549.0,475.05,363.25
2017,4,12,16,0,518.0,197.0,3.4,25.0,511.0,428.67,327.29
2017,4,12,16,15,463.5,192.0,3.25,24.5,453.5,370.24,281.61
2017,4,12,16,30,409.0,187.0,3.1,24.0,396.0,317.18,239.55
2017,4,12,16,45,383.5,171.5,3.0,24.0,350.0,269.27,200.31
2017,4,12,17,0,358.0,156.0,2.9,24.0,304.0,226.34,164.78
2017,4,12,17,15,333.0,135.0,2.65,23.5,256.5,179.52,126.78
2017,4,12,17,30,308.0,114.0,2.4,23.0,209.0,135.72,92.35
2017,4,12,17,45,262.5,94.0,2.15,22.5,163.0,94.54,63.35
2017,4,12,18,0,217.0,74.0,1.9,22.0,117.0,59.03,45.2
2017,4,12,18,15,151.0,53.0,1.9,21.5,78.0,42.85,30.73
2017,4,12,18,30,85.0,32.0,1.9,21.0,39.0,26.51,14.83
2017,4,12,18,45,42.5,16.0,1.9,20.5,19.5,15.73,0.0
2017,4,12,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,13,6,15,39.5,13.0,2.2,18.5,16.0,19.55,0.0
2017,4,13,6,30,79.0,26.0,2.5,19.0,32.0,51.28,25.8
2017,4,13,6,45,152.0,45.5,2.85,19.5,69.5,99.52,70.76
2017,4,13,7,0,225.0,65.0,3.2,20.0,107.0,154.45,117.32
2017,4,13,7,15,276.5,82.0,3.35,20.5,151.5,211.41,165.91
2017,4,13,7,30,328.0,99.0,3.5,21.0,196.0,268.93,214.28
2017,4,13,7,45,336.5,122.0,3.65,21.5,239.5,316.13,253.16
2017,4,13,8,0,345.0,145.0,3.8,22.0,283.0,356.84,285.75
2017,4,13,8,15,250.5,182.0,3.9,22.0,290.0,356.2,283.99
2017,4,13,8,30,156.0,219.0,4.0,22.0,297.0,338.46,268.0
2017,4,13,8,45,315.5,214.0,4.1,22.5,394.5,458.59,362.9
2017,4,13,9,0,475.0,209.0,4.2,23.0,492.0,593.22,465.31
2017,4,13,9,15,365.5,260.0,4.25,23.5,488.5,572.15,444.65
2017,4,13,9,30,256.0,311.0,4.3,24.0,485.0,549.43,423.01
2017,4,13,9,45,319.0,317.5,4.35,24.5,548.5,617.69,472.89
2017,4,13,10,0,382.0,324.0,4.4,25.0,612.0,688.74,523.36
2017,4,13,10,15,608.5,231.0,4.4,25.0,716.0,816.5,619.17
2017,4,13,10,30,835.0,138.0,4.4,25.0,820.0,938.71,702.71
2017,4,13,10,45,534.5,285.0,4.45,25.5,727.5,822.85,616.76
2017,4,13,11,0,234.0,432.0,4.5,26.0,635.0,677.04,503.86
2017,4,13,11,15,182.5,445.0,4.5,26.0,605.5,640.98,476.94
2017,4,13,11,30,131.0,458.0,4.5,26.0,576.0,603.11,448.04
2017,4,13,11,45,283.0,427.0,4.5,26.5,688.0,726.64,538.86
