Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,12,0,435.0,396.0,4.5,27.0,800.0,847.47,624.18
2017,4,13,12,15,351.0,432.5,4.5,27.0,759.5,792.08,582.77
2017,4,13,12,30,267.0,469.0,4.5,27.0,719.0,741.53,545.23
2017,4,13,12,45,351.0,433.5,4.5,27.0,760.5,779.45,574.5
2017,4,13,13,0,435.0,398.0,4.5,27.0,802.0,817.56,603.11
2017,4,13,13,15,344.5,426.0,4.45,27.0,743.5,746.47,551.34
2017,4,13,13,30,254.0,454.0,4.4,27.0,685.0,681.39,503.68
2017,4,13,13,45,275.5,437.5,4.4,27.0,682.5,673.32,499.38
2017,4,13,14,0,297.0,421.0,4.4,27.0,680.0,663.22,493.32
2017,4,13,14,15,326.0,397.5,4.35,26.5,673.5,650.17,486.24
2017,4,13,14,30,355.0,374.0,4.3,26.0,667.0,634.28,476.97
2017,4,13,14,45,355.0,356.0,4.25,26.0,637.5,599.6,452.47
2017,4,13,15,0,355.0,338.0,4.2,26.0,608.0,564.13,427.16
2017,4,13,15,15,352.0,317.5,4.15,25.5,572.5,523.7,398.62
2017,4,13,15,30,349.0,297.0,4.1,25.0,537.0,482.91,369.21
2017,4,13,15,45,296.0,284.0,4.05,25.0,477.5,422.24,323.22
2017,4,13,16,0,243.0,271.0,4.0,25.0,418.0,368.04,281.74
2017,4,13,16,15,121.5,183.5,3.8,24.5,257.0,222.73,170.79
2017,4,13,16,30,0.0,96.0,3.6,24.0,96.0,92.68,69.45
2017,4,13,16,45,0.0,80.0,3.45,24.0,80.0,77.37,57.46
2017,4,13,17,0,0.0,64.0,3.3,24.0,64.0,61.86,45.08
2017,4,13,17,15,0.0,54.0,3.15,23.5,54.0,52.17,37.39
2017,4,13,17,30,0.0,44.0,3.0,23.0,44.0,42.49,29.56
2017,4,13,17,45,124.0,61.5,2.85,22.5,86.5,59.98,39.78
2017,4,13,18,0,248.0,79.0,2.7,22.0,129.0,63.1,48.74
2017,4,13,18,15,170.0,56.0,2.75,21.5,85.0,45.11,32.67
2017,4,13,18,30,92.0,33.0,2.8,21.0,41.0,27.3,15.67
2017,4,13,18,45,46.0,16.5,2.85,21.0,20.5,16.22,0.0
2017,4,13,19,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,6,15,58.0,15.0,2.2,16.5,19.5,24.84,0.0
2017,4,14,6,30,116.0,30.0,2.5,17.0,39.0,65.6,36.58
2017,4,14,6,45,217.5,48.5,2.8,17.5,83.5,126.81,91.91
2017,4,14,7,0,319.0,67.0,3.1,18.0,128.0,194.81,149.62
2017,4,14,7,15,159.5,54.0,3.2,18.5,84.5,126.37,98.72
2017,4,14,7,30,0.0,41.0,3.3,19.0,41.0,39.59,27.63
2017,4,14,7,45,29.0,101.5,3.45,20.0,113.5,118.32,92.98
2017,4,14,8,0,58.0,162.0,3.6,21.0,186.0,201.68,160.23
2017,4,14,8,15,153.5,187.5,3.65,21.5,262.0,296.18,236.14
2017,4,14,8,30,249.0,213.0,3.7,22.0,338.0,400.7,317.9
2017,4,14,8,45,300.0,228.5,3.75,22.5,396.5,464.03,365.67
2017,4,14,9,0,351.0,244.0,3.8,23.0,455.0,530.96,415.24
2017,4,14,9,15,258.0,283.0,3.8,23.0,445.0,512.7,397.93
2017,4,14,9,30,165.0,322.0,3.8,23.0,435.0,478.14,368.67
2017,4,14,9,45,129.0,339.5,3.85,23.5,431.0,470.04,360.16
2017,4,14,10,0,93.0,357.0,3.9,24.0,427.0,450.7,343.33
2017,4,14,10,15,455.5,255.0,3.9,24.0,625.0,699.9,535.43
2017,4,14,10,30,818.0,153.0,3.9,24.0,823.0,939.87,704.4
2017,4,14,10,45,828.5,154.0,3.9,24.5,853.0,964.99,717.09
2017,4,14,11,0,839.0,155.0,3.9,25.0,883.0,987.15,729.38
2017,4,14,11,15,562.5,300.5,3.9,25.0,794.0,877.53,651.53
2017,4,14,11,30,286.0,446.0,3.9,25.0,705.0,751.02,555.36
2017,4,14,11,45,558.0,311.5,3.9,25.5,826.0,885.97,656.4
2017,4,14,12,0,830.0,177.0,3.9,26.0,947.0,1011.26,740.81
2017,4,14,12,15,831.0,177.0,3.85,26.0,951.5,1006.21,735.97
2017,4,14,12,30,832.0,177.0,3.8,26.0,956.0,997.8,730.08
2017,4,14,12,45,618.5,294.0,3.8,26.5,871.5,900.82,662.41
2017,4,14,13,0,405.0,411.0,3.8,27.0,787.0,798.7,585.85
2017,4,14,13,15,612.5,294.0,3.75,27.0,854.5,866.15,638.93
2017,4,14,13,30,820.0,177.0,3.7,27.0,922.0,917.23,675.32
2017,4,14,13,45,813.5,175.5,3.65,27.0,901.0,885.33,653.83
2017,4,14,14,0,807.0,174.0,3.6,27.0,880.0,851.02,631.27
2017,4,14,14,15,798.5,171.5,3.55,27.0,851.0,811.91,605.35
2017,4,14,14,30,790.0,169.0,3.5,27.0,822.0,770.91,578.0
2017,4,14,14,45,779.0,166.0,3.45,27.0,786.0,725.95,546.8
2017,4,14,15,0,768.0,163.0,3.4,27.0,750.0,679.03,513.2
2017,4,14,15,15,752.0,159.0,3.35,27.0,707.5,627.33,475.48
2017,4,14,15,30,736.0,155.0,3.3,27.0,665.0,575.37,436.72
2017,4,14,15,45,714.5,151.0,3.25,27.0,616.5,520.5,394.86
2017,4,14,16,0,693.0,147.0,3.2,27.0,568.0,466.49,352.57
2017,4,14,16,15,665.5,141.0,3.05,26.5,516.0,409.24,307.31
2017,4,14,16,30,638.0,135.0,2.9,26.0,464.0,354.11,262.52
2017,4,14,16,45,597.0,128.5,2.75,26.0,409.0,296.8,215.02
2017,4,14,17,0,556.0,122.0,2.6,26.0,354.0,243.38,170.43
2017,4,14,17,15,506.0,111.5,2.35,25.0,298.5,189.29,126.91
2017,4,14,17,30,456.0,101.0,2.1,24.0,243.0,140.91,89.83
2017,4,14,17,45,386.5,87.0,1.85,23.5,190.5,94.19,58.44
2017,4,14,18,0,317.0,73.0,1.6,23.0,138.0,55.85,42.33
2017,4,14,18,15,223.5,54.0,1.7,22.5,92.5,41.16,29.25
2017,4,14,18,30,130.0,35.0,1.8,22.0,47.0,28.87,17.04
2017,4,14,18,45,65.0,17.5,1.9,21.5,23.5,17.2,0.0
2017,4,14,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,6,15,54.0,16.0,3.1,18.5,20.0,25.26,0.0
2017,4,15,6,30,108.0,32.0,3.3,19.0,40.0,66.91,39.05
2017,4,15,6,45,212.5,50.5,3.55,19.5,85.0,128.0,92.64
2017,4,15,7,0,317.0,69.0,3.8,20.0,130.0,197.01,150.68
2017,4,15,7,15,390.0,82.0,3.95,20.5,182.5,258.8,203.63
2017,4,15,7,30,463.0,95.0,4.1,21.0,235.0,328.38,261.99
2017,4,15,7,45,231.5,110.5,4.3,21.5,180.5,243.63,195.29
2017,4,15,8,0,0.0,126.0,4.5,22.0,126.0,124.73,96.65
2017,4,15,8,15,177.5,161.0,4.55,22.5,251.0,281.63,225.15
2017,4,15,8,30,355.0,196.0,4.6,23.0,376.0,452.84,359.92
2017,4,15,8,45,290.5,233.0,4.7,23.5,391.0,462.61,364.14
2017,4,15,9,0,226.0,270.0,4.8,24.0,406.0,458.0,357.66
2017,4,15,9,15,242.0,292.0,4.8,24.0,448.5,502.08,390.2
2017,4,15,9,30,258.0,314.0,4.8,24.0,491.0,554.74,428.34
2017,4,15,9,45,252.0,337.5,4.85,24.5,520.0,582.17,446.24
2017,4,15,10,0,246.0,361.0,4.9,25.0,549.0,599.69,456.99
2017,4,15,10,15,204.0,385.0,4.85,25.5,546.0,591.78,447.84
2017,4,15,10,30,162.0,409.0,4.8,26.0,543.0,580.94,436.73
2017,4,15,10,45,184.5,424.0,4.8,26.5,581.5,619.68,463.55
2017,4,15,11,0,207.0,439.0,4.8,27.0,620.0,658.3,489.74
2017,4,15,11,15,228.0,447.5,4.75,27.0,651.0,688.16,510.41
2017,4,15,11,30,249.0,456.0,4.7,27.0,682.0,724.93,535.63
2017,4,15,11,45,208.5,467.5,4.7,27.0,659.0,687.74,507.98
2017,4,15,12,0,168.0,479.0,4.7,27.0,636.0,657.04,484.99
2017,4,15,12,15,232.0,471.5,4.65,27.0,689.0,708.92,523.12
2017,4,15,12,30,296.0,464.0,4.6,27.0,742.0,764.54,562.81
2017,4,15,12,45,200.0,466.5,4.6,27.5,654.0,662.76,488.27
2017,4,15,13,0,104.0,469.0,4.6,28.0,566.0,564.03,415.41
2017,4,15,13,15,290.0,424.5,4.55,28.0,689.5,694.68,513.61
2017,4,15,13,30,476.0,380.0,4.5,28.0,813.0,810.15,597.51
2017,4,15,13,45,508.0,359.0,4.45,28.0,812.0,800.8,591.48
2017,4,15,14,0,540.0,338.0,4.4,28.0,811.0,787.99,583.74
2017,4,15,14,15,569.5,310.0,4.35,27.5,794.5,762.77,568.57
2017,4,15,14,30,599.0,282.0,4.3,27.0,778.0,733.87,550.57
2017,4,15,14,45,317.0,298.5,4.25,27.0,560.0,517.61,391.59
2017,4,15,15,0,35.0,315.0,4.2,27.0,342.0,325.61,244.82
2017,4,15,15,15,138.5,318.5,4.1,26.5,416.0,390.48,296.56
2017,4,15,15,30,242.0,322.0,4.0,26.0,490.0,444.62,338.39
2017,4,15,15,45,301.0,285.5,3.95,26.0,479.5,426.37,325.02
2017,4,15,16,0,360.0,249.0,3.9,26.0,469.0,402.63,306.79
2017,4,15,16,15,512.5,182.5,3.75,25.5,465.0,382.92,290.48
2017,4,15,16,30,665.0,116.0,3.6,25.0,461.0,346.79,258.56
2017,4,15,16,45,465.0,140.5,3.5,25.0,368.5,267.29,196.56
2017,4,15,17,0,265.0,165.0,3.4,25.0,276.0,211.81,155.9
2017,4,15,17,15,238.5,144.5,3.35,24.5,233.5,170.59,123.11
2017,4,15,17,30,212.0,124.0,3.3,24.0,191.0,132.55,93.57
2017,4,15,17,45,280.5,96.5,3.25,24.0,165.5,98.6,65.49
2017,4,15,18,0,349.0,69.0,3.2,24.0,140.0,53.15,39.88
2017,4,15,18,15,250.5,52.0,3.3,23.5,94.5,39.44,27.69
2017,4,15,18,30,152.0,35.0,3.4,23.0,49.0,27.21,15.83
2017,4,15,18,45,76.0,17.5,3.5,22.5,24.5,17.2,0.0
2017,4,15,19,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,8.5,3.15,19.5,8.5,8.36,0.0
2017,4,16,6,30,0.0,17.0,3.3,20.0,17.0,16.4,6.41
2017,4,16,6,45,0.0,35.0,3.5,20.5,35.0,33.95,21.97
2017,4,16,7,0,0.0,53.0,3.7,21.0,53.0,52.03,37.34
2017,4,16,7,15,0.0,74.0,3.8,21.5,74.0,73.2,55.04
2017,4,16,7,30,0.0,95.0,3.9,22.0,95.0,94.26,72.31
2017,4,16,7,45,5.0,119.0,4.0,22.5,121.5,121.04,93.91
2017,4,16,8,0,10.0,143.0,4.1,23.0,148.0,148.27,115.48
2017,4,16,8,15,18.5,168.5,4.0,23.0,178.5,179.71,140.35
2017,4,16,8,30,27.0,194.0,3.9,23.0,209.0,211.89,165.47
2017,4,16,8,45,42.5,225.5,3.85,23.5,250.5,263.13,204.9
2017,4,16,9,0,58.0,257.0,3.8,24.0,292.0,309.4,239.73
2017,4,16,9,15,111.5,291.5,3.75,24.0,366.0,390.15,301.67
2017,4,16,9,30,165.0,326.0,3.7,24.0,440.0,482.54,370.68
2017,4,16,9,45,91.5,297.5,3.65,24.5,361.0,383.98,293.89
2017,4,16,10,0,18.0,269.0,3.6,25.0,282.0,282.41,214.26
2017,4,16,10,15,36.0,319.5,3.55,25.0,348.5,359.17,272.1
2017,4,16,10,30,54.0,370.0,3.5,25.0,415.0,429.26,323.41
2017,4,16,10,45,123.5,405.5,3.5,25.5,512.5,541.57,405.41
2017,4,16,11,0,193.0,441.0,3.5,26.0,610.0,646.79,479.73
2017,4,16,11,15,205.5,451.5,3.5,26.0,635.5,670.26,495.29
2017,4,16,11,30,218.0,462.0,3.5,26.0,661.0,692.95,510.72
2017,4,16,11,45,150.0,459.5,3.5,26.0,598.0,621.4,458.43
2017,4,16,12,0,82.0,457.0,3.5,26.0,535.0,542.15,400.51
2017,4,16,12,15,109.0,470.0,3.5,26.0,573.0,579.88,428.25
2017,4,16,12,30,136.0,483.0,3.5,26.0,611.0,622.33,458.45
2017,4,16,12,45,233.0,469.0,3.55,26.0,687.0,696.91,513.45
2017,4,16,13,0,330.0,455.0,3.6,26.0,763.0,772.04,567.58
2017,4,16,13,15,301.5,454.0,3.65,26.0,733.0,734.5,540.98
2017,4,16,13,30,273.0,453.0,3.7,26.0,703.0,697.1,514.99
2017,4,16,13,45,256.5,445.5,3.75,26.0,676.0,664.3,492.41
2017,4,16,14,0,240.0,438.0,3.8,26.0,649.0,629.84,468.48
2017,4,16,14,15,256.5,419.0,3.8,26.0,637.5,614.9,458.99
2017,4,16,14,30,273.0,400.0,3.8,26.0,626.0,596.34,446.73
2017,4,16,14,45,255.5,384.0,3.8,26.0,588.5,554.13,416.63
2017,4,16,15,0,238.0,368.0,3.8,26.0,551.0,512.99,387.08
2017,4,16,15,15,313.0,328.5,3.75,25.5,554.5,509.41,386.95
2017,4,16,15,30,388.0,289.0,3.7,25.0,558.0,498.48,380.52
2017,4,16,15,45,362.5,272.0,3.65,25.0,510.0,446.79,341.42
2017,4,16,16,0,337.0,255.0,3.6,25.0,462.0,397.19,303.43
2017,4,16,16,15,275.0,240.0,3.45,25.0,399.0,336.24,256.35
2017,4,16,16,30,213.0,225.0,3.3,25.0,336.0,283.96,215.85
2017,4,16,16,45,230.0,196.5,3.2,25.0,304.0,246.9,185.78
2017,4,16,17,0,247.0,168.0,3.1,25.0,272.0,210.08,155.06
2017,4,16,17,15,222.0,147.0,2.9,24.5,230.0,169.76,123.02
2017,4,16,17,30,197.0,126.0,2.7,24.0,188.0,132.47,94.06
2017,4,16,17,45,170.5,102.5,2.55,23.5,148.5,96.21,67.36
2017,4,16,18,0,144.0,79.0,2.4,23.0,109.0,63.49,48.89
2017,4,16,18,15,98.0,56.5,2.35,22.5,74.0,47.88,34.98
2017,4,16,18,30,52.0,34.0,2.3,22.0,39.0,29.66,18.03
2017,4,16,18,45,26.0,17.0,2.25,22.0,19.5,15.2,0.0
2017,4,16,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,11.5,1.5,19.0,11.5,11.3,0.0
2017,4,17,6,30,0.0,23.0,1.7,19.0,23.0,22.21,11.1
2017,4,17,6,45,4.0,46.5,1.9,19.5,47.5,47.79,33.33
2017,4,17,7,0,8.0,70.0,2.1,20.0,72.0,73.45,55.06
2017,4,17,7,15,23.5,93.0,2.1,20.0,100.5,106.88,83.0
2017,4,17,7,30,39.0,116.0,2.1,20.0,129.0,139.15,109.72
2017,4,17,7,45,145.0,140.5,2.1,20.5,199.0,227.31,181.56
2017,4,17,8,0,251.0,165.0,2.1,21.0,269.0,327.6,261.3
2017,4,17,8,15,171.0,193.5,2.15,21.0,269.0,314.08,249.1
2017,4,17,8,30,91.0,222.0,2.2,21.0,269.0,291.7,229.62
2017,4,17,8,45,123.5,250.0,2.25,21.5,321.0,355.11,278.07
2017,4,17,9,0,156.0,278.0,2.3,22.0,373.0,414.11,321.83
2017,4,17,9,15,179.5,301.5,2.3,22.0,419.5,463.05,357.64
2017,4,17,9,30,203.0,325.0,2.3,22.0,466.0,513.09,393.73
2017,4,17,9,45,197.5,348.0,2.35,22.5,492.0,538.34,409.92
2017,4,17,10,0,192.0,371.0,2.4,23.0,518.0,562.44,425.24
2017,4,17,10,15,170.0,391.0,2.45,23.5,526.0,567.02,426.08
2017,4,17,10,30,148.0,411.0,2.5,24.0,534.0,569.8,425.76
2017,4,17,10,45,169.5,427.0,2.6,24.5,572.5,608.42,452.39
2017,4,17,11,0,191.0,443.0,2.7,25.0,611.0,646.91,478.42
2017,4,17,11,15,183.5,455.0,2.75,25.0,619.5,652.26,481.22
2017,4,17,11,30,176.0,467.0,2.8,25.0,628.0,656.57,483.58
2017,4,17,11,45,237.0,464.0,2.85,25.0,683.5,712.27,523.77
2017,4,17,12,0,298.0,461.0,2.9,25.0,739.0,773.65,566.84
2017,4,17,12,15,174.0,445.5,2.9,25.0,608.5,625.09,461.07
2017,4,17,12,30,50.0,430.0,2.9,25.0,478.0,478.57,354.27
2017,4,17,12,45,34.0,373.5,2.95,25.0,406.0,403.9,301.0
2017,4,17,13,0,18.0,317.0,3.0,25.0,334.0,326.46,244.29
2017,4,17,13,15,50.0,381.5,2.95,25.0,428.0,422.54,315.91
2017,4,17,13,30,82.0,446.0,2.9,25.0,522.0,512.28,380.69
2017,4,17,13,45,44.5,316.5,2.9,25.0,357.5,348.36,261.41
2017,4,17,14,0,7.0,187.0,2.9,25.0,193.0,187.13,140.21
2017,4,17,14,15,3.5,147.0,2.85,24.5,150.0,145.2,108.59
2017,4,17,14,30,0.0,107.0,2.8,24.0,107.0,103.65,76.5
2017,4,17,14,45,0.5,128.5,2.8,24.0,129.0,124.72,93.2
2017,4,17,15,0,1.0,150.0,2.8,24.0,151.0,145.63,109.69
2017,4,17,15,15,0.5,153.5,2.75,24.0,154.0,148.47,112.1
2017,4,17,15,30,0.0,157.0,2.7,24.0,157.0,151.3,114.57
2017,4,17,15,45,0.0,135.5,2.65,24.0,135.5,130.64,98.67
2017,4,17,16,0,0.0,114.0,2.6,24.0,114.0,110.03,82.72
2017,4,17,16,15,0.0,120.5,2.5,23.5,120.5,116.02,87.97
2017,4,17,16,30,0.0,127.0,2.4,23.0,127.0,121.82,93.08
2017,4,17,16,45,23.0,146.5,2.35,22.5,156.5,144.35,111.15
2017,4,17,17,0,46.0,166.0,2.3,22.0,186.0,163.7,126.27
2017,4,17,17,15,35.5,143.0,2.1,21.5,157.0,136.9,105.31
2017,4,17,17,30,25.0,120.0,1.9,21.0,128.0,111.54,85.46
2017,4,17,17,45,15.0,96.0,1.7,21.0,100.5,89.46,67.92
2017,4,17,18,0,5.0,72.0,1.5,21.0,73.0,66.19,51.64
2017,4,17,18,15,2.5,48.5,1.4,20.5,49.0,45.32,33.15
2017,4,17,18,30,0.0,25.0,1.3,20.0,25.0,24.14,13.93
2017,4,17,18,45,0.0,12.5,1.25,19.5,12.5,12.06,0.0
2017,4,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,18,6,15,0.5,15.0,1.65,16.5,15.0,14.84,0.0
2017,4,18,6,30,1.0,30.0,1.8,17.0,30.0,30.29,17.68
2017,4,18,6,45,28.5,54.0,1.95,17.5,59.5,65.96,48.01
2017,4,18,7,0,56.0,78.0,2.1,18.0,89.0,102.65,79.01
2017,4,18,7,15,82.0,100.5,2.1,18.5,123.0,144.14,113.86
2017,4,18,7,30,108.0,123.0,2.1,19.0,157.0,184.42,147.2
2017,4,18,7,45,136.5,148.5,2.1,19.5,200.0,232.03,185.77
2017,4,18,8,0,165.0,174.0,2.1,20.0,243.0,282.28,225.53
2017,4,18,8,15,163.5,204.0,2.1,20.5,280.5,321.25,254.99
2017,4,18,8,30,162.0,234.0,2.1,21.0,318.0,359.54,283.15
2017,4,18,8,45,239.0,246.5,2.1,21.5,385.0,434.11,339.98
2017,4,18,9,0,316.0,259.0,2.1,22.0,452.0,522.49,405.19
2017,4,18,9,15,433.0,242.5,2.1,22.5,530.0,617.18,474.32
2017,4,18,9,30,550.0,226.0,2.1,23.0,608.0,712.12,541.57
2017,4,18,9,45,462.5,279.5,2.1,23.5,615.0,710.47,534.78
2017,4,18,10,0,375.0,333.0,2.1,24.0,622.0,693.84,518.53
2017,4,18,10,15,385.5,342.5,2.1,24.0,651.5,721.93,537.32
2017,4,18,10,30,396.0,352.0,2.1,24.0,681.0,748.98,554.91
2017,4,18,10,45,234.0,384.5,2.15,24.5,581.0,633.55,469.34
2017,4,18,11,0,72.0,417.0,2.2,25.0,481.0,495.22,366.36
2017,4,18,11,15,75.5,423.5,2.2,25.0,492.0,504.77,373.65
2017,4,18,11,30,79.0,430.0,2.2,25.0,503.0,514.04,379.93
2017,4,18,11,45,281.0,414.5,2.25,25.5,677.5,711.73,522.57
2017,4,18,12,0,483.0,399.0,2.3,26.0,852.0,898.71,649.25
2017,4,18,12,15,398.5,430.5,2.3,26.0,805.5,836.99,604.5
2017,4,18,12,30,314.0,462.0,2.3,26.0,759.0,779.88,564.39
2017,4,18,12,45,590.0,305.0,2.35,26.5,859.5,885.01,643.13
2017,4,18,13,0,866.0,148.0,2.4,27.0,960.0,969.59,698.99
2017,4,18,13,15,590.5,296.0,2.45,27.0,846.5,848.39,617.24
2017,4,18,13,30,315.0,444.0,2.5,27.0,733.0,725.79,527.78
2017,4,18,13,45,583.5,292.5,2.55,27.0,812.5,801.92,589.17
2017,4,18,14,0,852.0,141.0,2.6,27.0,892.0,855.75,628.84
2017,4,18,14,15,844.0,139.0,2.6,26.5,863.0,816.67,604.15
2017,4,18,14,30,836.0,137.0,2.6,26.0,834.0,776.4,579.13
2017,4,18,14,45,418.0,138.5,2.65,26.0,487.0,438.83,337.11
2017,4,18,15,0,0.0,140.0,2.7,26.0,140.0,135.34,100.33
2017,4,18,15,15,43.5,230.5,2.7,26.0,261.0,248.36,188.57
2017,4,18,15,30,87.0,321.0,2.7,26.0,382.0,354.32,268.35
2017,4,18,15,45,45.5,249.5,2.75,26.0,281.5,260.32,197.55
2017,4,18,16,0,4.0,178.0,2.8,26.0,181.0,172.33,130.49
2017,4,18,16,15,2.0,163.5,2.75,25.5,165.0,157.16,119.49
2017,4,18,16,30,0.0,149.0,2.7,25.0,149.0,142.24,108.44
2017,4,18,16,45,81.5,163.0,2.7,24.5,197.5,177.04,134.86
2017,4,18,17,0,163.0,177.0,2.7,24.0,246.0,199.7,150.13
2017,4,18,17,15,330.5,134.5,2.45,23.5,248.5,180.33,127.63
2017,4,18,17,30,498.0,92.0,2.2,23.0,251.0,140.39,87.98
2017,4,18,17,45,420.5,81.5,1.95,22.5,197.5,93.54,56.56
2017,4,18,18,0,343.0,71.0,1.7,22.0,144.0,55.91,42.65
2017,4,18,18,15,250.0,54.0,1.6,21.5,98.5,40.83,29.24
2017,4,18,18,30,157.0,37.0,1.5,21.0,53.0,28.68,17.64
2017,4,18,18,45,78.5,18.5,1.45,20.5,26.5,15.62,0.0
2017,4,18,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,19,6,15,91.5,17.5,1.8,18.5,26.0,39.78,0.0
2017,4,19,6,30,183.0,35.0,2.0,19.0,52.0,93.19,60.61
2017,4,19,6,45,281.0,50.5,2.25,19.5,98.5,150.03,109.71
2017,4,19,7,0,379.0,66.0,2.5,20.0,145.0,218.4,167.6
2017,4,19,7,15,446.5,77.0,2.55,20.0,198.0,279.84,220.52
2017,4,19,7,30,514.0,88.0,2.6,20.0,251.0,350.83,279.99
2017,4,19,7,45,321.0,132.0,2.65,20.5,241.0,316.36,253.37
2017,4,19,8,0,128.0,176.0,2.7,21.0,231.0,263.23,209.29
2017,4,19,8,15,64.0,154.5,2.7,21.5,182.0,198.04,156.27
2017,4,19,8,30,0.0,133.0,2.7,22.0,133.0,130.36,100.21
2017,4,19,8,45,143.5,199.5,2.75,23.0,288.0,314.14,247.33
2017,4,19,9,0,287.0,266.0,2.8,24.0,443.0,508.38,393.55
2017,4,19,9,15,228.5,298.0,2.8,24.5,446.0,498.51,382.09
2017,4,19,9,30,170.0,330.0,2.8,25.0,449.0,491.09,373.22
2017,4,19,9,45,119.0,340.5,2.85,25.5,426.5,462.19,349.28
2017,4,19,10,0,68.0,351.0,2.9,26.0,404.0,421.4,316.73
2017,4,19,10,15,119.5,382.5,2.95,26.0,480.5,511.3,382.86
2017,4,19,10,30,171.0,414.0,3.0,26.0,557.0,594.53,442.35
2017,4,19,10,45,248.5,415.5,3.05,26.5,631.0,680.29,502.58
2017,4,19,11,0,326.0,417.0,3.1,27.0,705.0,759.13,556.75
2017,4,19,11,15,251.0,443.5,3.15,27.0,668.0,714.34,522.91
2017,4,19,11,30,176.0,470.0,3.2,27.0,631.0,659.5,482.77
2017,4,19,11,45,244.0,464.0,3.25,27.5,691.5,719.14,525.08
2017,4,19,12,0,312.0,458.0,3.3,28.0,752.0,784.36,569.58
2017,4,19,12,15,580.5,309.0,3.35,28.0,858.0,898.74,654.99
2017,4,19,12,30,849.0,160.0,3.4,28.0,964.0,999.49,723.2
2017,4,19,12,45,633.5,285.0,3.5,28.5,883.5,907.39,660.07
2017,4,19,13,0,418.0,410.0,3.6,29.0,803.0,813.36,590.13
2017,4,19,13,15,632.0,282.0,3.6,29.0,867.0,873.24,638.17
2017,4,19,13,30,846.0,154.0,3.6,29.0,931.0,919.6,670.6
2017,4,19,13,45,844.0,150.5,3.65,29.0,910.5,888.96,650.75
2017,4,19,14,0,842.0,147.0,3.7,29.0,890.0,855.59,629.52
2017,4,19,14,15,834.0,145.0,3.7,29.0,861.0,816.25,603.89
2017,4,19,14,30,826.0,143.0,3.7,29.0,832.0,774.89,576.71
2017,4,19,14,45,818.0,139.5,3.75,29.0,796.5,730.27,547.21
2017,4,19,15,0,810.0,136.0,3.8,29.0,761.0,684.07,514.93
2017,4,19,15,15,795.5,132.5,3.8,28.5,718.5,632.38,478.37
2017,4,19,15,30,781.0,129.0,3.8,28.0,676.0,580.17,440.37
2017,4,19,15,45,574.0,189.5,3.8,28.0,576.5,483.32,366.2
2017,4,19,16,0,367.0,250.0,3.8,28.0,477.0,407.42,307.59
2017,4,19,16,15,533.5,180.5,3.7,27.5,477.5,391.05,294.16
2017,4,19,16,30,700.0,111.0,3.6,27.0,478.0,356.74,263.75
2017,4,19,16,45,668.5,104.5,3.55,27.0,423.5,298.87,215.09
2017,4,19,17,0,637.0,98.0,3.5,27.0,369.0,244.04,168.49
2017,4,19,17,15,591.5,90.5,3.25,26.0,313.5,188.92,123.26
2017,4,19,17,30,546.0,83.0,3.0,25.0,258.0,139.02,84.25
2017,4,19,17,45,484.0,72.5,2.75,24.5,205.0,90.69,51.48
2017,4,19,18,0,422.0,62.0,2.5,24.0,152.0,49.99,32.32
2017,4,19,18,15,323.0,48.0,2.45,23.5,104.5,35.94,24.86
2017,4,19,18,30,224.0,34.0,2.4,23.0,57.0,26.14,15.53
2017,4,19,18,45,112.0,17.0,2.4,22.5,28.5,13.25,0.0
2017,4,19,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,20,6,15,108.5,17.5,3.0,20.0,28.5,43.46,0.0
2017,4,20,6,30,217.0,35.0,3.2,20.0,57.0,101.74,66.66
2017,4,20,6,45,319.5,49.0,3.45,20.5,104.5,160.51,117.24
2017,4,20,7,0,422.0,63.0,3.7,21.0,152.0,232.84,178.55
2017,4,20,7,15,211.0,62.0,3.8,21.5,106.5,164.48,128.84
2017,4,20,7,30,0.0,61.0,3.9,22.0,61.0,58.95,43.23
2017,4,20,7,45,0.0,97.5,4.05,22.5,97.5,95.58,73.11
2017,4,20,8,0,0.0,134.0,4.2,23.0,134.0,132.66,102.67
2017,4,20,8,15,0.0,110.5,4.2,23.5,110.5,107.87,82.15
2017,4,20,8,30,0.0,87.0,4.2,24.0,87.0,84.16,62.66
2017,4,20,8,45,0.0,116.0,4.2,24.5,116.0,112.92,85.27
2017,4,20,9,0,0.0,145.0,4.2,25.0,145.0,141.82,107.57
2017,4,20,9,15,5.5,185.0,4.15,25.5,189.0,186.36,141.88
2017,4,20,9,30,11.0,225.0,4.1,26.0,233.0,231.42,175.94
2017,4,20,9,45,7.5,202.0,4.05,26.5,207.5,205.0,154.79
2017,4,20,10,0,4.0,179.0,4.0,27.0,182.0,178.78,134.01
2017,4,20,10,15,10.5,232.5,3.95,27.0,241.0,238.35,179.31
2017,4,20,10,30,17.0,286.0,3.9,27.0,300.0,298.42,224.08
2017,4,20,10,45,65.0,363.0,3.85,27.5,420.5,431.73,322.61
2017,4,20,11,0,113.0,440.0,3.8,28.0,541.0,559.24,413.17
2017,4,20,11,15,220.5,440.0,3.75,28.0,641.5,672.8,494.89
2017,4,20,11,30,328.0,440.0,3.7,28.0,742.0,786.42,574.29
2017,4,20,11,45,601.5,291.0,3.7,28.5,853.5,910.89,664.97
2017,4,20,12,0,875.0,142.0,3.7,29.0,965.0,1017.58,734.17
2017,4,20,12,15,876.0,142.0,3.65,29.0,969.5,1012.48,729.49
2017,4,20,12,30,877.0,142.0,3.6,29.0,974.0,1003.96,723.61
2017,4,20,12,45,873.0,143.5,3.6,29.5,968.5,988.71,712.44
2017,4,20,13,0,869.0,145.0,3.6,30.0,963.0,970.26,699.37
2017,4,20,13,15,482.5,301.0,3.6,30.0,754.0,753.63,551.36
2017,4,20,13,30,96.0,457.0,3.6,30.0,545.0,535.37,389.6
2017,4,20,13,45,471.0,301.0,3.6,30.0,719.0,712.43,525.79
2017,4,20,14,0,846.0,145.0,3.6,30.0,893.0,855.22,627.43
2017,4,20,14,15,573.5,270.5,3.6,29.5,770.5,728.56,538.45
2017,4,20,14,30,301.0,396.0,3.6,29.0,648.0,613.69,453.06
2017,4,20,14,45,258.5,385.5,3.65,29.0,595.5,557.42,413.58
2017,4,20,15,0,216.0,375.0,3.7,29.0,543.0,504.45,375.6
2017,4,20,15,15,494.5,254.5,3.7,29.0,610.0,555.45,417.99
2017,4,20,15,30,773.0,134.0,3.7,29.0,677.0,580.61,438.93
2017,4,20,15,45,755.0,130.0,3.7,29.0,629.5,526.23,397.24
2017,4,20,16,0,737.0,126.0,3.7,29.0,582.0,470.21,353.63
2017,4,20,16,15,712.0,121.0,3.65,28.5,530.0,412.72,308.3
2017,4,20,16,30,687.0,116.0,3.6,28.0,478.0,356.97,263.0
2017,4,20,16,45,653.0,110.0,3.6,28.0,423.5,299.53,215.14
2017,4,20,17,0,619.0,104.0,3.6,28.0,369.0,245.43,169.53
2017,4,20,17,15,573.0,96.0,3.3,27.5,313.5,190.84,124.78
2017,4,20,17,30,527.0,88.0,3.0,27.0,258.0,141.56,86.36
2017,4,20,17,45,461.5,77.0,2.75,26.5,204.5,93.68,54.12
2017,4,20,18,0,396.0,66.0,2.5,26.0,151.0,53.33,34.59
2017,4,20,18,15,299.0,51.0,2.4,25.0,104.5,38.27,26.67
2017,4,20,18,30,202.0,36.0,2.3,24.0,58.0,27.73,16.83
2017,4,20,18,45,101.0,18.0,2.25,23.5,29.0,14.04,0.0
2017,4,20,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,21,6,15,91.0,19.0,4.15,20.5,28.5,42.41,0.0
2017,4,21,6,30,182.0,38.0,4.3,21.0,57.0,96.85,64.33
2017,4,21,6,45,284.5,53.0,4.45,21.5,104.5,154.93,113.51
2017,4,21,7,0,387.0,68.0,4.6,22.0,152.0,225.01,172.61
2017,4,21,7,15,193.5,48.5,4.65,22.5,90.5,141.53,110.11
2017,4,21,7,30,0.0,29.0,4.7,23.0,29.0,27.99,17.54
2017,4,21,7,45,7.5,90.5,4.8,23.5,94.0,92.33,70.3
2017,4,21,8,0,15.0,152.0,4.9,24.0,159.0,160.23,124.7
2017,4,21,8,15,105.0,191.0,4.95,24.0,246.0,270.05,213.02
2017,4,21,8,30,195.0,230.0,5.0,24.0,333.0,377.63,297.72
2017,4,21,8,45,145.0,254.5,5.05,24.5,335.5,375.52,293.37
2017,4,21,9,0,95.0,279.0,5.1,25.0,338.0,361.17,279.74
2017,4,21,9,15,47.5,211.5,5.15,25.5,241.0,252.92,194.81
2017,4,21,9,30,0.0,144.0,5.2,26.0,144.0,140.48,105.41
2017,4,21,9,45,400.5,142.5,5.3,26.5,453.0,514.69,403.22
2017,4,21,10,0,801.0,141.0,5.4,27.0,762.0,881.35,667.24
2017,4,21,10,15,447.5,272.5,5.45,27.0,622.5,713.9,541.35
2017,4,21,10,30,94.0,404.0,5.5,27.0,483.0,502.55,377.06
2017,4,21,10,45,56.5,358.5,5.6,27.5,406.5,418.73,314.33
2017,4,21,11,0,19.0,313.0,5.7,28.0,330.0,327.29,244.8
2017,4,21,11,15,159.0,382.0,5.7,28.0,528.5,551.44,413.83
2017,4,21,11,30,299.0,451.0,5.7,28.0,727.0,769.04,569.92
2017,4,21,11,45,355.0,432.5,5.75,28.5,764.5,803.9,593.78
2017,4,21,12,0,411.0,414.0,5.8,29.0,802.0,842.51,620.64
2017,4,21,12,15,313.5,451.5,5.75,29.0,748.5,774.5,570.04
2017,4,21,12,30,216.0,489.0,5.7,29.0,695.0,705.86,518.98
2017,4,21,12,45,192.5,488.0,5.7,29.5,671.0,676.52,497.02
2017,4,21,13,0,169.0,487.0,5.7,30.0,647.0,647.08,474.86
2017,4,21,13,15,511.5,318.0,5.65,30.0,791.5,797.33,591.52
2017,4,21,13,30,854.0,149.0,5.6,30.0,936.0,919.21,679.22
2017,4,21,13,45,852.5,145.5,5.55,30.5,916.0,889.43,657.22
2017,4,21,14,0,851.0,142.0,5.5,31.0,896.0,856.86,634.19
2017,4,21,14,15,843.5,140.0,5.45,30.5,867.0,818.21,609.54
2017,4,21,14,30,836.0,138.0,5.4,30.0,838.0,778.31,583.8
2017,4,21,14,45,825.5,136.0,5.35,30.0,802.0,732.96,552.82
2017,4,21,15,0,815.0,134.0,5.3,30.0,766.0,686.21,519.42
2017,4,21,15,15,801.0,131.0,5.2,30.0,723.5,635.12,481.51
2017,4,21,15,30,787.0,128.0,5.1,30.0,681.0,583.46,442.4
2017,4,21,15,45,769.0,124.0,5.05,30.0,633.5,528.41,400.04
2017,4,21,16,0,751.0,120.0,5.0,30.0,586.0,473.74,356.9
2017,4,21,16,15,726.5,115.5,4.85,29.5,534.0,414.25,309.62
2017,4,21,16,30,702.0,111.0,4.7,29.0,482.0,358.38,263.83
2017,4,21,16,45,669.0,105.0,4.55,29.0,427.5,300.42,215.23
2017,4,21,17,0,636.0,99.0,4.4,29.0,373.0,245.67,168.86
2017,4,21,17,15,590.5,91.5,3.95,28.0,317.5,190.62,123.87
2017,4,21,17,30,545.0,84.0,3.5,27.0,262.0,140.78,85.03
2017,4,21,17,45,479.0,74.5,3.05,26.5,208.0,93.09,52.91
2017,4,21,18,0,413.0,65.0,2.6,26.0,154.0,53.23,34.05
2017,4,21,18,15,315.5,50.5,2.4,25.5,107.0,37.8,26.25
2017,4,21,18,30,218.0,36.0,2.2,25.0,60.0,27.67,16.79
2017,4,21,18,45,109.0,18.0,2.05,24.5,30.0,14.01,0.0
2017,4,21,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,4,22,6,15,54.0,21.0,5.35,15.0,27.0,35.73,1.11
2017,4,22,6,30,108.0,42.0,5.4,15.0,54.0,79.29,54.69
2017,4,22,6,45,189.0,64.0,5.45,15.0,99.5,134.34,101.94
2017,4,22,7,0,270.0,86.0,5.5,15.0,145.0,198.48,157.4
2017,4,22,7,15,135.0,59.5,5.45,15.0,89.0,124.28,99.27
2017,4,22,7,30,0.0,33.0,5.4,15.0,33.0,31.85,21.53
2017,4,22,7,45,0.0,51.0,5.4,15.0,51.0,49.27,36.27
2017,4,22,8,0,0.0,69.0,5.4,15.0,69.0,66.7,50.84
2017,4,22,8,15,0.0,84.0,5.4,15.0,84.0,81.25,62.82
2017,4,22,8,30,0.0,99.0,5.4,15.0,99.0,96.06,74.9
2017,4,22,8,45,0.0,115.0,5.4,15.5,115.0,111.89,87.53
2017,4,22,9,0,0.0,131.0,5.4,16.0,131.0,127.74,100.02
2017,4,22,9,15,3.0,163.5,5.4,16.5,166.0,162.56,127.88
2017,4,22,9,30,6.0,196.0,5.4,17.0,201.0,197.69,155.55
2017,4,22,9,45,12.5,237.0,5.45,17.5,247.5,244.74,192.42
2017,4,22,10,0,19.0,278.0,5.5,18.0,294.0,292.21,229.02
2017,4,22,10,15,46.0,336.0,5.5,18.0,375.0,385.2,301.45
2017,4,22,10,30,73.0,394.0,5.5,18.0,456.0,471.93,367.61
2017,4,22,10,45,53.0,379.5,5.5,18.5,425.0,437.3,339.28
2017,4,22,11,0,33.0,365.0,5.5,19.0,394.0,402.16,310.92
2017,4,22,11,15,26.0,343.0,5.45,19.0,366.5,371.77,287.34
2017,4,22,11,30,19.0,321.0,5.4,19.0,339.0,334.75,258.66
2017,4,22,11,45,91.0,404.0,5.4,19.5,490.0,497.46,383.61
2017,4,22,12,0,163.0,487.0,5.4,20.0,641.0,659.44,502.84
2017,4,22,12,15,123.5,478.0,5.35,20.0,595.5,607.82,463.06
2017,4,22,12,30,84.0,469.0,5.3,20.0,550.0,550.76,419.92
2017,4,22,12,45,64.0,444.0,5.3,20.5,506.0,503.19,383.69
2017,4,22,13,0,44.0,419.0,5.3,21.0,462.0,456.31,347.8
2017,4,22,13,15,28.5,340.5,5.2,21.0,368.0,361.55,276.71
2017,4,22,13,30,13.0,262.0,5.1,21.0,274.0,266.3,204.06
2017,4,22,13,45,16.5,289.5,5.1,21.0,304.5,295.33,226.71
2017,4,22,14,0,20.0,317.0,5.1,21.0,335.0,323.87,248.7
2017,4,22,14,15,17.0,291.5,5.05,21.0,306.5,295.55,227.19
2017,4,22,14,30,14.0,266.0,5.0,21.0,278.0,267.55,205.93
2017,4,22,14,45,12.5,250.0,4.95,21.0,260.5,250.07,192.73
2017,4,22,15,0,11.0,234.0,4.9,21.0,243.0,232.75,179.59
2017,4,22,15,15,9.0,219.5,4.9,21.0,226.5,216.72,167.42
2017,4,22,15,30,7.0,205.0,4.9,21.0,210.0,200.9,155.37
2017,4,22,15,45,23.0,228.5,4.9,21.0,243.0,230.54,179.28
2017,4,22,16,0,39.0,252.0,4.9,21.0,276.0,255.26,199.06
2017,4,22,16,15,39.5,231.5,4.85,20.5,254.5,233.0,182.21
2017,4,22,16,30,40.0,211.0,4.8,20.0,233.0,210.72,165.17
2017,4,22,16,45,20.0,157.0,4.8,20.0,168.0,154.98,121.06
2017,4,22,17,0,0.0,103.0,4.8,20.0,103.0,98.7,76.08
2017,4,22,17,15,0.0,88.0,4.6,19.5,88.0,84.4,64.72
2017,4,22,17,30,0.0,73.0,4.4,19.0,73.0,70.17,53.17
2017,4,22,17,45,188.5,73.0,4.25,18.5,114.0,75.43,50.68
2017,4,22,18,0,377.0,73.0,4.1,18.0,155.0,59.65,40.62
2017,4,22,18,15,283.5,56.5,3.85,17.5,107.5,42.56,31.35
2017,4,22,18,30,190.0,40.0,3.6,17.0,60.0,30.91,20.26
2017,4,22,18,45,95.0,20.0,3.4,16.5,30.0,15.63,0.0
2017,4,22,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,23,6,15,152.0,19.0,3.65,9.5,36.0,55.36,11.3
2017,4,23,6,30,304.0,38.0,3.8,10.0,72.0,128.55,90.16
2017,4,23,6,45,409.5,49.5,4.0,11.0,124.0,192.28,146.83
2017,4,23,7,0,515.0,61.0,4.2,12.0,176.0,267.88,213.35
2017,4,23,7,15,581.5,69.5,4.35,12.5,233.5,334.98,273.12
2017,4,23,7,30,648.0,78.0,4.5,13.0,291.0,408.54,336.72
2017,4,23,7,45,693.0,83.5,4.65,14.0,350.5,473.27,390.77
2017,4,23,8,0,738.0,89.0,4.8,15.0,410.0,541.26,445.52
2017,4,23,8,15,769.5,94.0,4.85,15.5,468.0,601.22,492.82
2017,4,23,8,30,801.0,99.0,4.9,16.0,526.0,664.04,540.87
2017,4,23,8,45,825.0,102.0,5.0,17.0,581.0,719.91,580.04
2017,4,23,9,0,849.0,105.0,5.1,18.0,636.0,775.41,617.55
2017,4,23,9,15,865.5,108.0,5.0,18.5,685.5,824.17,649.56
2017,4,23,9,30,882.0,111.0,4.9,19.0,735.0,866.72,676.45
2017,4,23,9,45,896.0,112.5,4.85,19.5,779.5,908.03,702.34
2017,4,23,10,0,910.0,114.0,4.8,20.0,824.0,947.07,726.26
2017,4,23,10,15,919.0,116.0,4.7,20.0,861.5,979.48,746.35
2017,4,23,10,30,928.0,118.0,4.6,20.0,899.0,1008.91,764.25
2017,4,23,10,45,936.0,118.5,4.55,20.5,929.0,1032.62,777.08
2017,4,23,11,0,944.0,119.0,4.5,21.0,959.0,1052.97,787.64
