Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,11,15,948.5,120.0,4.4,21.5,981.0,1066.88,793.7
2017,4,23,11,30,953.0,121.0,4.3,22.0,1003.0,1077.11,797.55
2017,4,23,11,45,954.5,122.0,4.25,22.5,1015.5,1080.61,797.41
2017,4,23,12,0,956.0,123.0,4.2,23.0,1028.0,1080.33,794.96
2017,4,23,12,15,957.0,123.0,4.15,23.0,1032.5,1074.76,790.76
2017,4,23,12,30,958.0,123.0,4.1,23.0,1037.0,1065.47,784.29
2017,4,23,12,45,958.0,122.0,4.1,23.5,1032.5,1050.53,773.08
2017,4,23,13,0,958.0,121.0,4.1,24.0,1028.0,1032.0,759.68
2017,4,23,13,15,955.5,120.5,4.05,24.0,1014.5,1008.12,744.02
2017,4,23,13,30,953.0,120.0,4.0,24.0,1001.0,980.9,726.23
2017,4,23,13,45,949.5,118.5,3.95,24.0,979.5,948.62,705.07
2017,4,23,14,0,946.0,117.0,3.9,24.0,958.0,913.32,681.86
2017,4,23,14,15,939.0,115.5,3.85,24.0,928.0,872.35,654.7
2017,4,23,14,30,932.0,114.0,3.8,24.0,898.0,828.94,625.73
2017,4,23,14,45,920.5,113.5,3.75,24.0,859.5,781.0,593.36
2017,4,23,15,0,909.0,113.0,3.7,24.0,821.0,731.44,559.47
2017,4,23,15,15,896.5,110.5,3.6,24.0,777.0,678.0,519.91
2017,4,23,15,30,884.0,108.0,3.5,24.0,733.0,623.56,478.69
2017,4,23,15,45,868.5,105.0,3.45,24.0,683.5,564.54,433.2
2017,4,23,16,0,853.0,102.0,3.4,24.0,634.0,506.86,387.35
2017,4,23,16,15,831.0,98.0,3.3,23.5,579.5,445.66,338.09
2017,4,23,16,30,809.0,94.0,3.2,23.0,525.0,385.68,288.23
2017,4,23,16,45,779.5,89.5,3.1,23.0,467.5,324.38,235.72
2017,4,23,17,0,750.0,85.0,3.0,23.0,410.0,265.75,184.75
2017,4,23,17,15,707.5,79.0,2.6,22.0,351.0,203.32,132.24
2017,4,23,17,30,665.0,73.0,2.2,21.0,292.0,148.21,87.84
2017,4,23,17,45,600.5,65.5,1.8,20.0,234.5,95.1,51.23
2017,4,23,18,0,536.0,58.0,1.4,19.0,177.0,49.81,30.25
2017,4,23,18,15,431.5,47.0,1.3,18.0,125.0,34.76,24.6
2017,4,23,18,30,327.0,36.0,1.2,17.0,73.0,28.07,18.0
2017,4,23,18,45,163.5,18.0,1.2,16.5,36.5,13.79,0.0
2017,4,23,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,24,6,15,148.0,19.5,1.65,11.0,36.5,55.77,16.55
2017,4,24,6,30,296.0,39.0,1.9,12.0,73.0,128.15,89.8
2017,4,24,6,45,391.0,52.0,2.2,13.0,124.0,189.87,144.06
2017,4,24,7,0,486.0,65.0,2.5,14.0,175.0,262.3,206.99
2017,4,24,7,15,550.5,74.0,2.6,15.0,232.0,327.63,263.51
2017,4,24,7,30,615.0,83.0,2.7,16.0,289.0,399.2,323.27
2017,4,24,7,45,652.0,92.0,2.8,17.0,346.0,461.82,373.91
2017,4,24,8,0,689.0,101.0,2.9,18.0,403.0,526.95,424.56
2017,4,24,8,15,721.0,106.5,3.0,18.5,459.5,587.17,470.59
2017,4,24,8,30,753.0,112.0,3.1,19.0,516.0,648.62,516.17
2017,4,24,8,45,771.0,118.5,3.25,20.0,568.0,701.84,553.13
2017,4,24,9,0,789.0,125.0,3.4,21.0,620.0,752.0,585.87
2017,4,24,9,15,806.5,129.0,3.4,21.5,669.0,800.34,617.15
2017,4,24,9,30,824.0,133.0,3.4,22.0,718.0,847.32,646.93
2017,4,24,9,45,710.0,194.5,3.4,22.5,720.0,842.31,640.3
2017,4,24,10,0,596.0,256.0,3.4,23.0,722.0,820.97,620.74
2017,4,24,10,15,730.0,201.0,3.45,23.5,798.5,904.29,678.23
2017,4,24,10,30,864.0,146.0,3.5,24.0,875.0,984.19,729.13
2017,4,24,10,45,868.0,149.5,3.55,24.5,903.0,1005.96,740.78
2017,4,24,11,0,872.0,153.0,3.6,25.0,931.0,1024.43,750.75
2017,4,24,11,15,876.0,154.5,3.65,25.0,952.0,1031.11,754.6
2017,4,24,11,30,880.0,156.0,3.7,25.0,973.0,1040.63,760.52
2017,4,24,11,45,890.5,151.5,3.75,25.5,987.5,1047.15,763.08
2017,4,24,12,0,901.0,147.0,3.8,26.0,1002.0,1050.2,763.53
2017,4,24,12,15,901.0,147.0,3.85,26.0,1005.0,1043.77,759.49
2017,4,24,12,30,901.0,147.0,3.9,26.0,1008.0,1033.86,753.36
2017,4,24,12,45,896.0,149.0,4.0,26.5,1002.0,1017.65,742.09
2017,4,24,13,0,891.0,151.0,4.1,27.0,996.0,998.21,728.82
2017,4,24,13,15,887.0,150.5,4.2,27.0,982.0,974.19,714.0
2017,4,24,13,30,883.0,150.0,4.3,27.0,968.0,947.15,697.16
2017,4,24,13,45,875.0,150.0,4.4,27.0,945.0,914.23,676.28
2017,4,24,14,0,867.0,150.0,4.5,27.0,922.0,878.8,653.59
2017,4,24,14,15,766.0,202.5,4.55,27.0,868.5,818.87,613.64
2017,4,24,14,30,665.0,255.0,4.6,27.0,815.0,759.97,570.88
2017,4,24,14,45,650.5,246.5,4.65,27.0,775.0,711.59,537.18
2017,4,24,15,0,636.0,238.0,4.7,27.0,735.0,662.75,502.42
2017,4,24,15,15,719.0,185.5,4.7,27.0,718.0,634.35,483.31
2017,4,24,15,30,802.0,133.0,4.7,27.0,701.0,598.11,457.23
2017,4,24,15,45,784.0,129.0,4.75,27.0,652.5,542.35,414.33
2017,4,24,16,0,766.0,125.0,4.8,27.0,604.0,486.95,370.57
2017,4,24,16,15,741.0,120.5,4.7,26.5,551.0,426.37,322.16
2017,4,24,16,30,716.0,116.0,4.6,26.0,498.0,369.55,275.29
2017,4,24,16,45,685.0,109.0,4.55,25.5,442.5,310.55,225.87
2017,4,24,17,0,654.0,102.0,4.5,25.0,387.0,254.51,178.18
2017,4,24,17,15,609.0,95.0,4.2,24.0,330.5,198.94,131.96
2017,4,24,17,30,564.0,88.0,3.9,23.0,274.0,148.54,91.9
2017,4,24,17,45,503.0,77.0,3.65,22.5,219.5,98.65,57.12
2017,4,24,18,0,442.0,66.0,3.4,22.0,165.0,56.24,35.75
2017,4,24,18,15,344.0,52.5,3.2,21.0,116.0,39.21,28.07
2017,4,24,18,30,246.0,39.0,3.0,20.0,67.0,29.96,19.35
2017,4,24,18,45,123.0,19.5,2.85,19.5,33.5,15.13,0.37
2017,4,24,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,25,6,15,89.5,22.5,4.15,16.5,33.5,45.35,15.85
2017,4,25,6,30,179.0,45.0,4.4,17.0,67.0,104.95,73.63
2017,4,25,6,45,272.0,62.0,4.7,18.0,114.5,163.01,122.9
2017,4,25,7,0,365.0,79.0,5.0,19.0,162.0,231.81,181.35
2017,4,25,7,15,430.0,91.0,5.25,19.5,215.5,293.21,234.2
2017,4,25,7,30,495.0,103.0,5.5,20.0,269.0,361.25,291.47
2017,4,25,7,45,247.5,105.5,5.8,21.0,188.5,249.91,201.86
2017,4,25,8,0,0.0,108.0,6.1,22.0,108.0,105.57,81.03
2017,4,25,8,15,0.0,123.5,6.1,22.5,123.5,120.91,93.04
2017,4,25,8,30,0.0,139.0,6.1,23.0,139.0,136.24,104.79
2017,4,25,8,45,9.5,183.5,6.15,24.0,190.0,188.09,145.37
2017,4,25,9,0,19.0,228.0,6.2,25.0,241.0,240.91,185.79
2017,4,25,9,15,87.0,284.0,6.2,25.5,346.0,361.9,279.87
2017,4,25,9,30,155.0,340.0,6.2,26.0,451.0,489.17,375.75
2017,4,25,9,45,132.5,359.5,6.2,26.5,458.0,493.96,376.59
2017,4,25,10,0,110.0,379.0,6.2,27.0,465.0,488.61,370.35
2017,4,25,10,15,179.0,397.0,6.1,27.5,545.0,581.36,438.59
2017,4,25,10,30,248.0,415.0,6.0,28.0,625.0,676.4,506.47
2017,4,25,10,45,298.5,416.5,5.95,28.5,678.0,729.47,543.3
2017,4,25,11,0,349.0,418.0,5.9,29.0,731.0,782.86,579.89
2017,4,25,11,15,597.5,288.5,5.8,29.5,838.0,904.4,669.87
2017,4,25,11,30,846.0,159.0,5.7,30.0,945.0,1016.57,744.45
2017,4,25,11,45,842.0,164.5,5.6,30.5,955.5,1018.56,742.46
2017,4,25,12,0,838.0,170.0,5.5,31.0,966.0,1017.08,738.92
2017,4,25,12,15,669.0,291.5,5.45,31.0,929.5,969.69,706.14
2017,4,25,12,30,500.0,413.0,5.4,31.0,893.0,916.11,663.78
2017,4,25,12,45,526.5,397.5,5.35,31.5,900.5,916.27,663.42
2017,4,25,13,0,553.0,382.0,5.3,32.0,908.0,913.64,660.93
2017,4,25,13,15,495.0,390.5,5.3,32.0,856.0,853.04,619.2
2017,4,25,13,30,437.0,399.0,5.3,32.0,804.0,793.13,577.76
2017,4,25,13,45,486.0,375.5,5.3,32.0,817.0,797.53,582.66
2017,4,25,14,0,535.0,352.0,5.3,32.0,830.0,797.57,584.19
2017,4,25,14,15,671.0,255.5,5.3,32.0,835.0,793.26,585.8
2017,4,25,14,30,807.0,159.0,5.3,32.0,840.0,777.39,577.88
2017,4,25,14,45,794.0,157.0,5.3,32.0,803.5,731.37,546.57
2017,4,25,15,0,781.0,155.0,5.3,32.0,767.0,684.28,512.9
2017,4,25,15,15,766.5,151.5,5.2,32.0,724.5,633.98,475.98
2017,4,25,15,30,752.0,148.0,5.1,32.0,682.0,581.68,436.93
2017,4,25,15,45,731.5,144.0,5.1,32.0,634.0,526.76,395.31
2017,4,25,16,0,711.0,140.0,5.1,32.0,586.0,472.58,353.19
2017,4,25,16,15,685.5,134.5,4.95,31.5,534.5,415.89,308.64
2017,4,25,16,30,660.0,129.0,4.8,31.0,483.0,361.06,264.4
2017,4,25,16,45,629.0,121.5,4.7,30.5,429.0,304.8,218.34
2017,4,25,17,0,598.0,114.0,4.6,30.0,375.0,251.59,174.15
2017,4,25,17,15,552.5,105.0,4.3,29.5,320.0,197.45,130.1
2017,4,25,17,30,507.0,96.0,4.0,29.0,265.0,148.43,91.96
2017,4,25,17,45,446.5,84.0,3.75,28.5,212.0,100.82,59.36
2017,4,25,18,0,386.0,72.0,3.5,28.0,159.0,60.41,38.46
2017,4,25,18,15,294.5,56.5,3.55,27.0,112.0,42.32,29.93
2017,4,25,18,30,203.0,41.0,3.6,26.0,65.0,31.54,20.13
2017,4,25,18,45,101.5,20.5,3.65,25.5,32.5,15.91,1.51
2017,4,25,19,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.55,23.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.65,22.5,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,6,15,36.5,25.0,2.7,21.5,29.5,35.67,13.75
2017,4,26,6,30,73.0,50.0,3.0,22.0,59.0,76.49,53.07
2017,4,26,6,45,154.0,73.5,3.3,22.5,105.5,135.04,100.8
2017,4,26,7,0,235.0,97.0,3.6,23.0,152.0,199.37,153.88
2017,4,26,7,15,297.5,114.5,3.9,23.5,203.0,257.68,202.26
2017,4,26,7,30,360.0,132.0,4.2,24.0,254.0,322.63,255.17
2017,4,26,7,45,438.0,136.0,4.55,24.5,311.5,393.37,311.9
2017,4,26,8,0,516.0,140.0,4.9,25.0,369.0,466.05,369.27
2017,4,26,8,15,553.5,148.0,5.2,25.5,423.0,523.76,413.66
2017,4,26,8,30,591.0,156.0,5.5,26.0,477.0,586.73,461.02
2017,4,26,8,45,649.0,150.0,5.85,27.0,534.5,648.93,506.73
2017,4,26,9,0,707.0,144.0,6.2,28.0,592.0,713.75,553.19
2017,4,26,9,15,728.5,148.5,6.35,28.0,641.0,762.68,587.37
2017,4,26,9,30,750.0,153.0,6.5,28.0,690.0,810.78,620.76
2017,4,26,9,45,788.5,145.0,6.65,28.5,739.5,856.28,650.77
2017,4,26,10,0,827.0,137.0,6.8,29.0,789.0,904.27,682.24
2017,4,26,10,15,840.0,139.5,6.85,29.5,827.0,938.76,703.6
2017,4,26,10,30,853.0,142.0,6.9,30.0,865.0,970.69,723.11
2017,4,26,10,45,874.5,136.5,7.0,30.5,899.5,993.84,736.79
2017,4,26,11,0,896.0,131.0,7.1,31.0,934.0,1020.14,752.66
2017,4,26,11,15,902.5,132.0,7.15,31.0,957.0,1035.32,762.33
2017,4,26,11,30,909.0,133.0,7.2,31.0,980.0,1047.05,769.83
2017,4,26,11,45,917.0,131.5,7.25,31.0,995.5,1054.19,774.38
2017,4,26,12,0,925.0,130.0,7.3,31.0,1011.0,1057.74,776.67
2017,4,26,12,15,927.5,130.0,7.3,31.0,1016.5,1053.7,773.74
2017,4,26,12,30,930.0,130.0,7.3,31.0,1022.0,1046.04,768.54
2017,4,26,12,45,930.5,130.0,7.35,31.0,1019.0,1032.85,759.99
2017,4,26,13,0,931.0,130.0,7.4,31.0,1016.0,1016.17,749.19
2017,4,26,13,15,930.0,129.0,7.3,31.0,1004.0,993.69,733.84
2017,4,26,13,30,929.0,128.0,7.2,31.0,992.0,967.92,716.34
2017,4,26,13,45,923.0,129.0,7.15,31.0,970.5,936.53,695.25
2017,4,26,14,0,917.0,130.0,7.1,31.0,949.0,902.35,672.26
2017,4,26,14,15,909.5,128.5,7.05,30.5,919.0,861.96,646.22
2017,4,26,14,30,902.0,127.0,7.0,30.0,889.0,819.29,618.34
2017,4,26,14,45,895.0,123.5,7.0,30.0,852.5,773.0,586.56
2017,4,26,15,0,888.0,120.0,7.0,30.0,816.0,724.83,552.85
2017,4,26,15,15,874.0,117.5,6.9,29.5,771.0,671.46,513.82
2017,4,26,15,30,860.0,115.0,6.8,29.0,726.0,615.93,472.25
2017,4,26,15,45,838.5,113.0,6.75,28.5,675.5,557.35,427.29
2017,4,26,16,0,817.0,111.0,6.7,28.0,625.0,499.37,381.51
2017,4,26,16,15,793.0,107.0,6.55,27.5,570.5,439.35,332.78
2017,4,26,16,30,769.0,103.0,6.4,27.0,516.0,380.84,283.95
2017,4,26,16,45,732.0,99.5,6.3,26.5,458.0,317.83,230.88
2017,4,26,17,0,695.0,96.0,6.2,26.0,400.0,260.73,181.96
2017,4,26,17,15,650.0,89.5,5.9,25.0,342.5,203.22,133.78
2017,4,26,17,30,605.0,83.0,5.6,24.0,285.0,150.78,91.79
2017,4,26,17,45,539.0,74.0,5.3,23.5,229.0,99.79,56.29
2017,4,26,18,0,473.0,65.0,5.0,23.0,173.0,56.85,34.93
2017,4,26,18,15,371.0,52.5,4.5,22.0,122.5,39.47,28.2
2017,4,26,18,30,269.0,40.0,4.0,21.0,72.0,30.66,19.96
2017,4,26,18,45,134.5,20.0,3.55,20.5,36.0,15.47,2.3
2017,4,26,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,27,6,15,146.0,21.0,2.2,11.5,39.5,58.95,27.81
2017,4,27,6,30,292.0,42.0,2.4,12.0,79.0,131.52,93.96
2017,4,27,6,45,385.5,54.5,2.6,13.0,129.5,192.98,147.69
2017,4,27,7,0,479.0,67.0,2.8,14.0,180.0,264.48,209.73
2017,4,27,7,15,542.5,75.5,2.85,14.5,236.0,328.67,265.63
2017,4,27,7,30,606.0,84.0,2.9,15.0,292.0,398.96,324.9
2017,4,27,7,45,643.5,92.5,2.95,16.0,348.0,460.84,374.98
2017,4,27,8,0,681.0,101.0,3.0,17.0,404.0,525.27,425.13
2017,4,27,8,15,712.0,106.0,3.0,17.5,460.0,583.85,469.77
2017,4,27,8,30,743.0,111.0,3.0,18.0,516.0,643.56,513.86
2017,4,27,8,45,759.5,118.0,3.05,19.0,567.0,695.67,549.59
2017,4,27,9,0,776.0,125.0,3.1,20.0,618.0,744.7,581.19
2017,4,27,9,15,793.5,128.5,3.15,20.5,666.0,791.86,611.96
2017,4,27,9,30,811.0,132.0,3.2,21.0,714.0,837.69,641.33
2017,4,27,9,45,819.5,137.5,3.25,21.5,755.0,876.16,665.2
2017,4,27,10,0,828.0,143.0,3.3,22.0,796.0,912.22,687.24
2017,4,27,10,15,838.0,145.0,3.5,22.5,832.0,943.35,706.76
2017,4,27,10,30,848.0,147.0,3.7,23.0,868.0,971.79,724.43
2017,4,27,10,45,854.5,149.0,3.9,24.0,896.5,993.95,736.46
2017,4,27,11,0,861.0,151.0,4.1,25.0,925.0,1012.95,746.4
2017,4,27,11,15,866.0,152.5,4.25,25.5,946.0,1020.48,749.96
2017,4,27,11,30,871.0,154.0,4.4,26.0,967.0,1030.82,755.54
2017,4,27,11,45,880.0,151.0,4.55,26.5,981.0,1037.23,758.61
2017,4,27,12,0,889.0,148.0,4.7,27.0,995.0,1040.22,759.88
2017,4,27,12,15,890.0,148.0,4.85,27.5,999.5,1034.75,755.85
2017,4,27,12,30,891.0,148.0,5.0,28.0,1004.0,1025.85,749.67
2017,4,27,12,45,891.0,147.0,5.15,28.5,999.5,1011.61,740.04
2017,4,27,13,0,891.0,146.0,5.3,29.0,995.0,994.07,728.27
2017,4,27,13,15,689.5,270.0,5.4,29.0,922.0,915.41,676.03
2017,4,27,13,30,488.0,394.0,5.5,29.0,849.0,834.21,614.82
2017,4,27,13,45,681.0,268.5,5.6,29.5,887.0,864.54,641.99
2017,4,27,14,0,874.0,143.0,5.7,30.0,925.0,878.78,652.69
2017,4,27,14,15,866.0,141.0,5.75,30.0,895.5,838.98,626.18
2017,4,27,14,30,858.0,139.0,5.8,30.0,866.0,797.07,598.24
2017,4,27,14,45,838.0,141.5,5.85,30.0,826.5,749.07,565.74
2017,4,27,15,0,818.0,144.0,5.9,30.0,787.0,699.67,530.52
2017,4,27,15,15,727.5,174.0,5.85,29.5,722.5,629.67,478.68
2017,4,27,15,30,637.0,204.0,5.8,29.0,658.0,567.02,431.41
2017,4,27,15,45,662.5,176.0,5.75,29.0,620.0,520.15,395.83
2017,4,27,16,0,688.0,148.0,5.7,29.0,582.0,469.6,356.2
2017,4,27,16,15,660.5,144.0,5.45,28.5,531.5,414.71,312.27
2017,4,27,16,30,633.0,140.0,5.2,28.0,481.0,361.95,269.04
2017,4,27,16,45,638.0,123.0,4.95,28.0,435.0,309.95,224.59
2017,4,27,17,0,643.0,106.0,4.7,28.0,389.0,256.91,178.53
2017,4,27,17,15,597.5,98.0,4.25,27.0,332.5,201.01,132.61
2017,4,27,17,30,552.0,90.0,3.8,26.0,276.0,150.33,92.71
2017,4,27,17,45,487.5,80.0,3.35,25.5,221.5,101.75,59.11
2017,4,27,18,0,423.0,70.0,2.9,25.0,167.0,60.55,37.95
2017,4,27,18,15,328.5,56.0,2.8,24.0,118.5,41.78,29.94
2017,4,27,18,30,234.0,42.0,2.7,23.0,70.0,32.23,21.14
2017,4,27,18,45,117.0,21.0,2.65,22.5,35.0,16.25,3.38
2017,4,27,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,1.5,2.15,19.5,1.5,0.0,0.0
2017,4,28,6,0,0.0,3.0,2.3,20.0,3.0,2.95,0.0
2017,4,28,6,15,2.5,23.0,2.6,20.5,23.0,23.12,9.41
2017,4,28,6,30,5.0,43.0,2.9,21.0,43.0,44.55,30.06
2017,4,28,6,45,26.0,68.0,3.2,21.5,73.5,79.88,59.34
2017,4,28,7,0,47.0,93.0,3.5,22.0,104.0,115.42,88.88
2017,4,28,7,15,74.0,115.5,3.75,22.5,138.5,152.79,119.66
2017,4,28,7,30,101.0,138.0,4.0,23.0,173.0,197.91,156.27
2017,4,28,7,45,55.0,145.5,4.25,24.0,165.0,179.58,140.68
2017,4,28,8,0,9.0,153.0,4.5,25.0,157.0,157.2,121.34
2017,4,28,8,15,27.0,187.0,4.6,25.5,201.5,209.23,162.1
2017,4,28,8,30,45.0,221.0,4.7,26.0,246.0,258.35,199.78
2017,4,28,8,45,113.0,257.5,4.85,26.5,328.0,355.31,274.65
2017,4,28,9,0,181.0,294.0,5.0,27.0,410.0,450.89,346.66
2017,4,28,9,15,408.0,250.0,5.0,27.5,536.5,608.86,467.12
2017,4,28,9,30,635.0,206.0,5.0,28.0,663.0,771.09,585.92
2017,4,28,9,45,666.0,203.0,5.0,29.0,707.0,814.88,612.96
2017,4,28,10,0,697.0,200.0,5.0,30.0,751.0,857.99,638.65
2017,4,28,10,15,709.0,203.5,4.95,30.0,786.0,889.26,658.25
2017,4,28,10,30,721.0,207.0,4.9,30.0,821.0,918.32,676.32
2017,4,28,10,45,739.5,203.0,4.9,30.5,851.5,943.38,690.57
2017,4,28,11,0,758.0,199.0,4.9,31.0,882.0,966.04,703.2
2017,4,28,11,15,764.0,201.0,4.9,31.0,902.0,975.78,708.8
2017,4,28,11,30,770.0,203.0,4.9,31.0,922.0,986.75,715.4
2017,4,28,11,45,768.5,207.0,4.9,31.5,933.0,989.12,714.97
2017,4,28,12,0,767.0,211.0,4.9,32.0,944.0,988.33,712.65
2017,4,28,12,15,768.0,211.0,4.85,32.0,947.5,982.94,708.58
2017,4,28,12,30,769.0,211.0,4.8,32.0,951.0,974.49,702.67
2017,4,28,12,45,766.0,212.0,4.8,32.5,946.0,960.16,691.96
2017,4,28,13,0,763.0,213.0,4.8,33.0,941.0,946.03,681.56
2017,4,28,13,15,759.0,211.5,4.7,33.0,928.0,922.39,665.71
2017,4,28,13,30,755.0,210.0,4.6,33.0,915.0,896.21,648.61
2017,4,28,13,45,545.0,317.0,4.6,33.5,820.0,792.66,574.39
2017,4,28,14,0,335.0,424.0,4.6,34.0,725.0,696.72,502.69
2017,4,28,14,15,526.5,314.5,4.5,34.0,769.0,733.15,533.64
2017,4,28,14,30,718.0,205.0,4.4,34.0,813.0,753.58,552.29
2017,4,28,14,45,695.5,206.5,4.35,34.0,775.0,707.01,519.56
2017,4,28,15,0,673.0,208.0,4.3,34.0,737.0,660.42,486.67
2017,4,28,15,15,656.0,202.5,4.2,33.5,695.5,611.08,452.29
2017,4,28,15,30,639.0,197.0,4.1,33.0,654.0,561.87,417.2
2017,4,28,15,45,612.5,192.5,4.1,33.0,606.5,508.88,377.85
2017,4,28,16,0,586.0,188.0,4.1,33.0,559.0,457.55,338.85
2017,4,28,16,15,558.5,179.5,3.95,32.5,508.5,403.55,297.58
2017,4,28,16,30,531.0,171.0,3.8,32.0,458.0,352.08,257.28
2017,4,28,16,45,489.5,162.0,3.7,32.0,405.0,298.2,214.32
2017,4,28,17,0,448.0,153.0,3.6,32.0,352.0,248.65,174.56
2017,4,28,17,15,403.0,139.5,3.3,31.0,299.5,199.02,135.9
2017,4,28,17,30,358.0,126.0,3.0,30.0,247.0,154.56,102.39
2017,4,28,17,45,297.5,108.0,2.75,29.5,196.0,113.57,74.32
2017,4,28,18,0,237.0,90.0,2.5,29.0,145.0,76.63,52.46
2017,4,28,18,15,170.5,67.0,2.75,28.5,101.0,53.37,38.99
2017,4,28,18,30,104.0,44.0,3.0,28.0,57.0,35.93,23.69
2017,4,28,18,45,52.0,22.0,3.3,27.5,28.5,18.53,5.14
2017,4,28,19,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.35,24.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.5,24.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.5,23.5,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.95,23.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,6.0,23.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,6.1,23.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,6.2,23.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,6.2,23.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,6.2,23.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,6.25,23.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,6.3,23.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,6.3,22.5,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,6.35,22.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,6.4,22.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,6.1,22.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,6.0,22.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.85,22.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,5.45,22.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,0.5,5.35,22.5,0.5,0.0,0.0
2017,4,29,6,0,0.0,1.0,5.3,23.0,1.0,0.98,0.0
2017,4,29,6,15,0.0,12.5,5.4,23.0,12.5,12.05,2.49
2017,4,29,6,30,0.0,24.0,5.5,23.0,24.0,23.16,12.91
2017,4,29,6,45,0.0,43.5,5.6,23.5,43.5,42.12,28.77
2017,4,29,7,0,0.0,63.0,5.7,24.0,63.0,61.64,45.0
2017,4,29,7,15,0.0,84.0,5.9,24.5,84.0,82.67,62.21
2017,4,29,7,30,0.0,105.0,6.1,25.0,105.0,103.65,79.04
2017,4,29,7,45,23.5,142.0,6.3,25.5,152.5,154.21,119.6
2017,4,29,8,0,47.0,179.0,6.5,26.0,200.0,212.63,165.78
2017,4,29,8,15,39.0,195.5,6.6,26.5,214.5,226.11,175.36
2017,4,29,8,30,31.0,212.0,6.7,27.0,229.0,238.82,184.16
2017,4,29,8,45,30.5,234.5,6.8,27.5,252.5,262.74,201.66
2017,4,29,9,0,30.0,257.0,6.9,28.0,276.0,286.49,218.8
2017,4,29,9,15,48.0,290.0,6.8,28.5,323.0,336.38,256.05
2017,4,29,9,30,66.0,323.0,6.7,29.0,370.0,387.34,293.44
2017,4,29,9,45,134.0,355.5,6.65,29.5,459.0,490.6,370.42
2017,4,29,10,0,202.0,388.0,6.6,30.0,548.0,589.39,442.2
2017,4,29,10,15,173.5,407.5,6.45,30.0,549.5,587.08,438.16
2017,4,29,10,30,145.0,427.0,6.3,30.0,551.0,582.68,432.95
2017,4,29,10,45,376.5,362.5,6.2,30.5,698.5,748.18,556.24
2017,4,29,11,0,608.0,298.0,6.1,31.0,846.0,920.67,678.66
2017,4,29,11,15,347.0,379.5,5.95,31.0,694.0,742.17,546.74
2017,4,29,11,30,86.0,461.0,5.8,31.0,542.0,551.83,403.85
2017,4,29,11,45,136.5,478.0,5.65,31.5,608.5,625.26,456.19
2017,4,29,12,0,187.0,495.0,5.5,32.0,675.0,690.51,500.98
2017,4,29,12,15,174.5,497.5,5.35,32.0,665.5,677.03,490.4
2017,4,29,12,30,162.0,500.0,5.2,32.0,656.0,662.88,479.74
2017,4,29,12,45,221.0,489.0,5.1,32.5,701.0,703.95,508.59
2017,4,29,13,0,280.0,478.0,5.0,33.0,746.0,745.9,537.24
2017,4,29,13,15,256.5,476.0,4.85,33.0,719.0,712.67,513.43
2017,4,29,13,30,233.0,474.0,4.7,33.0,692.0,677.32,488.55
2017,4,29,13,45,261.0,456.0,4.6,33.0,695.0,676.56,489.04
2017,4,29,14,0,289.0,438.0,4.5,33.0,698.0,671.23,486.33
2017,4,29,14,15,317.0,414.5,4.3,33.0,691.0,658.1,478.06
2017,4,29,14,30,345.0,391.0,4.1,33.0,684.0,642.25,467.83
2017,4,29,14,45,335.0,375.5,3.9,33.0,650.5,603.24,440.59
2017,4,29,15,0,325.0,360.0,3.7,33.0,617.0,564.32,413.26
2017,4,29,15,15,248.0,351.0,3.55,32.5,540.5,488.76,359.59
2017,4,29,15,30,171.0,342.0,3.4,32.0,464.0,421.34,311.12
2017,4,29,15,45,106.5,301.0,3.25,32.0,375.5,339.89,251.74
2017,4,29,16,0,42.0,260.0,3.1,32.0,287.0,263.87,195.76
2017,4,29,16,15,21.5,209.5,3.35,31.5,223.5,208.05,154.99
2017,4,29,16,30,1.0,159.0,3.6,31.0,160.0,151.9,113.14
2017,4,29,16,45,0.5,82.5,3.85,30.5,83.0,79.95,57.76
2017,4,29,17,0,0.0,6.0,4.1,30.0,6.0,5.79,0.0
2017,4,29,17,15,0.0,5.0,4.95,29.0,5.0,4.82,0.0
2017,4,29,17,30,0.0,4.0,5.8,28.0,4.0,3.86,0.0
2017,4,29,17,45,0.0,3.0,6.7,27.0,3.0,2.89,0.0
2017,4,29,18,0,0.0,2.0,7.6,26.0,2.0,1.93,0.0
2017,4,29,18,15,0.0,1.0,7.65,24.5,1.0,0.96,0.0
2017,4,29,18,30,0.0,0.0,7.7,23.0,0.0,0.0,0.0
2017,4,29,18,45,0.0,0.0,7.8,22.0,0.0,0.0,0.0
2017,4,29,19,0,0.0,0.0,7.9,21.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,7.5,20.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.1,19.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,6.75,18.5,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.4,17.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.3,16.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.0,6.0,12.0,5.0,0.0,0.0
2017,4,30,6,0,0.0,10.0,6.1,12.0,10.0,9.83,0.0
2017,4,30,6,15,104.5,32.0,6.2,12.0,46.0,62.16,36.03
2017,4,30,6,30,209.0,54.0,6.3,12.0,82.0,124.04,91.35
2017,4,30,6,45,326.0,66.5,6.4,12.0,134.5,187.56,146.39
2017,4,30,7,0,443.0,79.0,6.5,12.0,187.0,264.44,213.88
2017,4,30,7,15,507.0,89.0,6.7,12.5,243.0,329.81,271.86
2017,4,30,7,30,571.0,99.0,6.9,13.0,299.0,400.37,332.99
2017,4,30,7,45,645.0,98.0,7.1,13.5,361.5,470.33,392.55
2017,4,30,8,0,719.0,97.0,7.3,14.0,424.0,546.21,455.6
2017,4,30,8,15,751.0,102.0,7.4,14.5,481.5,607.18,504.68
2017,4,30,8,30,783.0,107.0,7.5,15.0,539.0,667.46,552.05
2017,4,30,8,45,823.0,104.0,7.65,15.5,597.0,727.54,596.89
2017,4,30,9,0,863.0,101.0,7.8,16.0,655.0,788.49,641.18
2017,4,30,9,15,880.0,104.0,7.8,16.5,705.5,833.56,672.29
2017,4,30,9,30,897.0,107.0,7.8,17.0,756.0,881.09,704.9
2017,4,30,9,45,916.0,106.0,7.85,18.0,802.0,924.22,732.6
2017,4,30,10,0,935.0,105.0,7.9,19.0,848.0,965.34,758.44
2017,4,30,10,15,944.0,106.5,7.8,19.5,885.5,997.49,778.35
2017,4,30,10,30,953.0,108.0,7.7,20.0,923.0,1026.58,795.91
2017,4,30,10,45,960.0,109.0,7.65,20.5,953.5,1049.96,809.56
2017,4,30,11,0,967.0,110.0,7.6,21.0,984.0,1069.88,820.75
2017,4,30,11,15,971.0,111.0,7.5,21.5,1005.0,1083.23,827.1
2017,4,30,11,30,975.0,112.0,7.4,22.0,1026.0,1092.84,830.92
2017,4,30,11,45,970.0,117.0,7.3,22.5,1036.5,1093.73,828.79
2017,4,30,12,0,965.0,122.0,7.2,23.0,1047.0,1090.74,824.16
2017,4,30,12,15,965.5,122.0,7.1,23.0,1051.0,1084.41,819.04
2017,4,30,12,30,966.0,122.0,7.0,23.0,1055.0,1074.38,811.5
2017,4,30,12,45,964.5,122.5,6.95,23.5,1049.5,1059.26,799.29
2017,4,30,13,0,963.0,123.0,6.9,24.0,1044.0,1040.59,784.81
2017,4,30,13,15,960.0,122.0,6.8,24.0,1030.0,1015.61,767.39
2017,4,30,13,30,957.0,121.0,6.7,24.0,1016.0,987.35,747.78
2017,4,30,13,45,950.5,121.0,6.6,24.5,993.0,953.83,723.11
2017,4,30,14,0,944.0,121.0,6.5,25.0,970.0,917.49,696.58
2017,4,30,14,15,937.0,119.5,6.35,25.0,940.0,876.69,668.08
2017,4,30,14,30,930.0,118.0,6.2,25.0,910.0,833.49,637.82
2017,4,30,14,45,918.5,117.5,6.1,25.0,871.5,785.78,604.4
2017,4,30,15,0,907.0,117.0,6.0,25.0,833.0,736.48,569.58
2017,4,30,15,15,894.5,114.5,5.8,25.0,789.0,683.34,529.0
2017,4,30,15,30,882.0,112.0,5.6,25.0,745.0,629.24,486.94
2017,4,30,15,45,865.5,109.0,5.45,25.0,695.0,569.95,440.27
2017,4,30,16,0,849.0,106.0,5.3,25.0,645.0,512.21,393.59
2017,4,30,16,15,827.0,102.0,5.05,24.5,590.5,451.49,344.04
2017,4,30,16,30,805.0,98.0,4.8,24.0,536.0,391.99,294.11
2017,4,30,16,45,774.5,94.0,4.55,24.0,478.5,331.29,241.81
2017,4,30,17,0,744.0,90.0,4.3,24.0,421.0,270.6,189.16
2017,4,30,17,15,702.0,84.0,3.65,23.0,362.5,211.32,139.03
2017,4,30,17,30,660.0,78.0,3.0,22.0,304.0,156.7,94.68
2017,4,30,17,45,594.5,71.0,2.4,21.5,246.0,104.12,57.55
2017,4,30,18,0,529.0,64.0,1.8,21.0,188.0,59.49,35.03
2017,4,30,18,15,431.0,52.5,1.65,20.0,135.5,38.85,28.03
2017,4,30,18,30,333.0,41.0,1.5,19.0,83.0,31.9,21.44
2017,4,30,18,45,184.0,25.0,1.35,18.5,46.0,19.44,7.32
2017,4,30,19,0,35.0,9.0,1.2,18.0,9.0,8.85,0.0
2017,4,30,19,15,17.5,4.5,1.2,18.0,4.5,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,1,5,45,38.0,6.5,4.0,11.5,7.5,0.0,0.0
2017,5,1,6,0,76.0,13.0,4.4,12.0,15.0,24.63,0.0
2017,5,1,6,15,225.5,28.0,4.55,12.5,55.0,87.63,51.8
2017,5,1,6,30,375.0,43.0,4.7,13.0,95.0,157.63,113.96
2017,5,1,6,45,468.5,53.0,4.9,14.0,148.5,221.39,170.36
2017,5,1,7,0,562.0,63.0,5.1,15.0,202.0,295.38,235.22
2017,5,1,7,15,620.0,70.0,5.2,16.0,259.5,360.22,291.86
2017,5,1,7,30,678.0,77.0,5.3,17.0,317.0,430.44,351.09
2017,5,1,7,45,717.5,82.5,5.4,18.5,375.5,493.8,402.15
2017,5,1,8,0,757.0,88.0,5.5,20.0,434.0,558.27,452.1
2017,5,1,8,15,785.0,92.0,5.65,21.0,490.5,617.38,497.07
2017,5,1,8,30,813.0,96.0,5.8,22.0,547.0,677.14,540.98
2017,5,1,8,45,833.5,99.5,5.95,23.0,600.0,731.15,577.66
2017,5,1,9,0,854.0,103.0,6.1,24.0,653.0,784.47,613.13
2017,5,1,9,15,869.0,106.0,6.05,24.5,702.0,827.49,640.95
2017,5,1,9,30,884.0,109.0,6.0,25.0,751.0,872.88,670.07
2017,5,1,9,45,895.5,111.5,6.0,25.5,793.5,912.69,695.06
2017,5,1,10,0,907.0,114.0,6.0,26.0,836.0,950.08,718.13
2017,5,1,10,15,915.0,115.5,5.9,26.5,872.5,980.51,735.59
2017,5,1,10,30,923.0,117.0,5.8,27.0,909.0,1007.94,750.84
2017,5,1,10,45,928.5,118.5,5.75,27.5,937.5,1029.77,762.54
2017,5,1,11,0,934.0,120.0,5.7,28.0,966.0,1048.2,771.98
2017,5,1,11,15,938.0,121.0,5.65,28.5,986.5,1061.13,777.77
2017,5,1,11,30,942.0,122.0,5.6,29.0,1007.0,1070.44,781.28
2017,5,1,11,45,947.5,120.5,5.55,29.5,1020.5,1075.04,781.79
2017,5,1,12,0,953.0,119.0,5.5,30.0,1034.0,1075.96,780.04
2017,5,1,12,15,953.0,119.0,5.4,30.0,1037.5,1069.21,774.65
2017,5,1,12,30,953.0,119.0,5.3,30.0,1041.0,1058.82,767.06
2017,5,1,12,45,951.0,119.5,5.25,30.5,1035.5,1043.4,755.15
2017,5,1,13,0,949.0,120.0,5.2,31.0,1030.0,1024.51,741.17
2017,5,1,13,15,946.0,119.5,5.1,31.0,1016.0,1000.33,725.0
2017,5,1,13,30,943.0,119.0,5.0,31.0,1002.0,972.93,706.82
2017,5,1,13,45,937.5,118.5,4.95,31.5,979.5,940.23,684.12
2017,5,1,14,0,932.0,118.0,4.9,32.0,957.0,904.7,659.62
2017,5,1,14,15,925.0,116.5,4.8,32.0,927.0,864.36,632.94
2017,5,1,14,30,918.0,115.0,4.7,32.0,897.0,821.67,604.6
2017,5,1,14,45,906.5,114.0,4.65,32.0,859.5,774.02,572.98
2017,5,1,15,0,895.0,113.0,4.6,32.0,822.0,724.84,540.09
2017,5,1,15,15,883.0,111.0,4.5,31.5,778.0,673.1,503.73
2017,5,1,15,30,871.0,109.0,4.4,31.0,734.0,620.38,465.58
2017,5,1,15,45,851.5,107.0,4.3,31.0,684.5,560.97,420.65
2017,5,1,16,0,832.0,105.0,4.2,31.0,635.0,503.49,375.93
2017,5,1,16,15,810.0,101.5,4.0,30.5,581.5,444.21,329.23
2017,5,1,16,30,788.0,98.0,3.8,30.0,528.0,386.17,282.11
2017,5,1,16,45,755.5,94.0,3.6,30.0,471.0,325.83,231.83
2017,5,1,17,0,723.0,90.0,3.4,30.0,414.0,265.76,181.31
2017,5,1,17,15,681.5,84.5,3.05,28.5,356.5,208.29,134.31
2017,5,1,17,30,640.0,79.0,2.7,27.0,299.0,155.4,92.55
2017,5,1,17,45,577.0,71.5,2.35,26.0,242.5,103.77,56.72
2017,5,1,18,0,514.0,64.0,2.0,25.0,186.0,59.76,34.51
2017,5,1,18,15,419.5,52.5,2.05,24.0,134.5,38.68,27.4
2017,5,1,18,30,325.0,41.0,2.1,23.0,83.0,31.73,20.93
2017,5,1,18,45,184.5,25.0,2.2,22.5,46.5,19.39,7.54
2017,5,1,19,0,44.0,9.0,2.3,22.0,10.0,8.85,0.0
2017,5,1,19,15,22.0,4.5,2.4,21.5,5.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,5,45,36.0,6.5,2.3,14.5,8.0,0.0,0.0
2017,5,2,6,0,72.0,13.0,2.5,15.0,16.0,24.13,0.0
2017,5,2,6,15,209.5,29.0,2.65,15.5,55.0,85.06,50.94
2017,5,2,6,30,347.0,45.0,2.8,16.0,94.0,152.61,109.48
2017,5,2,6,45,434.0,56.0,2.95,17.0,145.5,213.86,162.66
2017,5,2,7,0,521.0,67.0,3.1,18.0,197.0,284.61,223.37
2017,5,2,7,15,578.5,74.5,3.3,19.0,253.0,347.62,277.06
2017,5,2,7,30,636.0,82.0,3.5,20.0,309.0,415.97,333.32
2017,5,2,7,45,675.0,88.5,3.75,21.0,366.0,478.0,382.88
2017,5,2,8,0,714.0,95.0,4.0,22.0,423.0,542.65,432.75
2017,5,2,8,15,742.5,99.5,4.05,22.5,478.0,600.49,476.35
2017,5,2,8,30,771.0,104.0,4.1,23.0,533.0,657.5,518.1
2017,5,2,8,45,790.5,108.5,4.2,24.0,585.0,710.01,553.1
2017,5,2,9,0,810.0,113.0,4.3,25.0,637.0,761.86,586.53
2017,5,2,9,15,826.0,116.0,4.35,25.5,684.5,808.27,616.44
2017,5,2,9,30,842.0,119.0,4.4,26.0,732.0,853.17,644.89
2017,5,2,9,45,851.0,123.5,4.5,27.0,773.5,891.73,667.52
2017,5,2,10,0,860.0,128.0,4.6,28.0,815.0,922.67,684.74
2017,5,2,10,15,869.0,130.0,4.6,28.5,850.5,953.28,702.45
2017,5,2,10,30,878.0,132.0,4.6,29.0,886.0,981.09,718.28
2017,5,2,10,45,881.0,135.5,4.65,30.0,913.5,1001.65,727.98
2017,5,2,11,0,884.0,139.0,4.7,31.0,941.0,1018.89,735.64
2017,5,2,11,15,888.5,140.5,4.7,31.0,961.5,1032.18,743.43
2017,5,2,11,30,893.0,142.0,4.7,31.0,982.0,1042.04,749.15
2017,5,2,11,45,898.0,141.0,4.75,31.5,994.5,1046.41,750.34
2017,5,2,12,0,903.0,140.0,4.8,32.0,1007.0,1047.29,749.44
2017,5,2,12,15,903.0,140.0,4.8,32.0,1010.5,1040.68,745.01
2017,5,2,12,30,903.0,140.0,4.8,32.0,1014.0,1030.64,738.54
2017,5,2,12,45,899.5,141.5,4.85,32.5,1008.5,1015.29,727.65
2017,5,2,13,0,896.0,143.0,4.9,33.0,1003.0,996.72,714.81
2017,5,2,13,15,892.5,142.0,4.95,33.0,989.0,972.61,699.93
2017,5,2,13,30,889.0,141.0,5.0,33.0,975.0,945.51,683.09
2017,5,2,13,45,881.0,141.5,5.05,33.0,952.5,913.01,662.63
2017,5,2,14,0,873.0,142.0,5.1,33.0,930.0,878.03,640.42
2017,5,2,14,15,865.5,140.5,5.1,33.0,900.5,839.26,615.23
2017,5,2,14,30,858.0,139.0,5.1,33.0,871.0,798.36,588.44
2017,5,2,14,45,843.5,139.0,5.1,33.0,833.0,752.01,557.67
2017,5,2,15,0,829.0,139.0,5.1,33.0,795.0,703.91,524.37
2017,5,2,15,15,815.0,136.0,5.05,32.5,752.0,652.47,488.13
2017,5,2,15,30,801.0,133.0,5.0,32.0,709.0,600.46,450.51
2017,5,2,15,45,783.0,129.0,5.0,32.0,661.0,545.04,408.62
2017,5,2,16,0,765.0,125.0,5.0,32.0,613.0,490.0,365.91
2017,5,2,16,15,741.5,120.5,4.95,31.5,561.0,430.35,319.31
2017,5,2,16,30,718.0,116.0,4.9,31.0,509.0,374.34,274.1
2017,5,2,16,45,687.5,110.0,4.85,31.0,454.0,316.52,226.13
2017,5,2,17,0,657.0,104.0,4.8,31.0,399.0,261.58,179.94
2017,5,2,17,15,614.0,97.0,4.5,30.0,343.5,206.31,134.85
2017,5,2,17,30,571.0,90.0,4.2,29.0,288.0,155.91,95.25
2017,5,2,17,45,511.0,80.5,3.9,28.5,233.5,106.89,61.06
2017,5,2,18,0,451.0,71.0,3.6,28.0,179.0,65.18,39.15
2017,5,2,18,15,360.0,58.0,3.45,27.0,129.5,43.02,30.67
2017,5,2,18,30,269.0,45.0,3.3,26.0,80.0,34.37,22.84
2017,5,2,18,45,150.0,27.0,3.15,25.0,45.0,20.99,8.91
2017,5,2,19,0,31.0,9.0,3.0,24.0,10.0,8.85,0.0
2017,5,2,19,15,15.5,4.5,3.15,23.5,5.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,45,0.0,2.0,3.0,21.5,2.0,0.0,0.0
2017,5,3,6,0,0.0,4.0,3.0,22.0,4.0,3.93,0.0
2017,5,3,6,15,0.0,20.5,3.1,22.0,20.5,19.79,9.07
2017,5,3,6,30,0.0,37.0,3.2,22.0,37.0,36.01,23.51
2017,5,3,6,45,0.0,60.0,3.3,22.5,60.0,59.37,43.11
2017,5,3,7,0,0.0,83.0,3.4,23.0,83.0,82.57,62.35
2017,5,3,7,15,8.0,105.0,3.5,23.5,108.0,108.12,83.13
2017,5,3,7,30,16.0,127.0,3.6,24.0,133.0,134.48,104.22
2017,5,3,7,45,131.0,157.5,3.75,24.5,217.5,239.62,188.85
2017,5,3,8,0,246.0,188.0,3.9,25.0,302.0,353.61,278.42
2017,5,3,8,15,144.5,206.5,3.9,25.5,275.5,312.4,243.87
2017,5,3,8,30,43.0,225.0,3.9,26.0,249.0,260.8,200.86
2017,5,3,8,45,117.0,262.0,3.95,26.5,336.0,362.83,279.43
2017,5,3,9,0,191.0,299.0,4.0,27.0,423.0,463.99,354.86
2017,5,3,9,15,130.0,313.5,3.95,27.5,400.5,435.68,330.37
2017,5,3,9,30,69.0,328.0,3.9,28.0,378.0,394.8,297.06
2017,5,3,9,45,197.5,346.5,3.85,28.5,502.5,536.6,402.64
2017,5,3,10,0,326.0,365.0,3.8,29.0,627.0,685.47,508.26
