Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,10,15,294.5,391.5,3.7,29.5,636.0,690.72,507.73
2017,5,3,10,30,263.0,418.0,3.6,30.0,645.0,693.19,506.08
2017,5,3,10,45,137.0,321.0,3.55,30.5,439.5,464.46,342.99
2017,5,3,11,0,11.0,224.0,3.5,31.0,234.0,230.1,168.67
2017,5,3,11,15,15.0,273.5,3.45,31.0,287.5,283.22,208.09
2017,5,3,11,30,19.0,323.0,3.4,31.0,341.0,336.36,246.37
2017,5,3,11,45,158.5,399.0,3.4,31.5,551.5,565.65,412.33
2017,5,3,12,0,298.0,475.0,3.4,32.0,762.0,786.21,561.94
2017,5,3,12,15,509.0,358.0,3.4,32.0,850.5,877.71,627.89
2017,5,3,12,30,720.0,241.0,3.4,32.0,939.0,960.54,686.14
2017,5,3,12,45,717.0,242.0,3.4,32.0,934.0,946.31,676.41
2017,5,3,13,0,714.0,243.0,3.4,32.0,929.0,929.43,665.8
2017,5,3,13,15,710.0,241.5,3.55,32.0,916.0,906.64,652.3
2017,5,3,13,30,706.0,240.0,3.7,32.0,903.0,881.51,637.2
2017,5,3,13,45,431.0,349.0,3.85,32.0,751.0,723.38,525.57
2017,5,3,14,0,156.0,458.0,4.0,32.0,599.0,576.52,417.84
2017,5,3,14,15,418.5,342.0,4.35,32.0,703.5,671.74,493.38
2017,5,3,14,30,681.0,226.0,4.7,32.0,808.0,745.69,551.59
2017,5,3,14,45,671.0,220.5,5.05,32.0,774.0,703.13,522.89
2017,5,3,15,0,661.0,215.0,5.4,32.0,740.0,659.65,493.21
2017,5,3,15,15,382.0,276.0,5.7,31.5,576.0,504.72,378.9
2017,5,3,15,30,103.0,337.0,6.0,31.0,412.0,378.15,282.72
2017,5,3,15,45,348.5,263.0,6.35,31.0,490.5,433.02,326.97
2017,5,3,16,0,594.0,189.0,6.7,31.0,569.0,463.85,350.1
2017,5,3,16,15,316.5,203.5,6.8,30.0,404.0,323.84,244.36
2017,5,3,16,30,39.0,218.0,6.9,29.0,239.0,216.77,164.33
2017,5,3,16,45,205.0,190.0,7.0,28.5,284.5,238.79,179.04
2017,5,3,17,0,371.0,162.0,7.1,28.0,330.0,238.1,172.91
2017,5,3,17,15,393.5,141.5,6.9,27.0,298.0,200.72,140.8
2017,5,3,17,30,416.0,121.0,6.7,26.0,266.0,160.68,107.02
2017,5,3,17,45,384.0,102.5,6.55,25.5,217.0,115.02,73.3
2017,5,3,18,0,352.0,84.0,6.4,25.0,168.0,73.29,47.79
2017,5,3,18,15,271.5,67.0,6.05,24.5,121.5,50.12,37.06
2017,5,3,18,30,191.0,50.0,5.7,24.0,75.0,40.57,28.25
2017,5,3,18,45,108.5,29.5,5.35,23.5,42.5,24.51,11.88
2017,5,3,19,0,26.0,9.0,5.0,23.0,10.0,8.85,0.0
2017,5,3,19,15,13.0,4.5,4.8,22.5,5.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,4.45,21.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,5,4,5,45,44.5,7.5,4.3,13.0,9.5,0.0,0.0
2017,5,4,6,0,89.0,15.0,4.4,13.0,19.0,29.09,0.0
2017,5,4,6,15,225.0,30.5,4.7,13.5,59.0,90.52,56.74
2017,5,4,6,30,361.0,46.0,5.0,14.0,99.0,158.62,115.61
2017,5,4,6,45,448.0,57.0,5.35,14.5,151.5,220.88,170.82
2017,5,4,7,0,535.0,68.0,5.7,15.0,204.0,292.6,234.08
2017,5,4,7,15,592.5,75.5,5.7,15.5,261.0,356.46,290.21
2017,5,4,7,30,650.0,83.0,5.7,16.0,318.0,425.61,349.15
2017,5,4,7,45,688.0,89.5,5.7,16.5,375.5,487.81,400.8
2017,5,4,8,0,726.0,96.0,5.7,17.0,433.0,552.49,452.79
2017,5,4,8,15,567.0,152.0,5.65,17.5,434.5,541.49,441.05
2017,5,4,8,30,408.0,208.0,5.6,18.0,436.0,516.68,417.39
2017,5,4,8,45,613.5,162.0,5.55,19.0,542.5,640.22,514.51
2017,5,4,9,0,819.0,116.0,5.5,20.0,649.0,773.34,612.33
2017,5,4,9,15,835.0,119.0,5.45,20.5,697.0,819.99,642.72
2017,5,4,9,30,851.0,122.0,5.4,21.0,745.0,865.1,671.9
2017,5,4,9,45,861.5,125.5,5.35,21.5,787.0,904.07,696.26
2017,5,4,10,0,872.0,129.0,5.3,22.0,829.0,935.49,715.03
2017,5,4,10,15,677.5,233.5,5.25,22.0,792.0,892.86,683.35
2017,5,4,10,30,483.0,338.0,5.2,22.0,755.0,826.46,629.25
2017,5,4,10,45,695.0,236.0,5.2,22.5,857.0,935.9,710.38
2017,5,4,11,0,907.0,134.0,5.2,23.0,959.0,1036.92,776.69
2017,5,4,11,15,911.5,135.0,5.2,23.5,979.5,1049.88,782.48
2017,5,4,11,30,916.0,136.0,5.2,24.0,1000.0,1059.34,786.58
2017,5,4,11,45,921.0,135.0,5.25,24.5,1013.0,1063.74,787.83
2017,5,4,12,0,926.0,134.0,5.3,25.0,1026.0,1064.56,786.86
2017,5,4,12,15,926.5,134.0,5.35,25.0,1029.5,1058.32,782.9
2017,5,4,12,30,927.0,134.0,5.4,25.0,1033.0,1048.55,776.75
2017,5,4,12,45,928.0,132.0,5.5,25.0,1029.0,1033.83,767.76
2017,5,4,13,0,929.0,130.0,5.6,25.0,1025.0,1015.7,756.53
2017,5,4,13,15,617.5,293.0,5.6,25.0,885.0,870.68,655.1
2017,5,4,13,30,306.0,456.0,5.6,25.0,745.0,727.32,544.75
2017,5,4,13,45,611.5,290.5,5.7,25.5,849.5,824.77,623.72
2017,5,4,14,0,917.0,125.0,5.8,26.0,954.0,899.39,678.14
2017,5,4,14,15,910.0,123.0,5.85,26.0,924.5,859.15,650.66
2017,5,4,14,30,903.0,121.0,5.9,26.0,895.0,816.63,621.93
2017,5,4,14,45,887.0,123.0,5.95,26.0,856.0,769.21,589.42
2017,5,4,15,0,871.0,125.0,6.0,26.0,817.0,720.65,555.37
2017,5,4,15,15,858.5,122.5,5.95,25.5,774.0,668.27,517.01
2017,5,4,15,30,846.0,120.0,5.9,25.0,731.0,615.65,477.44
2017,5,4,15,45,831.5,116.0,5.9,25.0,683.0,559.99,433.71
2017,5,4,16,0,817.0,112.0,5.9,25.0,635.0,504.24,388.76
2017,5,4,16,15,795.0,108.0,5.8,24.5,582.0,445.41,340.81
2017,5,4,16,30,773.0,104.0,5.7,24.0,529.0,387.86,292.54
2017,5,4,16,45,745.5,98.5,5.6,24.0,473.5,326.07,239.5
2017,5,4,17,0,718.0,93.0,5.5,24.0,418.0,269.12,189.72
2017,5,4,17,15,677.0,87.0,5.2,23.5,361.0,211.64,140.65
2017,5,4,17,30,636.0,81.0,4.9,23.0,304.0,158.69,97.21
2017,5,4,17,45,577.0,73.0,4.65,22.5,247.5,107.16,60.06
2017,5,4,18,0,518.0,65.0,4.4,22.0,191.0,62.72,36.22
2017,5,4,18,15,426.5,54.0,3.95,21.0,139.5,39.62,28.62
2017,5,4,18,30,335.0,43.0,3.5,20.0,88.0,33.21,22.59
2017,5,4,18,45,197.0,27.0,3.05,19.0,50.5,20.9,9.89
2017,5,4,19,0,59.0,11.0,2.6,18.0,13.0,10.81,0.0
2017,5,4,19,15,29.5,5.5,2.5,17.5,6.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,5,5,45,41.5,8.0,1.6,12.5,10.0,7.86,0.0
2017,5,5,6,0,83.0,16.0,1.7,13.0,20.0,33.34,0.0
2017,5,5,6,15,217.5,32.5,2.05,14.0,60.5,91.44,58.24
2017,5,5,6,30,352.0,49.0,2.4,15.0,101.0,159.63,116.15
2017,5,5,6,45,440.0,60.0,2.75,16.0,154.0,221.92,170.24
2017,5,5,7,0,528.0,71.0,3.1,17.0,207.0,293.73,231.91
2017,5,5,7,15,586.0,79.0,3.1,18.0,264.5,358.04,286.41
2017,5,5,7,30,644.0,87.0,3.1,19.0,322.0,427.7,343.27
2017,5,5,7,45,683.0,94.0,3.15,20.0,379.5,490.71,392.98
2017,5,5,8,0,722.0,101.0,3.2,21.0,437.0,556.29,442.78
2017,5,5,8,15,751.0,106.0,3.3,21.5,493.5,615.34,486.98
2017,5,5,8,30,780.0,111.0,3.4,22.0,550.0,673.34,529.21
2017,5,5,8,45,800.5,115.5,3.5,22.5,603.0,726.86,565.78
2017,5,5,9,0,821.0,120.0,3.6,23.0,656.0,779.76,600.85
2017,5,5,9,15,837.0,123.5,3.6,23.5,704.5,826.98,630.87
2017,5,5,9,30,853.0,127.0,3.6,24.0,753.0,872.64,659.34
2017,5,5,9,45,864.5,130.0,3.6,24.5,795.5,911.97,683.08
2017,5,5,10,0,876.0,133.0,3.6,25.0,838.0,948.95,704.98
2017,5,5,10,15,885.5,135.0,3.6,25.0,874.0,975.0,720.83
2017,5,5,10,30,895.0,137.0,3.6,25.0,910.0,1003.47,738.35
2017,5,5,10,45,900.5,139.0,3.6,25.5,938.5,1025.04,749.83
2017,5,5,11,0,906.0,141.0,3.6,26.0,967.0,1043.31,759.22
2017,5,5,11,15,910.5,142.5,3.55,26.0,987.5,1056.69,766.63
2017,5,5,11,30,915.0,144.0,3.5,26.0,1008.0,1066.57,771.91
2017,5,5,11,45,919.5,143.0,3.45,26.5,1021.0,1070.39,771.91
2017,5,5,12,0,924.0,142.0,3.4,27.0,1034.0,1070.65,769.8
2017,5,5,12,15,924.5,142.5,3.35,27.0,1038.0,1064.84,765.5
2017,5,5,12,30,925.0,143.0,3.3,27.0,1042.0,1055.52,759.14
2017,5,5,12,45,924.0,142.5,3.3,27.5,1036.5,1040.31,748.08
2017,5,5,13,0,923.0,142.0,3.3,28.0,1031.0,1021.76,735.04
2017,5,5,13,15,920.0,141.5,3.25,28.0,1017.5,998.07,719.89
2017,5,5,13,30,917.0,141.0,3.2,28.0,1004.0,971.27,702.81
2017,5,5,13,45,912.5,139.5,3.15,28.5,982.0,939.21,680.96
2017,5,5,14,0,908.0,138.0,3.1,29.0,960.0,904.37,657.38
2017,5,5,14,15,900.5,136.0,3.05,29.0,930.0,864.02,631.42
2017,5,5,14,30,893.0,134.0,3.0,29.0,900.0,821.44,603.85
2017,5,5,14,45,881.0,133.5,3.0,29.0,862.0,774.97,573.67
2017,5,5,15,0,869.0,133.0,3.0,29.0,824.0,726.63,541.3
2017,5,5,15,15,856.0,130.0,2.95,28.5,780.5,674.14,504.86
2017,5,5,15,30,843.0,127.0,2.9,28.0,737.0,620.89,466.82
2017,5,5,15,45,829.5,122.0,2.85,28.0,689.0,565.0,424.87
2017,5,5,16,0,816.0,117.0,2.8,28.0,641.0,508.94,381.59
2017,5,5,16,15,793.5,113.0,2.7,27.5,587.5,449.97,335.48
2017,5,5,16,30,771.0,109.0,2.6,27.0,534.0,392.35,288.96
2017,5,5,16,45,748.0,102.0,2.55,27.0,479.0,330.65,237.75
2017,5,5,17,0,725.0,95.0,2.5,27.0,424.0,273.44,189.13
2017,5,5,17,15,683.0,88.5,2.15,26.0,366.0,214.91,140.71
2017,5,5,17,30,641.0,82.0,1.8,25.0,308.0,161.03,97.58
2017,5,5,17,45,588.0,73.0,1.45,24.5,252.0,108.83,60.16
2017,5,5,18,0,535.0,64.0,1.1,24.0,196.0,63.0,35.39
2017,5,5,18,15,442.5,53.5,1.1,22.5,143.5,39.02,27.95
2017,5,5,18,30,350.0,43.0,1.1,21.0,91.0,33.05,22.42
2017,5,5,18,45,211.5,27.5,1.15,20.0,52.5,21.27,10.41
2017,5,5,19,0,73.0,12.0,1.2,19.0,14.0,11.8,0.0
2017,5,5,19,15,36.5,6.0,1.2,18.5,7.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,6,5,45,53.0,8.0,1.75,13.5,10.5,13.73,0.0
2017,5,6,6,0,106.0,16.0,1.9,14.0,21.0,37.4,0.0
2017,5,6,6,15,234.5,31.5,2.1,14.5,61.5,94.13,60.22
2017,5,6,6,30,363.0,47.0,2.3,15.0,102.0,161.25,117.39
2017,5,6,6,45,447.5,57.5,2.55,16.0,154.0,222.45,170.66
2017,5,6,7,0,532.0,68.0,2.8,17.0,206.0,292.78,231.09
2017,5,6,7,15,587.5,75.5,2.85,18.0,262.0,355.61,284.36
2017,5,6,7,30,643.0,83.0,2.9,19.0,318.0,423.52,339.84
2017,5,6,7,45,682.5,88.5,3.0,20.5,375.5,485.05,387.77
2017,5,6,8,0,722.0,94.0,3.1,22.0,433.0,549.2,435.74
2017,5,6,8,15,750.0,99.0,3.15,22.5,488.0,605.94,477.99
2017,5,6,8,30,778.0,104.0,3.2,23.0,543.0,665.03,520.66
2017,5,6,8,45,799.5,107.5,3.3,24.0,595.5,718.05,555.35
2017,5,6,9,0,821.0,111.0,3.4,25.0,648.0,770.56,588.8
2017,5,6,9,15,836.5,114.0,3.25,25.5,695.5,816.77,617.11
2017,5,6,9,30,852.0,117.0,3.1,26.0,743.0,861.41,643.7
2017,5,6,9,45,863.5,119.5,3.0,26.5,785.0,895.35,662.83
2017,5,6,10,0,875.0,122.0,2.9,27.0,827.0,931.57,683.23
2017,5,6,10,15,884.0,124.0,2.75,27.5,862.5,962.4,699.32
2017,5,6,10,30,893.0,126.0,2.6,28.0,898.0,990.39,713.29
2017,5,6,10,45,899.0,127.5,2.5,28.5,926.5,1011.92,723.4
2017,5,6,11,0,905.0,129.0,2.4,29.0,955.0,1030.21,731.41
2017,5,6,11,15,909.5,130.0,2.25,29.5,975.0,1043.12,735.46
2017,5,6,11,30,914.0,131.0,2.1,30.0,995.0,1052.55,737.33
2017,5,6,11,45,924.5,126.0,2.0,30.5,1010.0,1058.41,737.65
2017,5,6,12,0,935.0,121.0,1.9,31.0,1025.0,1060.73,735.9
2017,5,6,12,15,935.5,121.0,1.8,31.0,1028.5,1054.5,730.55
2017,5,6,12,30,936.0,121.0,1.7,31.0,1032.0,1044.72,723.25
2017,5,6,12,45,934.5,121.0,1.65,31.5,1026.5,1029.5,712.07
2017,5,6,13,0,933.0,121.0,1.6,32.0,1021.0,1010.91,699.04
2017,5,6,13,15,930.0,120.5,1.6,32.0,1007.5,987.13,685.1
2017,5,6,13,30,927.0,120.0,1.6,32.0,994.0,960.21,669.29
2017,5,6,13,45,922.5,119.0,1.6,32.0,972.5,928.46,650.47
2017,5,6,14,0,918.0,118.0,1.6,32.0,951.0,893.91,629.85
2017,5,6,14,15,912.0,116.5,1.65,32.0,922.0,855.02,606.88
2017,5,6,14,30,906.0,115.0,1.7,32.0,893.0,813.78,582.12
2017,5,6,14,45,889.0,117.5,1.75,32.0,854.0,766.09,552.79
2017,5,6,15,0,872.0,120.0,1.8,32.0,815.0,717.34,522.14
2017,5,6,15,15,859.5,117.5,1.85,31.5,772.5,666.06,488.22
2017,5,6,15,30,847.0,115.0,1.9,31.0,730.0,612.36,451.46
2017,5,6,15,45,832.0,112.0,2.0,31.0,682.0,557.44,411.81
2017,5,6,16,0,817.0,109.0,2.1,31.0,634.0,502.47,370.69
2017,5,6,16,15,795.5,105.0,2.15,30.5,582.0,443.95,326.1
2017,5,6,16,30,774.0,101.0,2.2,30.0,530.0,386.66,280.82
2017,5,6,16,45,746.0,96.5,2.25,30.0,474.5,328.28,232.96
2017,5,6,17,0,718.0,92.0,2.3,30.0,419.0,269.59,184.11
2017,5,6,17,15,678.5,86.0,2.05,29.0,362.5,212.47,137.33
2017,5,6,17,30,639.0,80.0,1.8,28.0,306.0,159.69,95.44
2017,5,6,17,45,582.5,72.0,1.55,27.0,250.0,108.16,59.11
2017,5,6,18,0,526.0,64.0,1.3,26.0,194.0,63.41,35.23
2017,5,6,18,15,438.0,53.5,1.3,25.0,143.0,38.87,27.52
2017,5,6,18,30,350.0,43.0,1.3,24.0,92.0,32.89,22.0
2017,5,6,18,45,216.0,28.0,1.35,23.0,53.5,21.63,10.74
2017,5,6,19,0,82.0,13.0,1.4,22.0,15.0,12.78,0.0
2017,5,6,19,15,41.0,6.5,1.45,21.5,7.5,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,5,45,59.0,9.0,2.2,14.5,11.5,15.45,0.0
2017,5,7,6,0,118.0,18.0,2.4,15.0,23.0,42.0,0.0
2017,5,7,6,15,246.0,33.0,2.4,15.5,64.5,98.66,63.63
2017,5,7,6,30,374.0,48.0,2.4,16.0,106.0,165.85,120.59
2017,5,7,6,45,460.5,58.0,2.45,17.0,158.5,227.94,174.33
2017,5,7,7,0,547.0,68.0,2.5,18.0,211.0,299.33,235.17
2017,5,7,7,15,602.0,75.0,2.8,19.0,267.5,362.22,288.46
2017,5,7,7,30,657.0,82.0,3.1,20.0,324.0,430.12,344.04
2017,5,7,7,45,697.5,87.0,3.4,21.5,381.5,492.35,392.73
2017,5,7,8,0,738.0,92.0,3.7,23.0,439.0,557.27,441.64
2017,5,7,8,15,765.0,96.5,3.8,23.5,494.5,613.65,483.8
2017,5,7,8,30,792.0,101.0,3.9,24.0,550.0,672.13,526.16
2017,5,7,8,45,812.0,105.0,4.0,25.0,602.5,725.13,560.75
2017,5,7,9,0,832.0,109.0,4.1,26.0,655.0,777.46,594.11
2017,5,7,9,15,847.0,112.0,4.1,26.5,702.5,823.62,623.29
2017,5,7,9,30,862.0,115.0,4.1,27.0,750.0,863.62,647.8
2017,5,7,9,45,873.0,117.5,4.1,27.5,791.5,901.98,670.92
2017,5,7,10,0,884.0,120.0,4.1,28.0,833.0,937.97,692.18
2017,5,7,10,15,892.0,122.0,4.05,28.0,868.5,968.05,710.45
2017,5,7,10,30,900.0,124.0,4.0,28.0,904.0,995.22,726.77
2017,5,7,10,45,905.5,125.5,4.0,28.5,931.5,1016.37,737.98
2017,5,7,11,0,911.0,127.0,4.0,29.0,959.0,1034.22,747.09
2017,5,7,11,15,914.5,128.0,4.0,29.5,979.0,1046.18,752.47
2017,5,7,11,30,918.0,129.0,4.0,30.0,999.0,1054.63,755.72
2017,5,7,11,45,909.0,137.0,4.05,30.5,1007.5,1054.03,753.65
2017,5,7,12,0,900.0,145.0,4.1,31.0,1016.0,1049.76,749.44
2017,5,7,12,15,900.0,145.0,4.1,31.0,1019.0,1043.07,745.02
2017,5,7,12,30,900.0,145.0,4.1,31.0,1022.0,1032.99,738.58
2017,5,7,12,45,897.0,146.0,4.1,31.0,1016.0,1017.65,728.88
2017,5,7,13,0,894.0,147.0,4.1,31.0,1010.0,999.12,717.24
2017,5,7,13,15,890.5,146.0,4.1,31.0,996.5,975.11,702.12
2017,5,7,13,30,887.0,145.0,4.1,31.0,983.0,948.14,685.12
2017,5,7,13,45,881.0,144.0,4.2,31.5,960.5,916.12,663.95
2017,5,7,14,0,875.0,143.0,4.3,32.0,938.0,881.53,641.03
2017,5,7,14,15,867.5,141.5,4.3,31.5,908.5,842.85,617.37
2017,5,7,14,30,860.0,140.0,4.3,31.0,879.0,802.05,592.01
2017,5,7,14,45,847.5,139.0,4.3,31.0,842.0,756.24,561.74
2017,5,7,15,0,835.0,138.0,4.3,31.0,805.0,708.59,529.04
2017,5,7,15,15,680.5,192.5,4.3,31.0,717.0,619.41,463.11
2017,5,7,15,30,526.0,247.0,4.3,31.0,629.0,543.05,405.67
2017,5,7,15,45,579.0,209.5,4.35,31.0,604.0,508.74,380.88
2017,5,7,16,0,632.0,172.0,4.4,31.0,579.0,468.09,350.0
2017,5,7,16,15,608.5,165.0,4.4,30.5,531.0,415.46,309.31
2017,5,7,16,30,585.0,158.0,4.4,30.0,483.0,364.61,268.94
2017,5,7,16,45,527.5,151.0,4.4,29.5,421.5,304.39,221.24
2017,5,7,17,0,470.0,144.0,4.4,29.0,360.0,250.26,178.03
2017,5,7,17,15,524.0,118.0,4.1,28.0,329.0,209.47,141.88
2017,5,7,17,30,578.0,92.0,3.8,27.0,298.0,161.9,100.5
2017,5,7,17,45,519.5,83.0,3.55,26.5,243.5,112.94,65.57
2017,5,7,18,0,461.0,74.0,3.3,26.0,189.0,71.09,42.5
2017,5,7,18,15,377.0,61.0,3.15,25.0,139.0,45.03,32.75
2017,5,7,18,30,293.0,48.0,3.0,24.0,89.0,36.48,25.02
2017,5,7,18,45,146.5,31.5,2.85,23.5,52.0,24.46,13.07
2017,5,7,19,0,0.0,15.0,2.7,23.0,15.0,14.74,0.0
2017,5,7,19,15,0.0,7.5,2.9,22.5,7.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,9.0,2.95,17.5,9.0,8.85,0.0
2017,5,8,6,0,0.0,18.0,3.0,18.0,18.0,17.62,0.0
2017,5,8,6,15,97.0,40.0,3.15,18.5,55.0,70.23,46.2
2017,5,8,6,30,194.0,62.0,3.3,19.0,92.0,126.74,92.8
2017,5,8,6,45,268.0,80.0,3.5,19.5,140.5,181.69,139.29
2017,5,8,7,0,342.0,98.0,3.7,20.0,189.0,249.45,196.24
2017,5,8,7,15,397.5,112.0,3.9,20.5,241.0,308.43,245.67
2017,5,8,7,30,453.0,126.0,4.1,21.0,293.0,372.86,298.37
2017,5,8,7,45,371.5,156.0,4.3,21.5,308.0,377.41,302.03
2017,5,8,8,0,290.0,186.0,4.5,22.0,323.0,378.55,301.82
2017,5,8,8,15,156.0,197.5,4.55,22.5,272.5,310.08,245.57
2017,5,8,8,30,22.0,209.0,4.6,23.0,222.0,222.78,173.17
2017,5,8,8,45,167.0,246.0,4.7,23.5,355.0,382.33,299.86
2017,5,8,9,0,312.0,283.0,4.8,24.0,488.0,548.58,426.33
2017,5,8,9,15,345.0,297.0,4.8,24.5,539.0,601.36,463.5
2017,5,8,9,30,378.0,311.0,4.8,25.0,590.0,655.35,501.28
2017,5,8,9,45,328.0,346.0,4.85,25.5,597.5,659.02,500.19
2017,5,8,10,0,278.0,381.0,4.9,26.0,605.0,658.37,496.18
2017,5,8,10,15,178.5,396.5,4.9,26.0,543.0,579.1,435.75
2017,5,8,10,30,79.0,412.0,4.9,26.0,481.0,494.63,370.85
2017,5,8,10,45,67.5,415.0,4.95,26.5,475.0,486.61,363.76
2017,5,8,11,0,56.0,418.0,5.0,27.0,469.0,478.01,356.07
2017,5,8,11,15,212.5,425.0,5.0,27.0,625.5,647.65,482.67
2017,5,8,11,30,369.0,432.0,5.0,27.0,782.0,817.65,604.12
2017,5,8,11,45,277.5,465.5,5.05,27.5,730.5,758.48,558.12
2017,5,8,12,0,186.0,499.0,5.1,28.0,679.0,692.14,508.08
2017,5,8,12,15,208.0,498.0,5.1,28.0,700.5,709.37,520.93
2017,5,8,12,30,230.0,497.0,5.1,28.0,722.0,725.28,532.5
2017,5,8,12,45,309.5,464.5,5.1,28.5,765.0,767.83,563.45
2017,5,8,13,0,389.0,432.0,5.1,29.0,808.0,802.78,588.72
2017,5,8,13,15,290.5,457.5,5.05,29.0,736.0,724.67,531.79
2017,5,8,13,30,192.0,483.0,5.0,29.0,664.0,647.78,475.56
2017,5,8,13,45,205.0,469.5,5.0,29.0,659.5,637.81,469.67
2017,5,8,14,0,218.0,456.0,5.0,29.0,655.0,626.54,462.56
2017,5,8,14,15,154.5,435.0,4.95,29.0,573.5,544.65,403.3
2017,5,8,14,30,91.0,414.0,4.9,29.0,492.0,467.26,346.71
2017,5,8,14,45,149.5,401.0,4.9,29.0,523.5,491.49,366.38
2017,5,8,15,0,208.0,388.0,4.9,29.0,555.0,510.58,381.66
2017,5,8,15,15,245.5,359.5,4.85,28.5,546.0,494.91,371.95
2017,5,8,15,30,283.0,331.0,4.8,28.0,537.0,476.51,359.87
2017,5,8,15,45,158.5,293.5,4.8,28.0,407.5,359.82,272.35
2017,5,8,16,0,34.0,256.0,4.8,28.0,278.0,256.4,193.9
2017,5,8,16,15,41.5,241.5,4.7,27.5,266.0,242.98,184.56
2017,5,8,16,30,49.0,227.0,4.6,27.0,254.0,228.63,174.1
2017,5,8,16,45,220.5,194.5,4.55,27.0,297.5,245.52,184.27
2017,5,8,17,0,392.0,162.0,4.5,27.0,341.0,245.41,178.06
2017,5,8,17,15,332.0,155.0,4.3,26.5,293.5,204.47,145.83
2017,5,8,17,30,272.0,148.0,4.1,26.0,246.0,166.82,117.57
2017,5,8,17,45,229.5,126.5,3.9,26.0,199.5,125.9,87.43
2017,5,8,18,0,187.0,105.0,3.7,26.0,153.0,90.1,63.51
2017,5,8,18,15,138.0,80.5,3.5,25.5,110.5,66.25,50.63
2017,5,8,18,30,89.0,56.0,3.3,25.0,68.0,47.24,33.9
2017,5,8,18,45,44.5,32.5,3.1,24.5,38.5,28.35,16.19
2017,5,8,19,0,0.0,9.0,2.9,24.0,9.0,8.85,0.0
2017,5,8,19,15,0.0,4.5,2.95,23.5,4.5,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,5,45,0.0,6.5,3.15,18.5,6.5,6.39,0.0
2017,5,9,6,0,0.0,13.0,3.2,19.0,13.0,12.54,0.0
2017,5,9,6,15,64.0,37.0,3.3,19.5,47.0,55.94,36.22
2017,5,9,6,30,128.0,61.0,3.4,20.0,81.0,106.87,78.27
2017,5,9,6,45,174.5,86.0,3.5,20.5,125.5,156.9,120.39
2017,5,9,7,0,221.0,111.0,3.6,21.0,170.0,211.83,166.36
2017,5,9,7,15,110.5,92.5,3.75,21.5,122.0,147.56,116.04
2017,5,9,7,30,0.0,74.0,3.9,22.0,74.0,71.62,53.56
2017,5,9,7,45,0.0,72.0,4.05,22.5,72.0,69.61,51.68
2017,5,9,8,0,0.0,70.0,4.2,23.0,70.0,67.68,49.81
2017,5,9,8,15,0.0,87.5,4.25,23.5,87.5,84.65,63.22
2017,5,9,8,30,0.0,105.0,4.3,24.0,105.0,101.91,76.66
2017,5,9,8,45,0.0,88.0,4.4,24.5,88.0,85.16,62.88
2017,5,9,9,0,0.0,71.0,4.5,25.0,71.0,68.7,49.46
2017,5,9,9,15,0.0,44.5,4.5,25.5,44.5,43.04,28.81
2017,5,9,9,30,0.0,18.0,4.5,26.0,18.0,17.41,8.25
2017,5,9,9,45,0.0,19.0,4.55,26.5,19.0,18.38,8.97
2017,5,9,10,0,0.0,20.0,4.6,27.0,20.0,19.35,9.69
2017,5,9,10,15,0.0,63.5,4.6,27.0,63.5,61.51,42.84
2017,5,9,10,30,0.0,107.0,4.6,27.0,107.0,103.91,75.76
2017,5,9,10,45,2.5,135.0,4.65,27.5,137.5,133.82,98.63
2017,5,9,11,0,5.0,163.0,4.7,28.0,168.0,163.84,121.33
2017,5,9,11,15,6.0,166.0,4.75,28.0,172.0,167.81,124.26
2017,5,9,11,30,7.0,169.0,4.8,28.0,176.0,171.76,127.21
2017,5,9,11,45,12.5,247.0,4.85,28.5,259.5,254.03,188.88
2017,5,9,12,0,18.0,325.0,4.9,29.0,343.0,336.39,249.15
2017,5,9,12,15,10.5,236.0,5.0,29.0,246.5,240.72,178.17
2017,5,9,12,30,3.0,147.0,5.1,29.0,150.0,145.94,106.76
2017,5,9,12,45,7.5,190.5,5.2,29.0,198.0,192.63,142.38
2017,5,9,13,0,12.0,234.0,5.3,29.0,246.0,239.04,177.37
2017,5,9,13,15,14.5,269.0,5.35,29.0,283.0,274.92,204.17
2017,5,9,13,30,17.0,304.0,5.4,29.0,320.0,310.44,230.58
2017,5,9,13,45,16.0,292.0,5.5,29.0,307.0,296.96,220.75
2017,5,9,14,0,15.0,280.0,5.6,29.0,294.0,283.55,211.04
2017,5,9,14,15,13.5,265.5,5.6,28.5,278.0,267.41,199.61
2017,5,9,14,30,12.0,251.0,5.6,28.0,262.0,251.4,188.22
2017,5,9,14,45,6.0,142.5,5.7,28.0,148.0,142.19,105.27
2017,5,9,15,0,0.0,34.0,5.8,28.0,34.0,32.91,20.29
2017,5,9,15,15,0.0,32.0,5.8,28.0,32.0,30.96,18.83
2017,5,9,15,30,0.0,30.0,5.8,28.0,30.0,29.02,17.34
2017,5,9,15,45,0.0,53.5,5.85,28.0,53.5,51.76,35.4
2017,5,9,16,0,0.0,77.0,5.9,28.0,77.0,74.51,53.49
2017,5,9,16,15,0.0,88.5,5.85,27.5,88.5,85.64,62.59
2017,5,9,16,30,0.0,100.0,5.8,27.0,100.0,96.55,71.61
2017,5,9,16,45,0.0,110.0,5.8,27.0,110.0,105.73,79.18
2017,5,9,17,0,0.0,120.0,5.8,27.0,120.0,114.49,86.46
2017,5,9,17,15,0.0,103.0,5.65,26.5,103.0,98.34,73.99
2017,5,9,17,30,0.0,86.0,5.5,26.0,86.0,82.26,61.38
2017,5,9,17,45,0.0,69.0,5.35,26.0,69.0,66.27,48.5
2017,5,9,18,0,0.0,52.0,5.2,26.0,52.0,50.24,35.4
2017,5,9,18,15,0.0,37.0,5.0,25.5,37.0,35.73,24.81
2017,5,9,18,30,0.0,22.0,4.8,25.0,22.0,21.23,12.18
2017,5,9,18,45,0.0,12.0,4.6,24.5,12.0,11.57,3.36
2017,5,9,19,0,0.0,2.0,4.4,24.0,2.0,1.97,0.0
2017,5,9,19,15,0.0,1.0,4.4,23.5,1.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.5,22.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.55,21.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,2.5,3.5,20.5,2.5,2.46,0.0
2017,5,10,6,0,0.0,5.0,3.6,21.0,5.0,4.82,0.0
2017,5,10,6,15,0.0,16.5,3.7,21.0,16.5,15.91,6.88
2017,5,10,6,30,0.0,28.0,3.8,21.0,28.0,27.03,16.51
2017,5,10,6,45,0.0,42.5,3.95,21.5,42.5,41.05,28.36
2017,5,10,7,0,0.0,57.0,4.1,22.0,57.0,55.11,40.09
2017,5,10,7,15,0.0,73.5,4.35,22.5,73.5,71.43,53.46
2017,5,10,7,30,0.0,90.0,4.6,23.0,90.0,87.75,66.57
2017,5,10,7,45,0.0,106.5,4.9,23.5,106.5,104.06,79.45
2017,5,10,8,0,0.0,123.0,5.2,24.0,123.0,120.38,92.12
2017,5,10,8,15,0.0,139.5,5.35,24.5,139.5,136.7,104.59
2017,5,10,8,30,0.0,156.0,5.5,25.0,156.0,153.02,116.9
2017,5,10,8,45,2.0,169.5,5.65,25.5,171.0,167.79,127.94
2017,5,10,9,0,4.0,183.0,5.8,26.0,186.0,182.74,139.0
2017,5,10,9,15,6.0,196.0,5.8,26.5,200.5,197.32,149.68
2017,5,10,9,30,8.0,209.0,5.8,27.0,215.0,212.04,160.37
2017,5,10,9,45,9.5,220.0,5.85,27.5,227.5,224.41,169.19
2017,5,10,10,0,11.0,231.0,5.9,28.0,240.0,236.83,178.0
2017,5,10,10,15,12.0,240.5,5.85,28.0,251.0,247.31,185.62
2017,5,10,10,30,13.0,250.0,5.8,28.0,262.0,257.8,193.24
2017,5,10,10,45,9.5,209.0,5.8,28.5,218.0,213.65,159.24
2017,5,10,11,0,6.0,168.0,5.8,29.0,174.0,169.75,125.45
2017,5,10,11,15,6.5,171.5,5.75,29.0,178.0,173.72,128.4
2017,5,10,11,30,7.0,175.0,5.7,29.0,182.0,177.65,131.3
2017,5,10,11,45,19.0,286.5,5.7,29.5,305.5,299.6,222.5
2017,5,10,12,0,31.0,398.0,5.7,30.0,429.0,428.28,315.74
2017,5,10,12,15,41.5,422.5,5.65,30.0,463.5,461.93,339.82
2017,5,10,12,30,52.0,447.0,5.6,30.0,498.0,494.91,363.48
2017,5,10,12,45,39.5,413.0,5.6,30.0,452.0,446.43,328.4
2017,5,10,13,0,27.0,379.0,5.6,30.0,406.0,398.61,293.73
2017,5,10,13,15,143.0,426.0,5.55,30.0,562.5,553.76,409.25
2017,5,10,13,30,259.0,473.0,5.5,30.0,719.0,700.32,514.46
2017,5,10,13,45,138.0,387.5,5.5,30.5,518.5,499.75,369.48
2017,5,10,14,0,17.0,302.0,5.5,31.0,318.0,306.44,225.78
2017,5,10,14,15,19.0,306.5,5.5,30.5,323.5,311.23,230.42
2017,5,10,14,30,21.0,311.0,5.5,30.0,329.0,315.72,234.52
2017,5,10,14,45,55.5,345.0,5.55,30.0,390.5,370.6,276.23
2017,5,10,15,0,90.0,379.0,5.6,30.0,452.0,421.86,314.72
2017,5,10,15,15,50.0,300.0,5.6,29.5,340.5,316.99,237.6
2017,5,10,15,30,10.0,221.0,5.6,29.0,229.0,217.71,163.16
2017,5,10,15,45,20.0,236.5,5.65,29.0,250.0,236.49,178.1
2017,5,10,16,0,30.0,252.0,5.7,29.0,271.0,250.85,189.46
2017,5,10,16,15,38.5,239.5,5.7,28.5,262.0,239.94,181.87
2017,5,10,16,30,47.0,227.0,5.7,28.0,253.0,227.96,173.26
2017,5,10,16,45,30.5,194.5,5.75,28.0,211.0,189.46,143.91
2017,5,10,17,0,14.0,162.0,5.8,28.0,169.0,156.06,118.47
2017,5,10,17,15,8.0,141.5,5.7,27.5,145.5,134.36,102.05
2017,5,10,17,30,2.0,121.0,5.6,27.0,122.0,113.44,86.06
2017,5,10,17,45,1.0,98.5,5.5,26.5,99.0,92.15,69.27
2017,5,10,18,0,0.0,76.0,5.4,26.0,76.0,71.21,52.41
2017,5,10,18,15,0.0,55.0,5.2,25.5,55.0,52.03,38.66
2017,5,10,18,30,0.0,34.0,5.0,25.0,34.0,32.84,21.94
2017,5,10,18,45,0.0,19.0,4.8,24.5,19.0,18.34,8.74
2017,5,10,19,0,0.0,4.0,4.6,24.0,4.0,3.85,0.0
2017,5,10,19,15,0.0,2.0,4.5,23.5,2.0,1.97,0.0
2017,5,10,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,4.2,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,11,5,45,12.0,8.0,0.7,21.5,8.5,9.26,0.0
2017,5,11,6,0,24.0,16.0,0.7,22.0,17.0,21.1,0.82
2017,5,11,6,15,79.5,41.5,0.7,22.0,53.0,64.82,42.62
2017,5,11,6,30,135.0,67.0,0.7,22.0,89.0,115.89,84.6
2017,5,11,6,45,183.5,91.5,0.75,22.5,134.0,166.36,126.2
2017,5,11,7,0,232.0,116.0,0.8,23.0,179.0,222.02,171.49
2017,5,11,7,15,116.0,99.0,0.75,23.0,130.5,157.23,122.13
2017,5,11,7,30,0.0,82.0,0.7,23.0,82.0,79.64,59.65
2017,5,11,7,45,0.0,97.0,0.7,23.5,97.0,94.43,71.41
2017,5,11,8,0,0.0,112.0,0.7,24.0,112.0,109.24,82.76
2017,5,11,8,15,8.0,157.0,0.75,24.0,161.5,159.72,122.34
2017,5,11,8,30,16.0,202.0,0.8,24.0,211.0,211.2,161.69
2017,5,11,8,45,12.0,202.5,0.85,24.5,210.0,208.73,158.7
2017,5,11,9,0,8.0,203.0,0.9,25.0,209.0,206.08,155.83
2017,5,11,9,15,6.0,191.0,1.05,25.0,196.0,192.27,145.02
2017,5,11,9,30,4.0,179.0,1.2,25.0,183.0,178.53,134.28
2017,5,11,9,45,2.0,146.0,1.35,25.5,148.0,144.0,107.34
2017,5,11,10,0,0.0,113.0,1.5,26.0,113.0,109.73,80.54
2017,5,11,10,15,1.5,133.5,1.6,26.5,135.0,131.29,96.97
2017,5,11,10,30,3.0,154.0,1.7,27.0,157.0,152.94,113.17
2017,5,11,10,45,1.5,144.5,1.85,27.5,146.0,142.17,104.54
2017,5,11,11,0,0.0,135.0,2.0,28.0,135.0,131.39,95.99
2017,5,11,11,15,7.0,205.5,2.1,28.0,212.5,207.72,153.76
2017,5,11,11,30,14.0,276.0,2.2,28.0,290.0,284.38,210.39
2017,5,11,11,45,12.5,249.0,2.3,28.5,261.5,255.98,188.84
2017,5,11,12,0,11.0,222.0,2.4,29.0,233.0,227.68,167.66
2017,5,11,12,15,8.5,196.0,2.4,29.5,205.0,199.46,146.38
2017,5,11,12,30,6.0,170.0,2.4,30.0,177.0,171.35,125.12
2017,5,11,12,45,8.0,187.5,2.4,30.5,196.5,190.17,139.0
2017,5,11,13,0,10.0,205.0,2.4,31.0,216.0,208.83,152.57
2017,5,11,13,15,14.0,263.5,2.3,31.0,278.0,269.07,196.71
2017,5,11,13,30,18.0,322.0,2.2,31.0,340.0,328.78,239.62
2017,5,11,13,45,45.5,378.0,2.15,31.0,420.0,407.43,296.15
2017,5,11,14,0,73.0,434.0,2.1,31.0,500.0,481.55,348.21
2017,5,11,14,15,145.5,430.5,2.0,30.5,557.5,532.85,386.09
2017,5,11,14,30,218.0,427.0,1.9,30.0,615.0,577.51,418.86
2017,5,11,14,45,241.0,403.5,1.85,30.0,604.0,560.9,407.94
2017,5,11,15,0,264.0,380.0,1.8,30.0,593.0,540.8,394.83
2017,5,11,15,15,157.0,346.5,1.75,30.0,472.0,427.51,314.06
2017,5,11,15,30,50.0,313.0,1.7,30.0,351.0,324.79,239.49
2017,5,11,15,45,25.0,164.5,1.65,30.0,183.5,170.56,126.12
2017,5,11,16,0,0.0,16.0,1.6,30.0,16.0,15.46,6.57
2017,5,11,16,15,0.0,29.5,1.5,29.5,29.5,28.51,17.04
2017,5,11,16,30,0.0,43.0,1.4,29.0,43.0,41.56,27.54
2017,5,11,16,45,137.5,113.5,1.35,28.5,177.5,147.87,108.95
2017,5,11,17,0,275.0,184.0,1.3,28.0,312.0,236.61,172.49
2017,5,11,17,15,230.0,171.0,1.15,27.5,268.5,197.05,141.94
2017,5,11,17,30,185.0,158.0,1.0,27.0,225.0,165.59,118.85
2017,5,11,17,45,197.0,134.5,0.9,27.0,195.0,133.29,93.59
2017,5,11,18,0,209.0,111.0,0.8,27.0,165.0,96.46,67.22
2017,5,11,18,15,150.5,86.5,0.7,26.5,120.0,70.53,53.97
2017,5,11,18,30,92.0,62.0,0.6,26.0,75.0,51.67,37.55
2017,5,11,18,45,49.0,36.0,0.55,25.5,42.5,31.15,18.91
2017,5,11,19,0,6.0,10.0,0.5,25.0,10.0,9.72,0.0
2017,5,11,19,15,3.0,5.0,0.5,25.0,5.0,4.91,0.0
2017,5,11,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,12,5,45,69.5,10.5,3.5,16.5,14.5,18.52,0.0
2017,5,12,6,0,139.0,21.0,3.7,17.0,29.0,50.67,12.01
2017,5,12,6,15,257.0,35.5,4.05,17.5,70.5,104.94,69.51
2017,5,12,6,30,375.0,50.0,4.4,18.0,112.0,170.38,124.54
2017,5,12,6,45,454.0,60.0,4.75,18.5,164.0,230.28,176.93
2017,5,12,7,0,533.0,70.0,5.1,19.0,216.0,298.59,236.11
2017,5,12,7,15,586.0,77.5,5.15,19.5,271.5,360.41,289.2
2017,5,12,7,30,639.0,85.0,5.2,20.0,327.0,427.0,344.67
2017,5,12,7,45,678.5,90.5,5.3,20.5,383.5,488.23,394.45
2017,5,12,8,0,718.0,96.0,5.4,21.0,440.0,552.06,444.82
2017,5,12,8,15,745.0,100.5,5.35,21.5,494.5,607.26,486.82
2017,5,12,8,30,772.0,105.0,5.3,22.0,549.0,664.66,529.18
2017,5,12,8,45,793.5,108.0,5.3,23.0,600.5,716.63,563.78
2017,5,12,9,0,815.0,111.0,5.3,24.0,652.0,768.1,597.2
2017,5,12,9,15,830.0,114.0,5.25,24.5,699.0,813.4,626.46
2017,5,12,9,30,845.0,117.0,5.2,25.0,746.0,857.13,654.14
2017,5,12,9,45,856.5,119.5,5.2,25.5,787.0,890.69,674.61
2017,5,12,10,0,868.0,122.0,5.2,26.0,828.0,926.48,696.47
2017,5,12,10,15,876.0,124.0,5.2,26.5,863.0,955.98,713.81
2017,5,12,10,30,884.0,126.0,5.2,27.0,898.0,982.65,729.16
2017,5,12,10,45,890.0,127.5,5.2,27.5,925.0,1003.85,740.79
2017,5,12,11,0,896.0,129.0,5.2,28.0,952.0,1021.86,750.32
2017,5,12,11,15,900.0,130.0,5.2,28.0,972.0,1034.05,757.61
2017,5,12,11,30,904.0,131.0,5.2,28.0,992.0,1042.82,762.77
2017,5,12,11,45,911.0,128.5,5.2,28.5,1005.0,1047.61,763.88
2017,5,12,12,0,918.0,126.0,5.2,29.0,1018.0,1048.92,762.85
2017,5,12,12,15,918.5,126.0,5.2,29.0,1021.5,1042.74,758.61
2017,5,12,12,30,919.0,126.0,5.2,29.0,1025.0,1033.12,752.28
2017,5,12,12,45,917.5,126.0,5.2,29.5,1020.0,1018.17,741.04
2017,5,12,13,0,916.0,126.0,5.2,30.0,1015.0,999.95,727.8
2017,5,12,13,15,913.5,125.5,5.2,30.0,1002.0,977.12,713.11
2017,5,12,13,30,911.0,125.0,5.2,30.0,989.0,951.21,696.41
2017,5,12,13,45,906.0,124.5,5.25,30.5,967.5,920.13,675.18
2017,5,12,14,0,901.0,124.0,5.3,31.0,946.0,886.35,652.13
2017,5,12,14,15,894.5,122.5,5.25,31.0,917.5,847.86,626.61
2017,5,12,14,30,888.0,121.0,5.2,31.0,889.0,807.12,599.44
2017,5,12,14,45,881.0,118.5,5.2,31.0,854.0,763.02,569.99
2017,5,12,15,0,874.0,116.0,5.2,31.0,819.0,717.12,539.01
2017,5,12,15,15,863.0,113.5,5.15,30.5,777.0,667.04,503.56
2017,5,12,15,30,852.0,111.0,5.1,30.0,735.0,615.96,466.29
2017,5,12,15,45,836.0,108.5,5.05,30.0,688.0,559.32,423.05
2017,5,12,16,0,820.0,106.0,5.0,30.0,641.0,504.44,379.96
2017,5,12,16,15,800.0,102.5,4.85,29.5,589.0,447.19,334.5
2017,5,12,16,30,780.0,99.0,4.7,29.0,537.0,390.98,288.55
2017,5,12,16,45,752.0,95.0,4.6,29.0,482.5,332.95,239.79
2017,5,12,17,0,724.0,91.0,4.5,29.0,428.0,274.65,190.28
2017,5,12,17,15,686.0,85.5,4.05,28.0,371.5,218.07,143.13
2017,5,12,17,30,648.0,80.0,3.6,27.0,315.0,165.61,100.63
2017,5,12,17,45,592.0,73.0,3.2,26.5,259.5,114.4,63.36
2017,5,12,18,0,536.0,66.0,2.8,26.0,204.0,69.83,38.15
2017,5,12,18,15,452.0,56.0,2.5,25.0,152.5,40.3,28.8
2017,5,12,18,30,368.0,46.0,2.2,24.0,101.0,34.86,23.82
2017,5,12,18,45,237.5,31.5,1.9,23.0,61.5,24.21,13.75
2017,5,12,19,0,107.0,17.0,1.6,22.0,22.0,13.29,0.0
2017,5,12,19,15,53.5,8.5,1.6,21.5,11.0,8.36,0.0
2017,5,12,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,5,45,70.0,11.0,1.1,15.5,15.5,19.15,0.0
2017,5,13,6,0,140.0,22.0,1.2,16.0,31.0,52.33,15.42
2017,5,13,6,15,260.5,37.0,1.3,16.5,73.5,107.66,71.97
2017,5,13,6,30,381.0,52.0,1.4,17.0,116.0,174.51,127.73
2017,5,13,6,45,459.5,62.0,1.5,18.0,168.0,234.68,179.38
2017,5,13,7,0,538.0,72.0,1.6,19.0,220.0,303.16,237.02
2017,5,13,7,15,591.0,79.5,1.6,20.0,276.0,365.28,288.21
2017,5,13,7,30,644.0,87.0,1.6,21.0,332.0,432.15,341.13
2017,5,13,7,45,682.0,92.5,1.6,22.0,388.5,492.79,387.28
2017,5,13,8,0,720.0,98.0,1.6,23.0,445.0,555.87,433.35
2017,5,13,8,15,747.5,103.0,1.6,23.5,499.5,613.54,474.55
2017,5,13,8,30,775.0,108.0,1.6,24.0,554.0,670.31,513.81
2017,5,13,8,45,795.5,111.5,1.65,24.5,606.0,722.17,547.3
2017,5,13,9,0,816.0,115.0,1.7,25.0,658.0,773.44,579.68
2017,5,13,9,15,831.5,118.0,1.75,25.5,705.0,819.16,607.73
2017,5,13,9,30,847.0,121.0,1.8,26.0,752.0,863.33,634.37
2017,5,13,9,45,859.0,123.0,1.9,26.5,793.5,896.73,654.17
2017,5,13,10,0,871.0,125.0,2.0,27.0,835.0,932.47,675.45
2017,5,13,10,15,880.0,127.0,2.0,27.5,870.5,962.94,692.09
2017,5,13,10,30,889.0,129.0,2.0,28.0,906.0,990.59,706.86
2017,5,13,10,45,896.0,130.0,2.05,28.5,934.0,1012.3,718.44
2017,5,13,11,0,903.0,131.0,2.1,29.0,962.0,1030.82,728.11
