Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,11,15,907.5,132.0,2.1,29.0,982.5,1043.54,735.14
2017,5,13,11,30,912.0,133.0,2.1,29.0,1003.0,1052.83,740.19
2017,5,13,11,45,918.5,131.0,2.1,29.5,1016.0,1057.61,741.14
2017,5,13,12,0,925.0,129.0,2.1,30.0,1029.0,1058.89,740.1
2017,5,13,12,15,925.5,129.0,2.05,30.0,1032.5,1052.65,735.47
2017,5,13,12,30,926.0,129.0,2.0,30.0,1036.0,1042.94,728.92
2017,5,13,12,45,926.5,128.0,2.0,30.5,1031.5,1028.87,719.01
2017,5,13,13,0,927.0,127.0,2.0,31.0,1027.0,1011.44,707.2
2017,5,13,13,15,924.0,126.5,2.0,31.0,1014.0,987.94,693.16
2017,5,13,13,30,921.0,126.0,2.0,31.0,1001.0,961.34,677.26
2017,5,13,13,45,917.5,124.0,2.0,31.5,979.5,929.9,656.97
2017,5,13,14,0,914.0,122.0,2.0,32.0,958.0,895.64,634.93
2017,5,13,14,15,908.0,120.5,2.0,32.0,929.0,857.16,611.4
2017,5,13,14,30,902.0,119.0,2.0,32.0,900.0,816.37,586.19
2017,5,13,14,45,884.0,122.0,2.05,32.0,861.5,768.84,556.67
2017,5,13,15,0,866.0,125.0,2.1,32.0,823.0,720.36,525.89
2017,5,13,15,15,854.0,122.5,2.1,31.5,781.0,668.84,491.38
2017,5,13,15,30,842.0,120.0,2.1,31.0,739.0,617.2,455.65
2017,5,13,15,45,828.0,116.0,2.15,31.0,691.5,562.48,415.92
2017,5,13,16,0,814.0,112.0,2.2,31.0,644.0,507.63,374.79
2017,5,13,16,15,793.0,108.5,2.25,30.5,592.0,450.28,331.18
2017,5,13,16,30,772.0,105.0,2.3,30.0,540.0,394.1,286.86
2017,5,13,16,45,745.5,100.0,2.4,30.0,485.5,333.46,237.55
2017,5,13,17,0,719.0,95.0,2.5,30.0,431.0,277.56,190.87
2017,5,13,17,15,681.0,89.0,2.3,29.0,374.5,220.83,144.34
2017,5,13,17,30,643.0,83.0,2.1,28.0,318.0,168.23,102.22
2017,5,13,17,45,589.5,75.0,1.9,27.5,262.5,116.67,64.8
2017,5,13,18,0,536.0,67.0,1.7,27.0,207.0,71.46,38.94
2017,5,13,18,15,453.5,57.0,1.65,25.5,155.5,41.06,29.41
2017,5,13,18,30,371.0,47.0,1.6,24.0,104.0,35.67,24.54
2017,5,13,18,45,245.0,32.0,1.6,23.0,63.5,24.57,14.15
2017,5,13,19,0,119.0,17.0,1.6,22.0,23.0,13.26,0.0
2017,5,13,19,15,59.5,8.5,1.7,21.5,11.5,8.36,0.0
2017,5,13,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,14,5,45,63.5,11.5,1.75,16.5,15.5,18.93,0.0
2017,5,14,6,0,127.0,23.0,1.9,17.0,31.0,51.52,17.42
2017,5,14,6,15,237.5,39.0,1.9,17.5,72.5,104.77,70.43
2017,5,14,6,30,348.0,55.0,1.9,18.0,114.0,167.57,122.82
2017,5,14,6,45,426.0,66.0,1.9,19.0,165.0,227.59,174.0
2017,5,14,7,0,504.0,77.0,1.9,20.0,216.0,295.16,230.57
2017,5,14,7,15,557.0,85.0,2.35,21.0,271.0,356.04,281.36
2017,5,14,7,30,610.0,93.0,2.8,22.0,326.0,421.7,334.46
2017,5,14,7,45,650.5,99.0,3.25,23.5,382.0,482.58,381.64
2017,5,14,8,0,691.0,105.0,3.7,25.0,438.0,546.17,429.26
2017,5,14,8,15,718.5,110.0,3.75,25.5,492.0,602.47,470.76
2017,5,14,8,30,746.0,115.0,3.8,26.0,546.0,659.52,511.65
2017,5,14,8,45,767.5,118.5,3.85,26.5,597.0,709.03,545.07
2017,5,14,9,0,789.0,122.0,3.9,27.0,648.0,759.95,578.36
2017,5,14,9,15,805.0,125.5,3.85,27.5,694.5,805.58,606.98
2017,5,14,9,30,821.0,129.0,3.8,28.0,741.0,849.78,634.12
2017,5,14,9,45,833.5,131.5,3.75,29.0,782.5,888.09,655.54
2017,5,14,10,0,846.0,134.0,3.7,30.0,824.0,924.24,675.14
2017,5,14,10,15,854.5,136.0,3.65,30.5,858.5,948.41,687.94
2017,5,14,10,30,863.0,138.0,3.6,31.0,893.0,975.0,702.32
2017,5,14,10,45,870.0,139.0,3.55,31.5,920.5,996.19,713.1
2017,5,14,11,0,877.0,140.0,3.5,32.0,948.0,1014.31,721.91
2017,5,14,11,15,881.0,141.5,3.45,32.0,968.0,1026.72,728.63
2017,5,14,11,30,885.0,143.0,3.4,32.0,988.0,1035.79,733.35
2017,5,14,11,45,886.0,144.0,3.4,32.5,999.0,1037.94,732.73
2017,5,14,12,0,887.0,145.0,3.4,33.0,1010.0,1036.68,730.14
2017,5,14,12,15,888.0,145.5,3.35,33.0,1013.5,1031.55,726.39
2017,5,14,12,30,889.0,146.0,3.3,33.0,1017.0,1023.1,720.71
2017,5,14,12,45,887.5,145.5,3.3,33.5,1012.0,1008.0,709.9
2017,5,14,13,0,886.0,145.0,3.3,34.0,1007.0,989.78,697.29
2017,5,14,13,15,883.0,144.5,3.3,34.0,993.5,967.08,683.37
2017,5,14,13,30,880.0,144.0,3.3,34.0,980.0,941.45,667.63
2017,5,14,13,45,875.0,143.0,3.3,34.0,959.0,910.75,648.64
2017,5,14,14,0,870.0,142.0,3.3,34.0,938.0,877.47,627.94
2017,5,14,14,15,863.0,140.0,3.3,34.0,909.0,839.2,603.86
2017,5,14,14,30,856.0,138.0,3.3,34.0,880.0,798.81,578.23
2017,5,14,14,45,850.5,133.5,3.3,34.0,845.5,755.27,550.26
2017,5,14,15,0,845.0,129.0,3.3,34.0,811.0,709.25,519.97
2017,5,14,15,15,584.5,226.5,3.3,33.5,687.0,590.9,434.44
2017,5,14,15,30,324.0,324.0,3.3,33.0,563.0,495.24,363.68
2017,5,14,15,45,556.5,220.5,3.35,33.0,598.0,508.61,375.98
2017,5,14,16,0,789.0,117.0,3.4,33.0,633.0,500.43,369.8
2017,5,14,16,15,768.0,113.0,3.35,32.5,582.0,443.99,326.24
2017,5,14,16,30,747.0,109.0,3.3,32.0,531.0,388.75,282.43
2017,5,14,16,45,720.0,103.5,3.3,32.0,477.0,328.82,233.63
2017,5,14,17,0,693.0,98.0,3.3,32.0,423.0,273.81,187.8
2017,5,14,17,15,655.0,92.0,3.05,31.0,368.0,218.59,142.74
2017,5,14,17,30,617.0,86.0,2.8,30.0,313.0,167.51,102.07
2017,5,14,17,45,564.5,78.0,2.55,29.5,258.5,117.56,65.93
2017,5,14,18,0,512.0,70.0,2.3,29.0,204.0,73.85,40.82
2017,5,14,18,15,431.5,59.0,2.15,28.0,153.5,42.73,30.48
2017,5,14,18,30,351.0,48.0,2.0,27.0,103.0,36.47,24.88
2017,5,14,18,45,232.0,33.0,1.9,26.0,63.5,25.33,14.63
2017,5,14,19,0,113.0,18.0,1.8,25.0,24.0,14.05,0.0
2017,5,14,19,15,56.5,9.0,1.9,24.5,12.0,8.85,0.0
2017,5,14,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,15,5,45,72.0,12.5,2.4,18.5,17.0,21.0,0.0
2017,5,15,6,0,144.0,25.0,2.7,19.0,34.0,57.11,21.58
2017,5,15,6,15,258.5,39.5,2.95,19.5,76.5,110.36,73.82
2017,5,15,6,30,373.0,54.0,3.2,20.0,119.0,174.87,127.48
2017,5,15,6,45,455.5,63.5,3.45,20.5,171.0,235.59,179.69
2017,5,15,7,0,538.0,73.0,3.7,21.0,223.0,305.0,238.69
2017,5,15,7,15,588.5,80.0,3.8,21.5,278.0,365.44,289.73
2017,5,15,7,30,639.0,87.0,3.9,22.0,333.0,430.34,342.82
2017,5,15,7,45,678.5,92.0,4.0,23.0,388.5,490.97,390.3
2017,5,15,8,0,718.0,97.0,4.1,24.0,444.0,554.17,438.09
2017,5,15,8,15,466.0,175.5,4.1,24.5,411.5,503.54,395.29
2017,5,15,8,30,214.0,254.0,4.1,25.0,379.0,417.71,324.53
2017,5,15,8,45,313.0,258.0,4.15,26.0,458.0,510.76,394.44
2017,5,15,9,0,412.0,262.0,4.2,27.0,537.0,611.4,467.14
2017,5,15,9,15,623.0,190.5,4.2,27.5,639.5,727.63,553.43
2017,5,15,9,30,834.0,119.0,4.2,28.0,742.0,850.25,636.71
2017,5,15,9,45,842.5,122.5,4.25,28.5,782.0,881.75,654.94
2017,5,15,10,0,851.0,126.0,4.3,29.0,822.0,915.35,675.04
2017,5,15,10,15,859.0,128.0,4.25,29.5,855.5,944.34,691.39
2017,5,15,10,30,867.0,130.0,4.2,30.0,889.0,970.56,705.8
2017,5,15,10,45,872.0,132.0,4.2,30.5,915.5,990.94,716.6
2017,5,15,11,0,877.0,134.0,4.2,31.0,942.0,1008.15,725.39
2017,5,15,11,15,880.0,135.0,4.2,31.5,961.0,1019.1,730.2
2017,5,15,11,30,883.0,136.0,4.2,32.0,980.0,1026.7,732.99
2017,5,15,11,45,893.5,130.5,4.2,32.5,993.0,1031.93,734.38
2017,5,15,12,0,904.0,125.0,4.2,33.0,1006.0,1033.79,733.75
2017,5,15,12,15,904.0,125.0,4.2,33.0,1009.0,1027.23,729.39
2017,5,15,12,30,904.0,125.0,4.2,33.0,1012.0,1017.3,723.06
2017,5,15,12,45,903.0,124.0,4.2,33.5,1006.5,1002.14,712.04
2017,5,15,13,0,902.0,123.0,4.2,34.0,1001.0,983.77,699.13
2017,5,15,13,15,898.5,122.5,4.25,34.0,987.5,960.41,684.8
2017,5,15,13,30,895.0,122.0,4.3,34.0,974.0,934.08,668.56
2017,5,15,13,45,665.0,253.0,4.35,34.0,878.5,835.78,604.02
2017,5,15,14,0,435.0,384.0,4.4,34.0,783.0,742.52,535.34
2017,5,15,14,15,349.5,402.0,4.4,34.0,716.5,671.72,485.9
2017,5,15,14,30,264.0,420.0,4.4,34.0,650.0,606.12,439.24
2017,5,15,14,45,152.0,379.5,4.45,34.0,511.0,473.16,344.99
2017,5,15,15,0,40.0,339.0,4.5,34.0,372.0,350.07,255.45
2017,5,15,15,15,394.0,244.5,4.55,34.0,536.5,484.56,360.1
2017,5,15,15,30,748.0,150.0,4.6,34.0,701.0,588.19,437.15
2017,5,15,15,45,729.0,146.5,4.65,34.0,654.5,535.53,397.41
2017,5,15,16,0,710.0,143.0,4.7,34.0,608.0,483.45,357.78
2017,5,15,16,15,663.5,143.0,4.7,33.5,550.5,423.19,311.8
2017,5,15,16,30,617.0,143.0,4.7,33.0,493.0,367.03,267.91
2017,5,15,16,45,618.0,126.0,4.75,32.5,446.5,315.73,226.24
2017,5,15,17,0,619.0,109.0,4.8,32.0,400.0,263.88,183.01
2017,5,15,17,15,564.5,107.5,4.65,31.5,347.0,213.37,142.09
2017,5,15,17,30,510.0,106.0,4.5,31.0,294.0,169.05,107.45
2017,5,15,17,45,454.5,95.0,4.4,30.5,242.0,122.07,73.63
2017,5,15,18,0,399.0,84.0,4.3,30.0,190.0,81.53,49.41
2017,5,15,18,15,326.0,69.5,4.15,29.0,142.5,51.1,37.36
2017,5,15,18,30,253.0,55.0,4.0,28.0,95.0,41.58,29.02
2017,5,15,18,45,126.5,38.0,3.85,27.5,58.0,31.26,19.31
2017,5,15,19,0,0.0,21.0,3.7,27.0,21.0,19.66,0.0
2017,5,15,19,15,0.0,10.5,3.9,26.5,10.5,10.32,0.0
2017,5,15,19,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.95,24.5,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,5.05,22.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.85,21.5,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,5,45,0.0,11.0,3.9,21.0,11.0,10.81,0.0
2017,5,16,6,0,0.0,22.0,4.0,21.0,22.0,21.58,6.73
2017,5,16,6,15,67.5,47.5,4.25,21.5,59.5,68.83,46.94
2017,5,16,6,30,135.0,73.0,4.5,22.0,97.0,119.54,88.28
2017,5,16,6,45,188.5,97.0,4.75,22.5,143.0,174.42,133.94
2017,5,16,7,0,242.0,121.0,5.0,23.0,189.0,231.9,181.63
2017,5,16,7,15,121.0,90.5,5.15,23.5,124.5,150.35,117.67
2017,5,16,7,30,0.0,60.0,5.3,24.0,60.0,57.98,41.98
2017,5,16,7,45,9.5,117.5,5.45,24.5,122.0,120.45,92.49
2017,5,16,8,0,19.0,175.0,5.6,25.0,184.0,185.17,143.64
2017,5,16,8,15,9.5,158.0,5.65,25.0,162.5,161.59,124.28
2017,5,16,8,30,0.0,141.0,5.7,25.0,141.0,137.78,104.78
2017,5,16,8,45,3.5,169.5,5.8,25.5,172.0,168.78,128.72
2017,5,16,9,0,7.0,198.0,5.9,26.0,203.0,200.1,152.54
2017,5,16,9,15,7.5,201.0,5.9,26.5,206.5,203.46,154.4
2017,5,16,9,30,8.0,204.0,5.9,27.0,210.0,206.9,156.37
2017,5,16,9,45,5.5,182.0,5.9,27.5,186.5,182.78,137.15
2017,5,16,10,0,3.0,160.0,5.9,28.0,163.0,158.75,118.11
2017,5,16,10,15,5.0,174.0,5.9,28.0,179.0,174.5,130.07
2017,5,16,10,30,7.0,188.0,5.9,28.0,195.0,190.32,142.0
2017,5,16,10,45,8.0,196.5,5.95,28.5,204.5,199.75,148.72
2017,5,16,11,0,9.0,205.0,6.0,29.0,214.0,209.17,155.41
2017,5,16,11,15,5.5,172.5,6.0,29.0,178.0,173.68,128.28
2017,5,16,11,30,2.0,140.0,6.0,29.0,142.0,138.29,101.16
2017,5,16,11,45,5.0,161.0,6.0,29.5,166.5,161.86,124.63
2017,5,16,12,0,8.0,182.0,6.0,30.0,191.0,185.37,136.52
2017,5,16,12,15,9.0,182.0,6.05,30.0,191.5,186.23,137.16
2017,5,16,12,30,10.0,182.0,6.1,30.0,192.0,187.0,137.79
2017,5,16,12,45,12.0,227.0,6.15,30.5,239.5,232.61,171.69
2017,5,16,13,0,14.0,272.0,6.2,31.0,287.0,277.95,204.97
2017,5,16,13,15,19.0,316.5,6.25,31.0,336.0,325.25,239.93
2017,5,16,13,30,24.0,361.0,6.3,31.0,385.0,371.96,274.21
2017,5,16,13,45,42.5,393.0,6.35,31.0,433.0,419.0,309.1
2017,5,16,14,0,61.0,425.0,6.4,31.0,481.0,462.42,341.14
2017,5,16,14,15,36.5,334.5,6.5,31.0,368.0,352.22,260.88
2017,5,16,14,30,12.0,244.0,6.6,31.0,255.0,244.66,181.09
2017,5,16,14,45,169.5,305.5,6.7,31.0,443.5,416.99,313.58
2017,5,16,15,0,327.0,367.0,6.8,31.0,632.0,572.66,429.21
2017,5,16,15,15,171.0,307.0,6.8,31.0,445.5,400.58,300.99
2017,5,16,15,30,15.0,247.0,6.8,31.0,259.0,245.11,182.73
2017,5,16,15,45,18.5,243.5,6.85,31.0,257.0,242.24,181.2
2017,5,16,16,0,22.0,240.0,6.9,31.0,255.0,238.84,179.07
2017,5,16,16,15,11.0,163.5,6.85,30.5,171.0,161.29,120.43
2017,5,16,16,30,0.0,87.0,6.8,30.0,87.0,84.17,60.94
2017,5,16,16,45,0.0,111.0,6.8,29.5,111.0,106.7,79.11
2017,5,16,17,0,0.0,135.0,6.8,29.0,135.0,128.24,96.57
2017,5,16,17,15,0.0,117.0,6.65,28.5,117.0,111.12,83.52
2017,5,16,17,30,0.0,99.0,6.5,28.0,99.0,94.08,70.33
2017,5,16,17,45,147.5,101.0,6.4,27.5,140.0,104.04,72.63
2017,5,16,18,0,295.0,103.0,6.3,27.0,181.0,96.39,64.65
2017,5,16,18,15,228.0,83.0,6.1,26.5,135.0,65.08,49.62
2017,5,16,18,30,161.0,63.0,5.9,26.0,89.0,50.36,36.65
2017,5,16,18,45,80.5,40.5,5.75,25.5,53.5,34.81,22.45
2017,5,16,19,0,0.0,18.0,5.6,25.0,18.0,17.23,0.0
2017,5,16,19,15,0.0,9.0,5.6,24.5,9.0,8.85,0.0
2017,5,16,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.65,23.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.9,22.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.85,22.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.7,21.5,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,2.5,0.8,21.0,2.5,2.46,0.0
2017,5,17,6,0,0.0,5.0,0.9,21.0,5.0,4.82,0.0
2017,5,17,6,15,0.0,16.0,0.9,21.0,16.0,15.43,6.76
2017,5,17,6,30,0.0,27.0,0.9,21.0,27.0,26.06,15.87
2017,5,17,6,45,0.0,42.0,0.95,21.5,42.0,40.56,28.07
2017,5,17,7,0,0.0,57.0,1.0,22.0,57.0,55.08,40.11
2017,5,17,7,15,0.0,91.0,1.0,22.5,91.0,89.14,67.86
2017,5,17,7,30,0.0,125.0,1.0,23.0,125.0,123.48,95.16
2017,5,17,7,45,0.0,104.0,1.05,23.5,104.0,101.4,76.92
2017,5,17,8,0,0.0,83.0,1.1,24.0,83.0,80.28,59.61
2017,5,17,8,15,0.0,109.5,1.25,24.5,109.5,106.45,80.15
2017,5,17,8,30,0.0,136.0,1.4,25.0,136.0,132.75,100.35
2017,5,17,8,45,2.5,162.5,1.55,26.0,164.5,160.97,121.56
2017,5,17,9,0,5.0,189.0,1.7,27.0,193.0,189.42,142.53
2017,5,17,9,15,6.0,192.5,1.65,27.5,197.0,193.67,145.01
2017,5,17,9,30,7.0,196.0,1.6,28.0,201.0,198.01,147.63
2017,5,17,9,45,18.0,259.0,1.6,28.5,274.0,271.03,201.64
2017,5,17,10,0,29.0,322.0,1.6,29.0,347.0,352.46,259.9
2017,5,17,10,15,29.0,334.5,1.45,29.5,360.0,365.32,267.35
2017,5,17,10,30,29.0,347.0,1.3,30.0,373.0,378.03,274.91
2017,5,17,10,45,51.0,393.0,1.2,30.5,440.0,446.65,322.01
2017,5,17,11,0,73.0,439.0,1.1,31.0,507.0,515.51,367.44
2017,5,17,11,15,148.0,462.0,0.95,31.0,603.0,620.28,437.42
2017,5,17,11,30,223.0,485.0,0.8,31.0,699.0,717.98,499.47
2017,5,17,11,45,355.0,455.0,0.65,31.5,800.0,823.92,575.01
2017,5,17,12,0,487.0,425.0,0.5,32.0,901.0,926.41,624.56
2017,5,17,12,15,354.0,464.0,0.5,32.5,811.0,823.67,556.84
2017,5,17,12,30,221.0,503.0,0.5,33.0,721.0,721.11,490.27
2017,5,17,12,45,543.5,326.5,0.55,33.5,858.0,860.5,587.19
2017,5,17,13,0,866.0,150.0,0.6,34.0,995.0,975.52,657.03
2017,5,17,13,15,863.5,149.5,0.7,34.0,982.0,953.79,644.96
2017,5,17,13,30,861.0,149.0,0.8,34.0,969.0,929.19,632.92
2017,5,17,13,45,857.5,146.5,0.95,34.0,948.5,899.03,618.11
2017,5,17,14,0,854.0,144.0,1.1,34.0,928.0,866.28,601.25
2017,5,17,14,15,846.5,142.5,1.25,34.0,899.5,828.75,580.87
2017,5,17,14,30,839.0,141.0,1.4,34.0,871.0,789.19,558.62
2017,5,17,14,45,827.0,140.0,1.55,34.0,835.0,744.95,532.7
2017,5,17,15,0,815.0,139.0,1.7,34.0,799.0,699.0,504.25
2017,5,17,15,15,801.5,136.0,1.85,33.5,757.0,649.23,472.28
2017,5,17,15,30,788.0,133.0,2.0,33.0,715.0,598.88,438.6
2017,5,17,15,45,764.0,132.5,2.15,33.0,667.0,544.77,399.98
2017,5,17,16,0,740.0,132.0,2.3,33.0,619.0,489.38,359.21
2017,5,17,16,15,717.0,127.5,2.4,32.5,568.5,434.0,317.65
2017,5,17,16,30,694.0,123.0,2.5,32.0,518.0,380.09,275.75
2017,5,17,16,45,523.0,149.5,2.7,32.0,430.0,306.46,220.03
2017,5,17,17,0,352.0,176.0,2.9,32.0,342.0,253.1,180.92
2017,5,17,17,15,328.0,157.5,2.95,31.0,297.0,209.25,146.93
2017,5,17,17,30,304.0,139.0,3.0,30.0,252.0,168.12,115.28
2017,5,17,17,45,356.0,112.0,3.15,29.5,223.5,127.13,81.67
2017,5,17,18,0,408.0,85.0,3.3,29.0,195.0,83.97,50.86
2017,5,17,18,15,330.5,71.5,3.35,28.0,147.0,52.52,38.75
2017,5,17,18,30,253.0,58.0,3.4,27.0,99.0,43.87,31.12
2017,5,17,18,45,149.0,39.0,3.45,26.5,61.0,32.06,20.24
2017,5,17,19,0,45.0,20.0,3.5,26.0,23.0,17.88,0.0
2017,5,17,19,15,22.5,10.0,3.65,25.5,11.5,9.83,0.0
2017,5,17,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,5,45,34.5,13.0,3.5,23.0,15.5,17.05,0.0
2017,5,18,6,0,69.0,26.0,3.5,23.0,31.0,43.08,18.88
2017,5,18,6,15,155.5,46.5,3.7,23.5,70.5,91.04,61.35
2017,5,18,6,30,242.0,67.0,3.9,24.0,110.0,150.52,109.78
2017,5,18,6,45,121.0,51.0,4.15,24.5,72.5,98.92,73.32
2017,5,18,7,0,0.0,35.0,4.4,25.0,35.0,33.79,22.13
2017,5,18,7,15,0.0,43.5,4.6,25.5,43.5,42.01,28.82
2017,5,18,7,30,0.0,52.0,4.8,26.0,52.0,50.24,35.36
2017,5,18,7,45,0.0,77.0,5.0,26.5,77.0,74.46,54.69
2017,5,18,8,0,0.0,102.0,5.2,27.0,102.0,99.13,74.05
2017,5,18,8,15,0.0,97.0,5.3,27.5,97.0,94.03,69.56
2017,5,18,8,30,0.0,92.0,5.4,28.0,92.0,89.04,65.23
2017,5,18,8,45,1.0,129.0,5.5,28.5,130.0,126.34,94.11
2017,5,18,9,0,2.0,166.0,5.6,29.0,168.0,163.94,122.71
2017,5,18,9,15,13.5,224.5,5.6,29.5,235.0,232.07,174.47
2017,5,18,9,30,25.0,283.0,5.6,30.0,302.0,301.28,225.9
2017,5,18,9,45,13.5,218.0,5.7,30.5,228.5,225.79,168.13
2017,5,18,10,0,2.0,153.0,5.8,31.0,155.0,150.91,110.61
2017,5,18,10,15,6.0,184.0,5.85,31.0,189.0,185.32,136.69
2017,5,18,10,30,10.0,215.0,5.9,31.0,223.0,219.93,162.61
2017,5,18,10,45,83.0,341.5,5.95,31.5,418.0,424.58,315.21
2017,5,18,11,0,156.0,468.0,6.0,32.0,613.0,634.59,464.31
2017,5,18,11,15,88.0,401.5,6.0,32.0,483.5,491.19,360.5
2017,5,18,11,30,20.0,335.0,6.0,32.0,354.0,348.84,255.74
2017,5,18,11,45,48.0,404.5,6.05,32.5,451.5,452.5,330.86
2017,5,18,12,0,76.0,474.0,6.1,33.0,549.0,549.55,399.09
2017,5,18,12,15,70.0,470.0,6.1,33.0,539.5,537.38,389.98
2017,5,18,12,30,64.0,466.0,6.1,33.0,530.0,524.98,381.04
2017,5,18,12,45,382.5,359.5,6.15,33.5,733.5,736.57,539.24
2017,5,18,13,0,701.0,253.0,6.2,34.0,937.0,926.01,674.24
2017,5,18,13,15,697.5,251.5,6.2,34.0,924.5,904.21,658.98
2017,5,18,13,30,694.0,250.0,6.2,34.0,912.0,880.16,643.23
2017,5,18,13,45,372.5,331.5,6.2,34.0,686.5,654.14,480.47
2017,5,18,14,0,51.0,413.0,6.2,34.0,461.0,442.32,321.62
2017,5,18,14,15,105.5,423.5,6.2,33.5,517.5,493.1,360.93
2017,5,18,14,30,160.0,434.0,6.2,33.0,574.0,538.81,395.74
2017,5,18,14,45,386.0,341.0,6.2,33.0,659.0,608.91,451.72
2017,5,18,15,0,612.0,248.0,6.2,33.0,744.0,659.59,492.22
2017,5,18,15,15,444.5,293.0,6.25,33.0,644.0,562.45,419.4
2017,5,18,15,30,277.0,338.0,6.3,33.0,544.0,480.17,357.16
2017,5,18,15,45,267.0,316.5,6.35,33.0,504.0,438.68,326.92
2017,5,18,16,0,257.0,295.0,6.4,33.0,464.0,397.88,296.65
2017,5,18,16,15,310.0,259.0,6.4,32.5,447.0,373.34,278.48
2017,5,18,16,30,363.0,223.0,6.4,32.0,430.0,343.07,254.72
2017,5,18,16,45,394.0,201.5,6.4,32.0,406.0,312.04,228.75
2017,5,18,17,0,425.0,180.0,6.4,32.0,382.0,274.31,196.7
2017,5,18,17,15,383.5,166.0,6.3,31.5,331.0,229.09,160.95
2017,5,18,17,30,342.0,152.0,6.2,31.0,280.0,185.34,127.23
2017,5,18,17,45,291.5,133.5,6.15,30.5,230.0,141.66,95.58
2017,5,18,18,0,241.0,115.0,6.1,30.0,180.0,103.8,70.87
2017,5,18,18,15,180.5,92.0,5.95,29.5,134.0,71.47,54.35
2017,5,18,18,30,120.0,69.0,5.8,29.0,88.0,57.07,41.78
2017,5,18,18,45,66.5,42.5,5.65,28.5,52.5,36.4,23.59
2017,5,18,19,0,13.0,16.0,5.5,28.0,17.0,15.4,0.0
2017,5,18,19,15,6.5,8.0,5.4,27.5,8.5,7.86,0.0
2017,5,18,19,30,0.0,0.0,5.3,27.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.2,26.5,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.55,23.5,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.75,23.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,45,16.0,11.5,4.6,23.0,13.0,13.3,0.0
2017,5,19,6,0,32.0,23.0,4.6,23.0,26.0,30.81,12.98
2017,5,19,6,15,92.0,49.0,4.75,23.0,64.0,76.12,51.88
2017,5,19,6,30,152.0,75.0,4.9,23.0,102.0,129.84,96.0
2017,5,19,6,45,76.0,58.0,5.1,23.5,71.5,87.61,65.14
2017,5,19,7,0,0.0,41.0,5.3,24.0,41.0,39.59,27.01
2017,5,19,7,15,0.0,52.0,5.45,24.5,52.0,50.23,35.68
2017,5,19,7,30,0.0,63.0,5.6,25.0,63.0,60.89,44.19
2017,5,19,7,45,20.0,127.0,5.8,26.0,137.0,136.0,104.53
2017,5,19,8,0,40.0,191.0,6.0,27.0,211.0,219.72,170.03
2017,5,19,8,15,153.0,220.5,6.05,27.5,308.0,332.59,258.9
2017,5,19,8,30,266.0,250.0,6.1,28.0,405.0,456.34,353.79
2017,5,19,8,45,170.0,273.5,6.15,28.5,376.0,413.45,317.73
2017,5,19,9,0,74.0,297.0,6.2,29.0,347.0,361.76,274.94
2017,5,19,9,15,184.0,319.0,6.25,29.5,454.5,484.37,368.08
2017,5,19,9,30,294.0,341.0,6.3,30.0,562.0,614.52,463.68
2017,5,19,9,45,504.5,267.5,6.35,30.5,671.5,739.36,557.2
2017,5,19,10,0,715.0,194.0,6.4,31.0,781.0,870.7,650.9
2017,5,19,10,15,725.5,197.5,6.4,31.5,814.5,900.35,668.32
2017,5,19,10,30,736.0,201.0,6.4,32.0,848.0,927.74,684.53
2017,5,19,10,45,474.0,333.5,6.45,32.5,755.0,818.42,601.88
2017,5,19,11,0,212.0,466.0,6.5,33.0,662.0,687.65,501.05
2017,5,19,11,15,229.0,474.0,6.5,33.0,690.0,713.04,519.09
2017,5,19,11,30,246.0,482.0,6.5,33.0,718.0,737.64,536.02
2017,5,19,11,45,242.5,489.0,6.5,33.5,724.0,739.62,535.7
2017,5,19,12,0,239.0,496.0,6.5,34.0,730.0,740.44,534.72
2017,5,19,12,15,142.5,469.0,6.45,34.0,609.0,613.45,444.2
2017,5,19,12,30,46.0,442.0,6.4,34.0,488.0,483.16,349.74
2017,5,19,12,45,102.5,472.0,6.4,34.5,573.0,565.5,409.07
2017,5,19,13,0,159.0,502.0,6.4,35.0,658.0,648.15,466.87
2017,5,19,13,15,86.5,387.5,6.35,35.0,472.5,459.85,333.88
2017,5,19,13,30,14.0,273.0,6.3,35.0,287.0,277.49,201.18
2017,5,19,13,45,54.0,361.5,6.25,35.0,412.0,398.54,290.16
2017,5,19,14,0,94.0,450.0,6.2,35.0,537.0,514.22,372.86
2017,5,19,14,15,403.0,329.0,6.15,34.5,683.0,646.61,476.06
2017,5,19,14,30,712.0,208.0,6.1,34.0,829.0,754.89,559.5
2017,5,19,14,45,361.5,218.5,6.1,34.0,533.5,475.86,355.96
2017,5,19,15,0,11.0,229.0,6.1,34.0,238.0,227.86,166.64
2017,5,19,15,15,93.0,291.0,6.05,33.5,360.5,335.35,248.76
2017,5,19,15,30,175.0,353.0,6.0,33.0,483.0,434.35,322.52
2017,5,19,15,45,298.0,304.0,6.0,33.0,508.0,444.77,331.48
2017,5,19,16,0,421.0,255.0,6.0,33.0,533.0,442.56,330.0
2017,5,19,16,15,358.5,246.5,5.9,32.5,470.0,384.33,286.13
2017,5,19,16,30,296.0,238.0,5.8,32.0,407.0,330.09,245.13
2017,5,19,16,45,324.0,207.5,5.7,31.5,376.0,293.97,216.41
2017,5,19,17,0,352.0,177.0,5.6,31.0,345.0,254.76,184.2
2017,5,19,17,15,309.5,165.0,5.45,30.5,299.0,212.19,150.9
2017,5,19,17,30,267.0,153.0,5.3,30.0,253.0,174.2,121.93
2017,5,19,17,45,236.5,131.0,5.15,29.5,209.0,134.25,92.21
2017,5,19,18,0,206.0,109.0,5.0,29.0,165.0,98.03,67.38
2017,5,19,18,15,159.0,86.5,4.8,28.5,124.0,67.54,51.29
2017,5,19,18,30,112.0,64.0,4.6,28.0,83.0,53.68,39.18
2017,5,19,18,45,56.0,41.5,4.45,27.5,51.0,35.73,23.25
2017,5,19,19,0,0.0,19.0,4.3,27.0,19.0,18.22,1.98
2017,5,19,19,15,0.0,9.5,4.15,26.5,9.5,9.34,0.0
2017,5,19,19,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.95,23.5,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,2.5,1.65,22.5,2.5,2.46,0.0
2017,5,20,6,0,0.0,5.0,1.7,23.0,5.0,4.82,0.0
2017,5,20,6,15,0.0,12.5,1.75,23.0,12.5,12.05,4.0
2017,5,20,6,30,0.0,20.0,1.8,23.0,20.0,19.29,10.17
2017,5,20,6,45,0.0,28.5,1.9,23.5,28.5,27.5,17.07
2017,5,20,7,0,0.0,37.0,2.0,24.0,37.0,35.72,23.87
2017,5,20,7,15,0.0,35.5,2.1,24.0,35.5,34.27,22.67
2017,5,20,7,30,0.0,34.0,2.2,24.0,34.0,32.83,21.41
2017,5,20,7,45,0.0,38.0,2.3,24.5,38.0,36.7,24.44
2017,5,20,8,0,0.0,42.0,2.4,25.0,42.0,40.58,27.42
2017,5,20,8,15,0.0,59.5,2.6,25.0,59.5,57.52,40.97
2017,5,20,8,30,0.0,77.0,2.8,25.0,77.0,74.49,54.39
2017,5,20,8,45,0.0,56.5,3.0,25.5,56.5,54.64,38.25
2017,5,20,9,0,0.0,36.0,3.2,26.0,36.0,34.81,22.25
2017,5,20,9,15,0.0,31.5,3.3,26.0,31.5,30.46,18.71
2017,5,20,9,30,0.0,27.0,3.4,26.0,27.0,26.12,15.2
2017,5,20,9,45,3.5,107.5,3.5,26.5,110.5,107.41,79.18
2017,5,20,10,0,7.0,188.0,3.6,27.0,194.0,190.12,142.49
2017,5,20,10,15,5.0,170.0,3.1,27.0,174.5,170.52,127.0
2017,5,20,10,30,3.0,152.0,2.6,27.0,155.0,150.94,111.73
2017,5,20,10,45,3.5,152.5,2.1,27.5,156.0,151.96,112.09
2017,5,20,11,0,4.0,153.0,1.6,28.0,157.0,152.99,112.4
2017,5,20,11,15,6.0,170.5,1.55,28.0,176.5,172.19,126.81
2017,5,20,11,30,8.0,188.0,1.5,28.0,196.0,191.39,141.07
2017,5,20,11,45,16.5,280.0,1.45,28.5,296.5,290.47,213.58
2017,5,20,12,0,25.0,372.0,1.4,29.0,397.0,395.26,287.19
2017,5,20,12,15,35.5,406.5,1.4,29.0,442.5,439.04,317.33
2017,5,20,12,30,46.0,441.0,1.4,29.0,488.0,482.08,346.93
2017,5,20,12,45,112.0,471.5,1.4,29.0,582.5,577.87,413.88
2017,5,20,13,0,178.0,502.0,1.4,29.0,677.0,666.17,473.65
2017,5,20,13,15,179.5,495.0,1.4,28.5,669.0,654.07,466.07
2017,5,20,13,30,181.0,488.0,1.4,28.0,661.0,641.34,458.93
2017,5,20,13,45,113.0,445.5,1.4,28.0,553.0,532.76,384.5
2017,5,20,14,0,45.0,403.0,1.4,28.0,445.0,427.55,310.84
2017,5,20,14,15,31.5,352.0,1.7,28.0,381.5,364.7,267.83
2017,5,20,14,30,18.0,301.0,2.0,28.0,318.0,303.76,224.56
2017,5,20,14,45,177.0,333.5,2.4,28.0,478.5,448.82,334.93
2017,5,20,15,0,336.0,366.0,2.8,28.0,639.0,578.35,429.81
2017,5,20,15,15,286.0,356.5,3.35,27.5,580.5,519.09,388.42
2017,5,20,15,30,236.0,347.0,3.9,27.0,522.0,465.85,351.04
2017,5,20,15,45,214.5,325.5,4.5,26.5,477.0,420.25,318.87
2017,5,20,16,0,193.0,304.0,5.1,26.0,432.0,376.58,287.41
2017,5,20,16,15,318.5,253.5,5.2,25.5,445.0,372.83,285.07
2017,5,20,16,30,444.0,203.0,5.3,25.0,458.0,355.39,270.04
2017,5,20,16,45,389.5,205.5,5.45,24.5,413.5,314.79,237.41
2017,5,20,17,0,335.0,208.0,5.6,24.0,369.0,276.55,206.9
2017,5,20,17,15,298.0,189.0,5.35,23.0,319.0,229.84,169.87
2017,5,20,17,30,261.0,170.0,5.1,22.0,269.0,187.25,136.62
2017,5,20,17,45,223.0,146.0,4.85,21.5,221.0,144.85,104.37
2017,5,20,18,0,185.0,122.0,4.6,21.0,173.0,110.29,80.19
2017,5,20,18,15,138.0,95.0,4.2,20.5,128.0,76.86,61.08
2017,5,20,18,30,91.0,68.0,3.8,20.0,83.0,56.53,43.03
2017,5,20,18,45,56.0,42.0,3.45,20.0,50.5,36.16,24.53
2017,5,20,19,0,21.0,16.0,3.1,20.0,18.0,14.7,1.51
2017,5,20,19,15,10.5,8.0,2.9,19.5,9.0,7.86,0.0
2017,5,20,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,0.5,3.45,18.5,0.5,0.49,0.0
2017,5,21,6,0,0.0,1.0,3.6,19.0,1.0,0.96,0.0
2017,5,21,6,15,0.0,3.5,3.7,19.0,3.5,3.37,0.0
2017,5,21,6,30,0.0,6.0,3.8,19.0,6.0,5.78,0.0
2017,5,21,6,45,0.0,9.0,3.9,19.0,9.0,8.67,1.64
2017,5,21,7,0,0.0,12.0,4.0,19.0,12.0,11.57,4.1
2017,5,21,7,15,0.0,16.0,4.2,19.0,16.0,15.43,7.35
2017,5,21,7,30,0.0,20.0,4.4,19.0,20.0,19.3,10.57
2017,5,21,7,45,28.0,109.0,4.6,19.5,123.0,124.87,98.26
2017,5,21,8,0,56.0,198.0,4.8,20.0,226.0,236.95,188.54
2017,5,21,8,15,28.0,177.0,4.9,20.0,191.0,197.58,155.88
2017,5,21,8,30,0.0,156.0,5.0,20.0,156.0,152.79,118.8
2017,5,21,8,45,0.0,145.5,5.15,20.5,145.5,142.02,109.62
2017,5,21,9,0,0.0,135.0,5.3,21.0,135.0,131.45,100.65
2017,5,21,9,15,2.0,156.5,5.25,21.0,158.5,154.35,118.67
2017,5,21,9,30,4.0,178.0,5.2,21.0,182.0,177.42,136.64
2017,5,21,9,45,3.5,168.0,5.2,21.5,171.0,167.06,127.89
2017,5,21,10,0,3.0,158.0,5.2,22.0,160.0,156.75,119.3
2017,5,21,10,15,4.0,164.0,5.1,22.0,167.0,163.65,124.54
2017,5,21,10,30,5.0,170.0,5.0,22.0,174.0,170.58,129.78
2017,5,21,10,45,33.0,299.0,4.95,22.5,329.5,332.08,254.23
2017,5,21,11,0,61.0,428.0,4.9,23.0,485.0,491.85,372.16
2017,5,21,11,15,61.0,437.5,4.8,23.0,495.5,500.97,377.69
2017,5,21,11,30,61.0,447.0,4.7,23.0,506.0,509.74,383.5
2017,5,21,11,45,63.5,456.0,4.65,23.0,518.0,520.14,390.73
2017,5,21,12,0,66.0,465.0,4.6,23.0,530.0,530.13,397.67
2017,5,21,12,15,160.0,480.0,4.6,23.0,638.0,641.66,480.82
2017,5,21,12,30,254.0,495.0,4.6,23.0,746.0,748.89,558.46
2017,5,21,12,45,177.0,491.5,4.7,23.0,666.0,660.68,494.0
2017,5,21,13,0,100.0,488.0,4.8,23.0,586.0,574.98,430.98
2017,5,21,13,15,85.5,472.0,4.85,22.5,555.0,541.53,407.85
2017,5,21,13,30,71.0,456.0,4.9,22.0,524.0,508.63,384.66
2017,5,21,13,45,109.0,460.0,4.95,22.0,562.0,541.97,410.76
2017,5,21,14,0,147.0,464.0,5.0,22.0,600.0,572.99,434.76
2017,5,21,14,15,101.5,428.5,4.9,21.5,521.0,494.51,376.92
2017,5,21,14,30,56.0,393.0,4.8,21.0,442.0,419.8,321.29
2017,5,21,14,45,46.0,363.5,4.75,21.0,402.5,380.68,292.24
2017,5,21,15,0,36.0,334.0,4.7,21.0,363.0,342.56,263.63
2017,5,21,15,15,49.5,331.0,4.65,20.5,369.0,345.23,266.96
2017,5,21,15,30,63.0,328.0,4.6,20.0,375.0,346.35,268.93
2017,5,21,15,45,31.5,213.0,4.6,20.0,236.5,219.22,170.45
2017,5,21,16,0,0.0,98.0,4.6,20.0,98.0,94.82,71.55
2017,5,21,16,15,2.0,135.0,4.6,20.0,136.0,130.66,100.8
2017,5,21,16,30,4.0,172.0,4.6,20.0,174.0,165.24,128.87
2017,5,21,16,45,2.0,120.0,4.6,20.0,121.0,115.8,89.37
2017,5,21,17,0,0.0,68.0,4.6,20.0,68.0,65.74,48.8
2017,5,21,17,15,0.0,59.0,4.3,19.5,59.0,57.02,41.89
2017,5,21,17,30,0.0,50.0,4.0,19.0,50.0,48.3,34.86
2017,5,21,17,45,0.0,39.5,3.75,18.5,39.5,38.14,26.49
2017,5,21,18,0,0.0,29.0,3.5,18.0,29.0,27.99,18.0
2017,5,21,18,15,0.0,21.0,3.5,17.5,21.0,20.26,12.25
2017,5,21,18,30,0.0,13.0,3.5,17.0,13.0,12.53,5.32
2017,5,21,18,45,0.0,7.5,3.5,17.0,7.5,7.23,0.47
2017,5,21,19,0,0.0,2.0,3.5,17.0,2.0,1.93,0.0
2017,5,21,19,15,0.0,1.0,3.45,17.0,1.0,0.98,0.0
2017,5,21,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,22,5,45,19.0,12.5,3.2,16.0,14.0,14.7,0.0
2017,5,22,6,0,38.0,25.0,3.1,16.0,28.0,34.34,17.0
2017,5,22,6,15,93.5,50.5,3.1,16.0,65.5,78.03,55.12
2017,5,22,6,30,149.0,76.0,3.1,16.0,103.0,129.96,98.9
2017,5,22,6,45,74.5,58.0,3.1,16.0,71.5,87.07,66.7
2017,5,22,7,0,0.0,40.0,3.1,16.0,40.0,38.62,27.19
2017,5,22,7,15,0.0,51.5,3.1,16.5,51.5,49.75,36.53
2017,5,22,7,30,0.0,63.0,3.1,17.0,63.0,60.89,45.69
2017,5,22,7,45,0.0,59.5,3.15,17.5,59.5,57.5,42.61
2017,5,22,8,0,0.0,56.0,3.2,18.0,56.0,54.12,39.54
2017,5,22,8,15,5.0,124.0,3.35,18.0,127.0,124.2,97.06
2017,5,22,8,30,10.0,192.0,3.5,18.0,198.0,196.33,154.87
2017,5,22,8,45,5.0,163.0,3.65,18.5,166.0,163.27,127.46
2017,5,22,9,0,0.0,134.0,3.8,19.0,134.0,130.45,100.48
2017,5,22,9,15,2.0,154.5,3.95,19.5,156.5,152.36,117.6
2017,5,22,9,30,4.0,175.0,4.1,20.0,179.0,174.42,134.59
2017,5,22,9,45,18.5,253.0,4.35,20.5,268.5,265.29,205.43
2017,5,22,10,0,33.0,331.0,4.6,21.0,358.0,365.11,281.18
2017,5,22,10,15,31.5,341.5,4.6,21.0,368.5,374.55,287.47
2017,5,22,10,30,30.0,352.0,4.6,21.0,379.0,383.77,293.87
2017,5,22,10,45,18.5,265.5,4.7,21.5,282.5,278.38,213.13
2017,5,22,11,0,7.0,179.0,4.8,22.0,186.0,181.51,137.86
2017,5,22,11,15,14.0,263.0,4.9,22.0,277.0,271.43,207.3
2017,5,22,11,30,21.0,347.0,5.0,22.0,368.0,361.67,275.39
2017,5,22,11,45,18.5,325.0,5.1,22.5,344.0,336.97,256.01
2017,5,22,12,0,16.0,303.0,5.2,23.0,320.0,312.34,236.96
2017,5,22,12,15,13.0,255.0,5.0,23.5,268.5,261.74,198.13
2017,5,22,12,30,10.0,207.0,4.8,24.0,217.0,211.42,159.41
2017,5,22,12,45,10.0,206.5,4.6,24.5,217.0,210.61,158.5
2017,5,22,13,0,10.0,206.0,4.4,25.0,217.0,209.75,157.5
2017,5,22,13,15,11.5,228.5,4.05,25.0,240.0,232.6,174.82
2017,5,22,13,30,13.0,251.0,3.7,25.0,263.0,255.23,191.84
2017,5,22,13,45,10.0,217.0,3.4,25.0,227.0,219.03,164.41
2017,5,22,14,0,7.0,183.0,3.1,25.0,191.0,183.11,137.15
2017,5,22,14,15,9.5,216.0,3.0,25.0,225.5,216.5,162.81
2017,5,22,14,30,12.0,249.0,2.9,25.0,260.0,249.42,187.82
2017,5,22,14,45,14.5,263.5,2.85,25.0,276.0,264.17,199.12
2017,5,22,15,0,17.0,278.0,2.8,25.0,292.0,278.46,210.13
2017,5,22,15,15,24.0,285.0,2.8,25.0,303.5,288.09,217.84
2017,5,22,15,30,31.0,292.0,2.8,25.0,315.0,294.25,222.94
2017,5,22,15,45,37.5,282.5,2.8,25.0,309.0,285.99,217.22
2017,5,22,16,0,44.0,273.0,2.8,25.0,303.0,276.91,210.83
2017,5,22,16,15,38.5,248.0,2.8,25.0,272.5,247.9,189.12
2017,5,22,16,30,33.0,223.0,2.8,25.0,242.0,219.62,167.82
2017,5,22,16,45,40.0,206.5,2.8,25.0,227.5,203.69,155.74
2017,5,22,17,0,47.0,190.0,2.8,25.0,213.0,186.92,142.69
2017,5,22,17,15,42.0,167.0,2.65,24.5,186.0,161.19,122.94
2017,5,22,17,30,37.0,144.0,2.5,24.0,159.0,136.2,103.59
2017,5,22,17,45,255.0,110.5,2.4,23.5,183.5,121.24,82.92
2017,5,22,18,0,473.0,77.0,2.3,23.0,208.0,83.83,48.97
2017,5,22,18,15,399.5,66.0,2.0,22.0,159.5,47.87,35.84
2017,5,22,18,30,326.0,55.0,1.7,21.0,111.0,41.1,29.74
2017,5,22,18,45,221.5,39.0,1.45,20.5,71.0,29.8,19.34
2017,5,22,19,0,117.0,23.0,1.2,20.0,31.0,17.89,4.62
2017,5,22,19,15,58.5,11.5,1.2,19.5,15.5,11.3,0.0
2017,5,22,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,23,5,45,58.0,14.0,0.5,17.5,18.5,21.15,0.0
2017,5,23,6,0,116.0,28.0,0.5,18.0,37.0,54.56,28.7
2017,5,23,6,15,206.0,45.5,0.65,18.5,77.5,105.23,72.66
2017,5,23,6,30,296.0,63.0,0.8,19.0,118.0,162.39,119.91
2017,5,23,6,45,148.0,65.0,1.0,19.5,92.5,124.08,94.75
2017,5,23,7,0,0.0,67.0,1.2,20.0,67.0,65.07,48.64
2017,5,23,7,15,2.0,98.5,1.3,20.5,99.0,97.63,75.37
2017,5,23,7,30,4.0,130.0,1.4,21.0,131.0,130.5,101.67
2017,5,23,7,45,23.0,161.5,1.55,21.5,172.5,173.19,135.55
2017,5,23,8,0,42.0,193.0,1.7,22.0,214.0,222.83,174.25
2017,5,23,8,15,21.0,173.0,1.7,22.5,183.5,184.32,142.74
2017,5,23,8,30,0.0,153.0,1.7,23.0,153.0,149.74,114.41
2017,5,23,8,45,4.0,179.0,1.75,23.5,182.0,178.61,136.55
2017,5,23,9,0,8.0,205.0,1.8,24.0,211.0,207.8,158.45
2017,5,23,9,15,6.0,189.5,1.8,24.5,194.0,190.56,144.37
2017,5,23,9,30,4.0,174.0,1.8,25.0,177.0,173.42,130.57
2017,5,23,9,45,3.0,161.0,1.8,25.5,163.5,159.67,119.5
2017,5,23,10,0,2.0,148.0,1.8,26.0,150.0,145.96,108.52
