Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,10,15,386.0,163.0,1.85,26.0,503.5,544.72,416.17
2017,5,23,10,30,770.0,178.0,1.9,26.0,857.0,932.07,678.07
2017,5,23,10,45,777.5,180.0,1.95,26.5,883.5,953.12,685.79
2017,5,23,11,0,785.0,182.0,2.0,27.0,910.0,971.39,695.66
2017,5,23,11,15,790.0,183.5,2.1,27.0,929.0,983.78,703.81
2017,5,23,11,30,795.0,185.0,2.2,27.0,948.0,993.13,710.2
2017,5,23,11,45,803.0,182.0,2.3,27.5,961.0,997.86,712.37
2017,5,23,12,0,811.0,179.0,2.4,28.0,974.0,999.49,712.69
2017,5,23,12,15,637.5,308.5,2.45,28.0,935.0,952.86,681.68
2017,5,23,12,30,464.0,438.0,2.5,28.0,896.0,901.41,642.66
2017,5,23,12,45,358.0,465.5,2.65,28.0,817.5,813.71,584.1
2017,5,23,13,0,252.0,493.0,2.8,28.0,739.0,730.07,526.79
2017,5,23,13,15,241.0,488.0,3.0,28.0,721.5,704.43,510.88
2017,5,23,13,30,230.0,483.0,3.2,28.0,704.0,680.87,495.72
2017,5,23,13,45,153.5,462.0,3.4,28.0,608.5,584.08,427.98
2017,5,23,14,0,77.0,441.0,3.6,28.0,513.0,491.01,361.4
2017,5,23,14,15,44.0,336.5,4.05,27.5,377.5,360.07,268.32
2017,5,23,14,30,11.0,232.0,4.5,27.0,242.0,232.38,173.85
2017,5,23,14,45,11.5,238.0,5.0,26.5,248.5,237.67,178.89
2017,5,23,15,0,12.0,244.0,5.5,26.0,255.0,242.8,183.61
2017,5,23,15,15,56.5,296.0,5.95,25.0,339.0,317.56,242.87
2017,5,23,15,30,101.0,348.0,6.4,24.0,423.0,387.52,298.09
2017,5,23,15,45,50.5,208.0,6.85,23.5,245.5,225.22,173.74
2017,5,23,16,0,0.0,68.0,7.3,23.0,68.0,65.79,47.5
2017,5,23,16,15,0.0,58.0,7.2,22.0,58.0,56.09,40.04
2017,5,23,16,30,0.0,48.0,7.1,21.0,48.0,46.4,32.44
2017,5,23,16,45,0.0,43.0,7.05,20.5,43.0,41.55,28.66
2017,5,23,17,0,0.0,38.0,7.0,20.0,38.0,36.71,24.83
2017,5,23,17,15,0.0,33.0,6.6,19.5,33.0,31.86,20.96
2017,5,23,17,30,0.0,28.0,6.2,19.0,28.0,27.03,17.04
2017,5,23,17,45,218.5,55.5,5.8,18.5,116.0,68.35,42.41
2017,5,23,18,0,437.0,83.0,5.4,18.0,204.0,87.73,54.24
2017,5,23,18,15,366.5,70.5,5.15,17.5,156.5,51.28,39.53
2017,5,23,18,30,296.0,58.0,4.9,17.0,109.0,43.43,32.29
2017,5,23,18,45,204.0,41.0,4.7,17.0,70.5,31.38,21.01
2017,5,23,19,0,112.0,24.0,4.5,17.0,32.0,18.68,5.81
2017,5,23,19,15,56.0,12.0,4.3,17.0,16.0,11.8,0.0
2017,5,23,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,24,5,45,84.0,14.5,3.7,13.5,21.5,25.0,0.0
2017,5,24,6,0,168.0,29.0,3.9,14.0,43.0,68.36,37.67
2017,5,24,6,15,279.0,43.5,3.85,14.5,86.5,120.51,84.13
2017,5,24,6,30,390.0,58.0,3.8,15.0,130.0,184.81,138.66
2017,5,24,6,45,461.0,68.5,3.75,15.5,182.0,244.65,191.21
2017,5,24,7,0,532.0,79.0,3.7,16.0,234.0,310.85,248.43
2017,5,24,7,15,583.5,87.0,3.8,17.0,289.5,372.44,300.43
2017,5,24,7,30,635.0,95.0,3.9,18.0,345.0,438.55,354.39
2017,5,24,7,45,673.5,100.0,4.05,19.5,401.0,498.24,400.92
2017,5,24,8,0,712.0,105.0,4.2,21.0,457.0,560.37,447.6
2017,5,24,8,15,739.0,110.0,4.25,21.5,511.0,616.99,490.02
2017,5,24,8,30,766.0,115.0,4.3,22.0,565.0,672.58,530.56
2017,5,24,8,45,788.0,117.5,4.4,23.0,616.5,723.76,564.57
2017,5,24,9,0,810.0,120.0,4.5,24.0,668.0,774.48,597.39
2017,5,24,9,15,825.5,123.5,4.45,24.5,714.5,820.17,626.36
2017,5,24,9,30,841.0,127.0,4.4,25.0,761.0,864.35,654.03
2017,5,24,9,45,854.0,128.5,4.4,25.5,802.5,902.4,677.25
2017,5,24,10,0,867.0,130.0,4.4,26.0,844.0,933.39,695.45
2017,5,24,10,15,875.5,131.5,4.35,26.0,878.5,962.55,713.46
2017,5,24,10,30,884.0,133.0,4.3,26.0,913.0,988.94,729.57
2017,5,24,10,45,894.0,132.5,4.3,26.5,941.5,1011.81,742.16
2017,5,24,11,0,904.0,132.0,4.3,27.0,970.0,1031.66,752.77
2017,5,24,11,15,907.5,133.0,4.25,27.0,990.0,1043.38,759.3
2017,5,24,11,30,911.0,134.0,4.2,27.0,1010.0,1051.68,763.75
2017,5,24,11,45,922.5,128.0,4.2,27.5,1024.0,1057.57,765.57
2017,5,24,12,0,934.0,122.0,4.2,28.0,1038.0,1060.03,765.3
2017,5,24,12,15,934.5,122.0,4.15,28.0,1041.5,1053.96,760.87
2017,5,24,12,30,935.0,122.0,4.1,28.0,1045.0,1044.47,754.41
2017,5,24,12,45,936.5,120.0,4.05,28.5,1041.0,1030.64,743.79
2017,5,24,13,0,938.0,118.0,4.0,29.0,1037.0,1013.47,731.18
2017,5,24,13,15,935.5,117.5,3.9,29.0,1023.5,990.69,716.2
2017,5,24,13,30,933.0,117.0,3.8,29.0,1010.0,964.81,699.29
2017,5,24,13,45,930.5,114.5,3.75,29.5,989.5,933.99,678.12
2017,5,24,14,0,928.0,112.0,3.7,30.0,969.0,900.3,655.13
2017,5,24,14,15,922.0,110.5,3.6,30.0,940.5,861.97,630.09
2017,5,24,14,30,916.0,109.0,3.5,30.0,912.0,821.3,603.39
2017,5,24,14,45,907.5,107.5,3.45,30.0,876.0,776.64,574.05
2017,5,24,15,0,899.0,106.0,3.4,30.0,840.0,730.24,543.28
2017,5,24,15,15,888.0,104.0,3.2,29.5,798.5,680.22,508.84
2017,5,24,15,30,877.0,102.0,3.0,29.0,757.0,629.16,471.94
2017,5,24,15,45,864.5,98.5,2.9,29.0,710.5,575.07,431.35
2017,5,24,16,0,852.0,95.0,2.8,29.0,664.0,520.59,389.38
2017,5,24,16,15,833.5,92.0,2.6,29.0,612.5,460.8,342.2
2017,5,24,16,30,815.0,89.0,2.4,29.0,561.0,404.42,296.29
2017,5,24,16,45,791.5,85.0,2.2,29.0,507.0,346.45,248.2
2017,5,24,17,0,768.0,81.0,2.0,29.0,453.0,290.36,200.76
2017,5,24,17,15,734.5,76.5,1.7,28.5,397.5,233.64,153.3
2017,5,24,17,30,701.0,72.0,1.4,28.0,342.0,180.43,109.61
2017,5,24,17,45,653.0,66.5,1.1,27.5,286.5,125.4,68.17
2017,5,24,18,0,605.0,61.0,0.8,27.0,231.0,78.66,39.35
2017,5,24,18,15,532.0,53.5,0.7,26.5,178.5,36.69,25.67
2017,5,24,18,30,459.0,46.0,0.6,26.0,126.0,33.29,22.56
2017,5,24,18,45,339.0,34.5,0.55,25.5,82.5,25.9,15.77
2017,5,24,19,0,219.0,23.0,0.5,25.0,39.0,17.93,5.56
2017,5,24,19,15,109.5,11.5,0.65,24.0,19.5,11.3,0.0
2017,5,24,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,25,5,45,122.0,13.5,4.9,16.5,23.5,28.93,0.0
2017,5,25,6,0,244.0,27.0,5.0,17.0,47.0,80.87,43.95
2017,5,25,6,15,355.5,38.0,5.1,17.5,91.5,134.03,91.7
2017,5,25,6,30,467.0,49.0,5.2,18.0,136.0,199.5,147.49
2017,5,25,6,45,537.0,56.5,5.35,19.0,188.5,258.85,199.72
2017,5,25,7,0,607.0,64.0,5.5,20.0,241.0,325.42,257.13
2017,5,25,7,15,652.5,70.0,5.85,20.5,296.5,385.88,309.28
2017,5,25,7,30,698.0,76.0,6.2,21.0,352.0,450.19,363.18
2017,5,25,7,45,729.0,80.5,6.6,22.0,406.5,507.13,409.23
2017,5,25,8,0,760.0,85.0,7.0,23.0,461.0,566.73,455.95
2017,5,25,8,15,783.0,88.5,7.05,23.5,514.0,621.22,497.78
2017,5,25,8,30,806.0,92.0,7.1,24.0,567.0,675.92,537.82
2017,5,25,8,45,819.0,97.0,7.2,25.0,615.5,724.67,570.62
2017,5,25,9,0,832.0,102.0,7.3,26.0,664.0,772.21,601.92
2017,5,25,9,15,845.0,104.5,7.25,26.5,709.5,811.64,627.57
2017,5,25,9,30,858.0,107.0,7.2,27.0,755.0,853.08,654.36
2017,5,25,9,45,863.0,111.5,7.2,28.0,793.5,887.61,674.72
2017,5,25,10,0,868.0,116.0,7.2,29.0,832.0,919.5,692.96
2017,5,25,10,15,876.0,117.5,7.15,29.5,865.5,948.28,710.06
2017,5,25,10,30,884.0,119.0,7.1,30.0,899.0,974.28,725.14
2017,5,25,10,45,886.5,122.5,7.05,30.5,925.0,994.05,735.89
2017,5,25,11,0,889.0,126.0,7.0,31.0,951.0,1010.56,744.45
2017,5,25,11,15,893.0,127.0,6.9,31.0,970.5,1022.69,751.38
2017,5,25,11,30,897.0,128.0,6.8,31.0,990.0,1031.48,756.15
2017,5,25,11,45,897.0,129.5,6.75,31.5,1001.0,1033.36,755.12
2017,5,25,12,0,897.0,131.0,6.7,32.0,1012.0,1031.82,751.95
2017,5,25,12,15,898.0,131.5,6.6,32.5,1015.5,1026.92,746.41
2017,5,25,12,30,899.0,132.0,6.5,33.0,1019.0,1018.73,738.83
2017,5,25,12,45,897.0,132.0,6.4,33.5,1014.0,1003.91,727.02
2017,5,25,13,0,895.0,132.0,6.3,34.0,1009.0,986.0,713.34
2017,5,25,13,15,892.0,131.5,6.2,34.0,996.0,963.63,698.32
2017,5,25,13,30,889.0,131.0,6.1,34.0,983.0,938.33,681.44
2017,5,25,13,45,883.5,130.5,6.0,34.0,962.0,907.99,661.23
2017,5,25,14,0,878.0,130.0,5.9,34.0,941.0,875.09,639.32
2017,5,25,14,15,871.5,128.5,5.8,34.0,913.0,838.03,614.57
2017,5,25,14,30,865.0,127.0,5.7,34.0,885.0,798.82,588.29
2017,5,25,14,45,851.0,127.5,5.6,34.5,849.0,753.95,556.82
2017,5,25,15,0,837.0,128.0,5.5,35.0,813.0,707.91,524.37
2017,5,25,15,15,825.0,125.5,5.4,34.5,772.0,658.29,489.56
2017,5,25,15,30,813.0,123.0,5.3,34.0,731.0,608.68,453.86
2017,5,25,15,45,797.5,120.0,5.25,34.0,685.0,556.11,414.35
2017,5,25,16,0,782.0,117.0,5.2,34.0,639.0,503.62,373.93
2017,5,25,16,15,761.5,113.0,5.05,33.5,589.0,448.26,330.96
2017,5,25,16,30,741.0,109.0,4.9,33.0,539.0,394.03,287.67
2017,5,25,16,45,714.0,104.5,4.8,33.0,486.0,335.72,239.95
2017,5,25,17,0,687.0,100.0,4.7,33.0,433.0,282.25,195.25
2017,5,25,17,15,651.0,94.0,4.45,32.0,379.0,227.96,150.79
2017,5,25,17,30,615.0,88.0,4.2,31.0,325.0,177.52,110.17
2017,5,25,17,45,563.5,81.0,4.0,30.5,271.5,128.44,73.65
2017,5,25,18,0,512.0,74.0,3.8,30.0,218.0,85.4,46.93
2017,5,25,18,15,439.0,64.0,3.65,29.0,168.5,45.83,33.06
2017,5,25,18,30,366.0,54.0,3.5,28.0,119.0,40.13,28.04
2017,5,25,18,45,256.0,39.5,3.35,27.5,77.5,30.06,19.0
2017,5,25,19,0,146.0,25.0,3.2,27.0,36.0,19.43,6.83
2017,5,25,19,15,73.0,12.5,3.45,26.5,18.0,12.29,0.0
2017,5,25,19,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.35,23.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.5,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,8.5,3.25,22.5,8.5,8.36,0.0
2017,5,26,6,0,0.0,17.0,3.5,23.0,17.0,16.4,6.03
2017,5,26,6,15,0.0,35.5,3.7,23.5,35.5,34.54,22.03
2017,5,26,6,30,0.0,54.0,3.9,24.0,54.0,53.02,37.57
2017,5,26,6,45,2.5,76.5,4.15,24.5,77.0,76.48,56.94
2017,5,26,7,0,5.0,99.0,4.4,25.0,100.0,100.14,76.18
2017,5,26,7,15,10.5,120.5,4.5,25.5,124.5,124.33,95.49
2017,5,26,7,30,16.0,142.0,4.6,26.0,149.0,149.06,114.9
2017,5,26,7,45,8.0,140.0,4.7,26.5,143.5,142.39,108.94
2017,5,26,8,0,0.0,138.0,4.8,27.0,138.0,135.27,102.58
2017,5,26,8,15,0.0,110.5,4.8,27.5,110.5,107.4,80.05
2017,5,26,8,30,0.0,83.0,4.8,28.0,83.0,80.3,58.27
2017,5,26,8,45,6.0,152.0,4.8,28.5,156.5,152.95,114.86
2017,5,26,9,0,12.0,221.0,4.8,29.0,230.0,227.08,171.12
2017,5,26,9,15,20.5,257.0,4.75,29.0,272.5,270.56,203.61
2017,5,26,9,30,29.0,293.0,4.7,29.0,315.0,321.53,241.28
2017,5,26,9,45,31.0,308.0,4.7,29.5,332.5,339.03,253.14
2017,5,26,10,0,33.0,323.0,4.7,30.0,350.0,356.5,264.97
2017,5,26,10,15,29.0,321.5,4.6,30.0,346.5,351.22,260.39
2017,5,26,10,30,25.0,320.0,4.5,30.0,343.0,345.74,255.77
2017,5,26,10,45,24.0,331.5,4.45,30.5,354.0,356.3,262.5
2017,5,26,11,0,23.0,343.0,4.4,31.0,365.0,360.04,264.26
2017,5,26,11,15,25.5,347.5,4.3,31.5,372.5,373.2,272.96
2017,5,26,11,30,28.0,352.0,4.2,32.0,380.0,379.61,276.78
2017,5,26,11,45,29.0,357.5,4.15,32.5,386.5,385.36,280.12
2017,5,26,12,0,30.0,363.0,4.1,33.0,393.0,390.89,283.33
2017,5,26,12,15,38.0,387.0,4.0,33.0,425.0,421.63,305.11
2017,5,26,12,30,46.0,411.0,3.9,33.0,457.0,451.77,326.23
2017,5,26,12,45,41.5,414.0,3.8,33.5,455.0,448.24,322.67
2017,5,26,13,0,37.0,417.0,3.7,34.0,453.0,444.6,319.2
2017,5,26,13,15,61.0,443.0,3.6,34.0,502.0,490.01,351.48
2017,5,26,13,30,85.0,469.0,3.5,34.0,551.0,533.74,382.02
2017,5,26,13,45,96.5,463.5,3.45,34.5,555.0,534.14,381.85
2017,5,26,14,0,108.0,458.0,3.4,35.0,559.0,533.57,381.21
2017,5,26,14,15,148.5,447.0,3.35,35.0,580.5,550.23,394.03
2017,5,26,14,30,189.0,436.0,3.3,35.0,602.0,563.32,404.17
2017,5,26,14,45,104.5,364.5,3.3,35.0,456.0,424.17,306.6
2017,5,26,15,0,20.0,293.0,3.3,35.0,310.0,294.73,213.44
2017,5,26,15,15,382.0,219.5,3.3,34.5,506.5,455.6,337.52
2017,5,26,15,30,744.0,146.0,3.3,34.0,703.0,588.85,435.11
2017,5,26,15,45,599.0,194.5,3.3,34.0,625.0,512.77,377.65
2017,5,26,16,0,454.0,243.0,3.3,34.0,547.0,450.72,330.97
2017,5,26,16,15,448.0,225.0,3.3,33.5,505.5,405.6,297.81
2017,5,26,16,30,442.0,207.0,3.3,33.0,464.0,360.65,263.74
2017,5,26,16,45,507.0,167.0,3.3,33.0,434.5,321.18,231.29
2017,5,26,17,0,572.0,127.0,3.3,33.0,405.0,273.98,191.2
2017,5,26,17,15,528.0,121.0,3.1,32.5,353.5,224.64,151.62
2017,5,26,17,30,484.0,115.0,2.9,32.0,302.0,179.43,116.12
2017,5,26,17,45,424.0,105.5,2.75,31.5,250.5,134.25,83.4
2017,5,26,18,0,364.0,96.0,2.6,31.0,199.0,95.9,59.4
2017,5,26,18,15,300.0,80.0,2.5,30.0,152.5,59.16,44.03
2017,5,26,18,30,236.0,64.0,2.4,29.0,106.0,48.04,34.51
2017,5,26,18,45,153.5,44.0,2.3,28.5,67.5,35.97,23.77
2017,5,26,19,0,71.0,24.0,2.2,28.0,29.0,20.15,7.67
2017,5,26,19,15,35.5,12.0,2.4,27.5,14.5,11.8,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,5,45,38.0,14.5,3.6,24.0,17.5,19.16,0.0
2017,5,27,6,0,76.0,29.0,3.7,24.0,35.0,48.69,26.46
2017,5,27,6,15,147.5,50.5,3.9,24.5,74.0,93.48,63.97
2017,5,27,6,30,219.0,72.0,4.1,25.0,113.0,145.94,106.78
2017,5,27,6,45,109.5,66.5,4.35,25.5,87.0,108.61,81.14
2017,5,27,7,0,0.0,61.0,4.6,26.0,61.0,58.98,42.55
2017,5,27,7,15,0.0,68.0,4.7,26.5,68.0,65.73,47.93
2017,5,27,7,30,0.0,75.0,4.8,27.0,75.0,72.52,53.16
2017,5,27,7,45,0.0,87.5,4.95,27.5,87.5,84.8,62.69
2017,5,27,8,0,0.0,100.0,5.1,28.0,100.0,97.09,72.07
2017,5,27,8,15,0.0,112.0,5.1,28.0,112.0,108.89,81.1
2017,5,27,8,30,0.0,124.0,5.1,28.0,124.0,120.69,90.06
2017,5,27,8,45,0.0,135.5,5.2,28.5,135.5,132.01,98.39
2017,5,27,9,0,0.0,147.0,5.3,29.0,147.0,143.33,106.64
2017,5,27,9,15,12.0,212.0,5.25,29.5,221.5,218.03,163.63
2017,5,27,9,30,24.0,277.0,5.2,30.0,296.0,293.99,220.17
2017,5,27,9,45,25.5,292.0,5.2,31.0,313.0,317.44,236.03
2017,5,27,10,0,27.0,307.0,5.2,32.0,330.0,334.36,247.0
2017,5,27,10,15,28.0,319.5,5.15,32.0,344.0,348.16,256.58
2017,5,27,10,30,29.0,332.0,5.1,32.0,358.0,361.86,266.08
2017,5,27,10,45,27.5,344.5,5.05,32.5,369.5,372.99,273.04
2017,5,27,11,0,26.0,357.0,5.0,33.0,381.0,383.89,279.81
2017,5,27,11,15,29.0,361.5,4.95,33.0,389.0,390.89,284.61
2017,5,27,11,30,32.0,366.0,4.9,33.0,397.0,397.76,289.35
2017,5,27,11,45,65.0,428.0,4.85,33.5,492.0,492.72,356.5
2017,5,27,12,0,98.0,490.0,4.8,34.0,587.0,586.95,421.08
2017,5,27,12,15,65.0,448.0,4.75,34.0,512.5,509.58,366.27
2017,5,27,12,30,32.0,406.0,4.7,34.0,438.0,432.96,311.81
2017,5,27,12,45,32.5,406.0,4.7,34.0,438.5,431.53,311.08
2017,5,27,13,0,33.0,406.0,4.7,34.0,439.0,429.91,310.02
2017,5,27,13,15,64.0,440.0,4.65,34.0,502.5,489.84,353.02
2017,5,27,13,30,95.0,474.0,4.6,34.0,566.0,547.65,393.78
2017,5,27,13,45,94.0,463.0,4.6,34.5,552.5,531.43,381.82
2017,5,27,14,0,93.0,452.0,4.6,35.0,539.0,515.05,370.06
2017,5,27,14,15,199.0,433.0,4.55,35.0,610.5,578.41,417.29
2017,5,27,14,30,305.0,414.0,4.5,35.0,682.0,632.74,457.12
2017,5,27,14,45,513.5,297.5,4.5,35.0,727.5,663.52,483.8
2017,5,27,15,0,722.0,181.0,4.5,35.0,773.0,676.39,497.23
2017,5,27,15,15,708.0,177.5,4.4,34.5,733.5,629.93,464.8
2017,5,27,15,30,694.0,174.0,4.3,34.0,694.0,583.17,431.69
2017,5,27,15,45,673.5,170.0,4.25,34.0,649.0,532.26,394.03
2017,5,27,16,0,653.0,166.0,4.2,34.0,604.0,482.18,356.16
2017,5,27,16,15,629.5,160.0,4.1,33.5,555.5,430.0,316.54
2017,5,27,16,30,606.0,154.0,4.0,33.0,507.0,379.5,277.16
2017,5,27,16,45,564.0,150.5,3.95,33.0,454.5,326.81,235.11
2017,5,27,17,0,522.0,147.0,3.9,33.0,402.0,278.05,195.76
2017,5,27,17,15,483.0,137.0,3.6,32.5,351.0,228.5,156.22
2017,5,27,17,30,444.0,127.0,3.3,32.0,300.0,183.18,120.69
2017,5,27,17,45,358.0,120.5,3.05,31.5,246.0,139.55,90.22
2017,5,27,18,0,272.0,114.0,2.8,31.0,192.0,108.95,72.47
2017,5,27,18,15,216.5,93.5,2.75,30.5,147.0,73.53,55.89
2017,5,27,18,30,161.0,73.0,2.7,30.0,102.0,57.76,42.41
2017,5,27,18,45,80.5,47.0,2.7,29.5,61.5,40.25,27.17
2017,5,27,19,0,0.0,21.0,2.7,29.0,21.0,20.26,8.05
2017,5,27,19,15,0.0,10.5,3.05,28.5,10.5,10.32,0.0
2017,5,27,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,5,45,28.5,14.0,1.4,23.5,16.5,17.45,0.0
2017,5,28,6,0,57.0,28.0,1.4,24.0,33.0,41.48,22.2
2017,5,28,6,15,119.0,51.5,1.35,24.0,71.5,87.71,60.43
2017,5,28,6,30,181.0,75.0,1.3,24.0,110.0,137.99,101.42
2017,5,28,6,45,230.5,96.0,1.3,24.5,155.0,187.73,142.32
2017,5,28,7,0,280.0,117.0,1.3,25.0,200.0,242.71,186.85
2017,5,28,7,15,196.5,139.0,1.4,25.0,203.0,237.86,184.78
2017,5,28,7,30,113.0,161.0,1.5,25.0,206.0,227.89,177.22
2017,5,28,7,45,267.5,173.5,1.6,25.5,301.0,338.67,263.73
2017,5,28,8,0,422.0,186.0,1.7,26.0,396.0,465.31,359.08
2017,5,28,8,15,405.5,205.5,1.65,26.5,425.5,494.78,378.44
2017,5,28,8,30,389.0,225.0,1.6,27.0,455.0,515.29,391.41
2017,5,28,8,45,303.5,267.0,1.55,27.5,456.0,511.97,385.17
2017,5,28,9,0,218.0,309.0,1.5,28.0,457.0,493.75,368.26
2017,5,28,9,15,263.0,323.5,1.4,28.0,514.5,560.14,414.55
2017,5,28,9,30,308.0,338.0,1.3,28.0,572.0,621.89,455.93
2017,5,28,9,45,232.5,370.5,1.2,28.5,552.5,590.28,429.35
2017,5,28,10,0,157.0,403.0,1.1,29.0,533.0,560.6,404.72
2017,5,28,10,15,119.5,411.5,1.05,29.0,513.0,536.82,386.69
2017,5,28,10,30,82.0,420.0,1.0,29.0,493.0,503.61,362.21
2017,5,28,10,45,189.0,433.5,0.95,29.5,608.0,629.08,448.33
2017,5,28,11,0,296.0,447.0,0.9,30.0,723.0,756.2,530.03
2017,5,28,11,15,337.5,438.5,0.9,30.0,758.5,789.62,550.54
2017,5,28,11,30,379.0,430.0,0.9,30.0,794.0,822.31,571.44
2017,5,28,11,45,263.5,466.5,0.9,30.5,721.5,742.03,515.7
2017,5,28,12,0,148.0,503.0,0.9,31.0,649.0,655.31,456.13
2017,5,28,12,15,164.0,489.5,0.9,31.0,651.5,654.41,457.02
2017,5,28,12,30,180.0,476.0,0.9,31.0,654.0,652.65,456.54
2017,5,28,12,45,170.0,489.5,0.95,31.0,657.5,651.28,455.62
2017,5,28,13,0,160.0,503.0,1.0,31.0,661.0,649.28,454.34
2017,5,28,13,15,153.0,496.0,1.05,31.0,645.0,629.71,442.06
2017,5,28,13,30,146.0,489.0,1.1,31.0,629.0,609.99,429.75
2017,5,28,13,45,165.5,478.0,1.2,31.0,633.5,609.79,431.42
2017,5,28,14,0,185.0,467.0,1.3,31.0,638.0,608.03,431.83
2017,5,28,14,15,165.5,452.0,1.35,31.0,601.5,568.85,405.93
2017,5,28,14,30,146.0,437.0,1.4,31.0,565.0,530.69,380.66
2017,5,28,14,45,213.0,410.5,1.5,31.5,589.5,547.36,394.06
2017,5,28,15,0,280.0,384.0,1.6,32.0,614.0,556.71,401.73
2017,5,28,15,15,230.5,370.5,1.6,32.0,553.5,498.36,361.01
2017,5,28,15,30,181.0,357.0,1.6,32.0,493.0,442.47,321.93
2017,5,28,15,45,90.5,256.0,1.65,32.0,324.0,289.78,213.04
2017,5,28,16,0,0.0,155.0,1.7,32.0,155.0,148.87,108.72
2017,5,28,16,15,0.0,106.0,1.7,31.5,106.0,102.38,74.09
2017,5,28,16,30,0.0,57.0,1.7,31.0,57.0,55.11,37.8
2017,5,28,16,45,0.0,73.5,1.7,31.0,73.5,71.08,50.52
2017,5,28,17,0,0.0,90.0,1.7,31.0,90.0,86.9,63.1
2017,5,28,17,15,0.0,78.0,1.55,30.5,78.0,75.43,54.42
2017,5,28,17,30,0.0,66.0,1.4,30.0,66.0,63.79,45.5
2017,5,28,17,45,0.0,55.0,1.25,29.5,55.0,53.14,37.21
2017,5,28,18,0,0.0,44.0,1.1,29.0,44.0,42.49,28.76
2017,5,28,18,15,0.0,33.5,1.0,28.5,33.5,32.34,21.8
2017,5,28,18,30,0.0,23.0,0.9,28.0,23.0,22.19,13.07
2017,5,28,18,45,0.0,14.5,0.85,27.5,14.5,13.98,5.91
2017,5,28,19,0,0.0,6.0,0.8,27.0,6.0,5.78,0.0
2017,5,28,19,15,0.0,3.0,0.85,26.5,3.0,2.95,0.0
2017,5,28,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,7.5,3.35,20.0,7.5,7.37,0.0
2017,5,29,6,0,0.0,15.0,3.4,20.0,15.0,14.47,4.98
2017,5,29,6,15,0.0,33.5,3.45,20.0,33.5,32.39,20.7
2017,5,29,6,30,0.0,52.0,3.5,20.0,52.0,50.85,36.47
2017,5,29,6,45,0.0,74.5,3.6,20.0,74.5,73.41,55.52
2017,5,29,7,0,0.0,97.0,3.7,20.0,97.0,95.9,74.24
2017,5,29,7,15,4.0,116.0,3.75,20.0,117.5,116.53,91.14
2017,5,29,7,30,8.0,135.0,3.8,20.0,138.0,137.57,108.12
2017,5,29,7,45,6.0,146.5,3.85,20.0,149.5,147.88,116.1
2017,5,29,8,0,4.0,158.0,3.9,20.0,161.0,158.05,123.84
2017,5,29,8,15,12.0,185.5,3.8,20.0,193.0,191.01,149.95
2017,5,29,8,30,20.0,213.0,3.7,20.0,225.0,224.67,176.25
2017,5,29,8,45,27.5,241.0,3.65,20.5,259.0,265.03,207.05
2017,5,29,9,0,35.0,269.0,3.6,21.0,293.0,300.6,233.63
2017,5,29,9,15,32.0,281.5,3.35,21.0,305.0,311.64,241.1
2017,5,29,9,30,29.0,294.0,3.1,21.0,317.0,322.39,248.36
2017,5,29,9,45,50.5,337.0,2.9,21.5,378.5,386.4,295.87
2017,5,29,10,0,72.0,380.0,2.7,22.0,440.0,451.38,342.65
2017,5,29,10,15,92.5,406.5,2.45,22.5,486.5,498.83,375.52
2017,5,29,10,30,113.0,433.0,2.2,23.0,533.0,553.99,412.93
2017,5,29,10,45,134.5,451.0,2.0,23.5,573.5,594.04,439.09
2017,5,29,11,0,156.0,469.0,1.8,24.0,614.0,634.02,464.57
2017,5,29,11,15,206.0,474.0,1.75,24.0,670.0,688.67,502.28
2017,5,29,11,30,256.0,479.0,1.7,24.0,726.0,749.01,542.85
2017,5,29,11,45,182.5,486.5,1.7,24.5,663.5,675.59,489.68
2017,5,29,12,0,109.0,494.0,1.7,25.0,601.0,601.85,436.71
2017,5,29,12,15,259.5,464.0,1.7,25.0,720.5,728.0,527.43
2017,5,29,12,30,410.0,434.0,1.7,25.0,840.0,840.95,604.91
2017,5,29,12,45,274.0,467.5,1.7,25.5,738.5,733.49,528.15
2017,5,29,13,0,138.0,501.0,1.7,26.0,637.0,626.25,451.85
2017,5,29,13,15,282.5,456.5,1.55,26.0,730.0,714.01,515.53
2017,5,29,13,30,427.0,412.0,1.4,26.0,823.0,793.63,569.99
2017,5,29,13,45,592.5,305.0,1.3,26.5,862.0,822.0,591.02
2017,5,29,14,0,758.0,198.0,1.2,27.0,901.0,840.11,603.63
2017,5,29,14,15,750.5,195.5,1.05,27.0,874.0,804.68,579.28
2017,5,29,14,30,743.0,193.0,0.9,27.0,847.0,767.37,554.25
2017,5,29,14,45,717.5,198.5,0.8,27.0,810.0,722.46,523.35
2017,5,29,15,0,692.0,204.0,0.7,27.0,773.0,677.67,492.19
2017,5,29,15,15,677.5,200.0,0.6,27.0,733.5,631.72,460.1
2017,5,29,15,30,663.0,196.0,0.5,27.0,694.0,585.6,427.33
2017,5,29,15,45,649.0,188.0,0.45,27.0,650.5,536.14,392.19
2017,5,29,16,0,635.0,180.0,0.4,27.0,607.0,486.96,356.35
2017,5,29,16,15,610.5,173.5,0.5,27.0,558.5,434.83,318.54
2017,5,29,16,30,586.0,167.0,0.6,27.0,510.0,384.53,280.71
2017,5,29,16,45,556.0,158.5,0.7,27.0,459.0,332.44,240.43
2017,5,29,17,0,526.0,150.0,0.8,27.0,408.0,283.04,201.22
2017,5,29,17,15,485.5,140.5,0.8,26.5,356.5,233.3,161.84
2017,5,29,17,30,445.0,131.0,0.8,26.0,305.0,187.93,126.3
2017,5,29,17,45,388.0,119.0,0.85,25.5,254.0,142.96,93.35
2017,5,29,18,0,331.0,107.0,0.9,25.0,203.0,104.5,68.31
2017,5,29,18,15,264.0,90.0,0.95,24.5,156.0,72.22,56.18
2017,5,29,18,30,197.0,73.0,1.0,24.0,109.0,57.79,43.6
2017,5,29,18,45,119.5,50.5,1.05,23.5,70.0,40.9,28.59
2017,5,29,19,0,42.0,28.0,1.1,23.0,31.0,24.65,12.17
2017,5,29,19,15,21.0,14.0,1.25,23.0,15.5,13.76,0.0
2017,5,29,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,45,23.5,16.0,0.6,20.5,18.0,18.78,0.0
2017,5,30,6,0,47.0,32.0,0.6,21.0,36.0,44.39,25.34
2017,5,30,6,15,114.5,56.0,0.55,21.5,75.5,91.75,64.43
2017,5,30,6,30,182.0,80.0,0.5,22.0,115.0,143.86,106.59
2017,5,30,6,45,253.5,97.0,0.45,22.5,162.5,196.85,149.52
2017,5,30,7,0,325.0,114.0,0.4,23.0,210.0,257.64,198.02
2017,5,30,7,15,376.5,127.5,0.65,23.5,261.0,317.57,245.83
2017,5,30,7,30,428.0,141.0,0.9,24.0,312.0,378.28,293.33
2017,5,30,7,45,473.5,150.0,1.15,24.5,365.0,435.36,337.18
2017,5,30,8,0,519.0,159.0,1.4,25.0,418.0,496.01,382.69
2017,5,30,8,15,450.0,193.0,1.5,25.5,435.0,510.73,391.46
2017,5,30,8,30,381.0,227.0,1.6,26.0,452.0,511.49,389.9
2017,5,30,8,45,512.5,204.5,1.75,26.5,535.5,608.26,460.8
2017,5,30,9,0,644.0,182.0,1.9,27.0,619.0,710.83,533.21
2017,5,30,9,15,662.5,187.0,1.95,27.0,663.5,754.57,562.05
2017,5,30,9,30,681.0,192.0,2.0,27.0,708.0,797.45,590.05
2017,5,30,9,45,412.5,297.0,2.15,27.5,614.5,686.52,506.86
2017,5,30,10,0,144.0,402.0,2.3,28.0,521.0,547.42,402.03
2017,5,30,10,15,119.5,414.0,2.35,28.0,515.5,539.19,395.78
2017,5,30,10,30,95.0,426.0,2.4,28.0,510.0,522.11,382.64
2017,5,30,10,45,116.5,446.5,2.5,28.5,553.0,571.74,416.78
2017,5,30,11,0,138.0,467.0,2.6,29.0,596.0,614.09,445.15
2017,5,30,11,15,238.0,459.5,2.65,29.0,687.0,711.8,514.14
2017,5,30,11,30,338.0,452.0,2.7,29.0,778.0,803.41,577.2
2017,5,30,11,45,344.0,454.0,2.75,29.0,789.0,809.78,580.84
2017,5,30,12,0,350.0,456.0,2.8,29.0,800.0,814.62,584.18
2017,5,30,12,15,324.0,470.0,2.8,29.0,790.0,798.04,572.12
2017,5,30,12,30,298.0,484.0,2.8,29.0,780.0,780.22,559.44
2017,5,30,12,45,210.5,491.0,2.85,29.0,699.5,691.99,498.4
2017,5,30,13,0,123.0,498.0,2.9,29.0,619.0,608.93,439.94
2017,5,30,13,15,174.0,491.0,2.9,29.0,660.0,644.39,466.47
2017,5,30,13,30,225.0,484.0,2.9,29.0,701.0,677.07,490.17
2017,5,30,13,45,127.5,426.5,2.9,29.0,549.0,526.95,384.82
2017,5,30,14,0,30.0,369.0,2.9,29.0,397.0,381.95,280.22
2017,5,30,14,15,18.0,274.0,2.85,29.0,291.0,279.14,206.18
2017,5,30,14,30,6.0,179.0,2.8,29.0,185.0,177.65,130.89
2017,5,30,14,45,3.0,138.0,2.8,29.0,141.0,135.67,99.37
2017,5,30,15,0,0.0,97.0,2.8,29.0,97.0,93.94,67.52
2017,5,30,15,15,0.0,120.0,2.75,28.5,120.0,116.02,84.88
2017,5,30,15,30,0.0,143.0,2.7,28.0,143.0,137.91,102.09
2017,5,30,15,45,0.0,139.0,2.7,28.0,139.0,133.96,99.28
2017,5,30,16,0,0.0,135.0,2.7,28.0,135.0,130.0,96.5
2017,5,30,16,15,0.0,119.5,2.6,28.0,119.5,115.18,85.28
2017,5,30,16,30,0.0,104.0,2.5,28.0,104.0,100.39,74.0
2017,5,30,16,45,0.0,97.5,2.4,28.0,97.5,94.12,69.35
2017,5,30,17,0,0.0,91.0,2.3,28.0,91.0,87.85,64.66
2017,5,30,17,15,0.0,79.5,1.95,27.5,79.5,76.88,56.29
2017,5,30,17,30,0.0,68.0,1.6,27.0,68.0,65.73,47.66
2017,5,30,17,45,0.0,56.5,1.3,26.5,56.5,54.59,38.89
2017,5,30,18,0,0.0,45.0,1.0,26.0,45.0,43.46,29.96
2017,5,30,18,15,0.0,35.0,0.95,25.5,35.0,33.79,23.38
2017,5,30,18,30,0.0,25.0,0.9,25.0,25.0,24.12,14.95
2017,5,30,18,45,0.0,16.0,0.85,24.5,16.0,15.43,7.29
2017,5,30,19,0,0.0,7.0,0.8,24.0,7.0,6.74,0.0
2017,5,30,19,15,0.0,3.5,0.8,23.5,3.5,3.44,0.0
2017,5,30,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,5,31,5,45,2.5,14.0,0.45,21.5,14.5,14.09,0.0
2017,5,31,6,0,5.0,28.0,0.4,22.0,29.0,28.61,15.29
2017,5,31,6,15,38.0,51.0,0.45,22.0,58.5,62.1,43.21
2017,5,31,6,30,71.0,74.0,0.5,22.0,88.0,100.72,74.89
2017,5,31,6,45,115.0,93.0,0.6,22.5,123.5,139.72,106.66
2017,5,31,7,0,159.0,112.0,0.7,23.0,159.0,183.49,142.14
2017,5,31,7,15,90.5,128.0,0.85,23.5,156.0,176.59,137.3
2017,5,31,7,30,22.0,144.0,1.0,24.0,153.0,154.08,118.98
2017,5,31,7,45,237.0,154.0,1.15,24.5,271.0,300.02,234.78
2017,5,31,8,0,452.0,164.0,1.3,25.0,389.0,460.05,356.2
2017,5,31,8,15,328.5,212.0,1.45,25.5,385.5,444.31,341.23
2017,5,31,8,30,205.0,260.0,1.6,26.0,382.0,416.31,317.48
2017,5,31,8,45,237.5,280.0,1.75,26.5,433.0,469.48,356.07
2017,5,31,9,0,270.0,300.0,1.9,27.0,484.0,531.47,399.65
2017,5,31,9,15,252.0,327.0,1.95,27.0,507.5,554.31,414.07
2017,5,31,9,30,234.0,354.0,2.0,27.0,531.0,567.79,422.15
2017,5,31,9,45,187.5,378.0,2.1,27.5,524.5,557.89,412.41
2017,5,31,10,0,141.0,402.0,2.2,28.0,518.0,544.55,400.36
2017,5,31,10,15,100.0,401.5,2.15,28.0,486.0,500.45,367.61
2017,5,31,10,30,59.0,401.0,2.1,28.0,454.0,461.62,338.42
2017,5,31,10,45,53.5,406.5,2.1,28.0,455.5,461.86,338.16
2017,5,31,11,0,48.0,412.0,2.1,28.0,457.0,461.73,337.46
2017,5,31,11,15,68.5,442.0,2.05,28.0,508.0,512.21,372.86
2017,5,31,11,30,89.0,472.0,2.0,28.0,559.0,562.47,407.26
2017,5,31,11,45,195.5,475.5,2.0,28.0,668.0,677.26,488.03
2017,5,31,12,0,302.0,479.0,2.0,28.0,777.0,789.65,564.16
2017,5,31,12,15,279.5,487.5,1.95,28.0,764.0,771.18,549.83
2017,5,31,12,30,257.0,496.0,1.9,28.0,751.0,751.65,535.99
2017,5,31,12,45,234.5,498.0,1.85,28.0,730.0,722.16,515.79
2017,5,31,13,0,212.0,500.0,1.8,28.0,709.0,695.84,497.67
2017,5,31,13,15,126.5,458.0,1.8,28.0,582.5,567.91,409.96
2017,5,31,13,30,41.0,416.0,1.8,28.0,456.0,442.11,321.36
2017,5,31,13,45,50.0,421.5,1.85,28.0,469.0,452.54,330.01
2017,5,31,14,0,59.0,427.0,1.9,28.0,482.0,462.15,337.33
2017,5,31,14,15,40.0,372.0,1.9,28.0,409.0,390.49,286.59
2017,5,31,14,30,21.0,317.0,1.9,28.0,336.0,321.35,237.07
2017,5,31,14,45,21.0,306.5,1.95,28.0,325.0,309.85,229.38
2017,5,31,15,0,21.0,296.0,2.0,28.0,314.0,298.31,221.4
2017,5,31,15,15,13.5,246.0,2.0,27.5,257.5,244.67,182.45
2017,5,31,15,30,6.0,196.0,2.0,27.0,201.0,191.84,143.42
2017,5,31,15,45,3.0,148.5,2.0,27.0,151.0,144.66,107.77
2017,5,31,16,0,0.0,101.0,2.0,27.0,101.0,97.69,71.63
2017,5,31,16,15,217.0,156.0,1.9,26.5,283.5,242.58,184.47
2017,5,31,16,30,434.0,211.0,1.8,26.0,466.0,363.14,272.03
2017,5,31,16,45,273.5,210.0,1.7,26.0,365.5,282.68,210.82
2017,5,31,17,0,113.0,209.0,1.6,26.0,265.0,219.85,165.18
2017,5,31,17,15,97.0,187.5,1.4,25.5,231.5,192.08,144.21
2017,5,31,17,30,81.0,166.0,1.2,25.0,198.0,162.81,121.99
2017,5,31,17,45,70.0,141.0,1.05,25.0,165.5,133.39,99.34
2017,5,31,18,0,59.0,116.0,0.9,25.0,133.0,105.55,78.16
2017,5,31,18,15,41.5,91.5,0.85,24.5,102.5,79.7,59.11
2017,5,31,18,30,24.0,67.0,0.8,24.0,72.0,59.2,44.81
2017,5,31,18,45,12.0,44.5,0.8,24.0,47.0,40.41,28.19
2017,5,31,19,0,0.0,22.0,0.8,24.0,22.0,21.24,10.14
2017,5,31,19,15,0.0,11.0,0.9,23.5,11.0,10.81,0.0
2017,5,31,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,5,45,84.0,15.5,1.15,20.5,23.0,26.16,0.0
2017,6,1,6,0,168.0,31.0,1.3,21.0,46.0,70.95,40.75
2017,6,1,6,15,269.5,44.5,1.4,21.5,88.0,119.21,81.37
2017,6,1,6,30,371.0,58.0,1.5,22.0,130.0,179.1,130.61
2017,6,1,6,45,446.5,66.5,1.65,22.5,180.5,237.46,179.83
2017,6,1,7,0,522.0,75.0,1.8,23.0,231.0,302.38,233.81
2017,6,1,7,15,281.0,113.5,1.85,23.5,199.5,253.15,198.29
2017,6,1,7,30,40.0,152.0,1.9,24.0,168.0,175.66,136.44
2017,6,1,7,45,35.5,170.0,1.95,24.5,186.0,193.18,149.82
2017,6,1,8,0,31.0,188.0,2.0,25.0,204.0,210.2,162.25
2017,6,1,8,15,49.5,219.5,2.0,25.5,248.0,256.31,197.23
2017,6,1,8,30,68.0,251.0,2.0,26.0,292.0,303.93,232.56
2017,6,1,8,45,58.0,266.5,2.0,26.5,303.5,314.61,238.96
2017,6,1,9,0,48.0,282.0,2.0,27.0,315.0,324.35,244.7
2017,6,1,9,15,91.0,320.5,2.0,27.5,388.0,401.02,300.85
2017,6,1,9,30,134.0,359.0,2.0,28.0,461.0,487.45,362.02
2017,6,1,9,45,90.0,356.5,2.05,28.5,426.5,441.6,326.53
2017,6,1,10,0,46.0,354.0,2.1,29.0,392.0,400.25,294.67
2017,6,1,10,15,40.0,358.0,2.15,29.0,392.5,398.96,293.32
2017,6,1,10,30,34.0,362.0,2.2,29.0,393.0,397.29,291.56
2017,6,1,10,45,109.0,415.5,2.25,29.5,516.5,532.16,387.84
2017,6,1,11,0,184.0,469.0,2.3,30.0,640.0,661.24,475.78
2017,6,1,11,15,537.0,292.5,2.35,30.0,807.0,844.12,608.3
2017,6,1,11,30,890.0,116.0,2.4,30.0,974.0,1011.23,716.45
2017,6,1,11,45,532.0,310.0,2.45,30.5,825.0,857.38,612.22
2017,6,1,12,0,174.0,504.0,2.5,31.0,676.0,681.95,484.46
2017,6,1,12,15,128.0,494.0,2.5,31.0,620.5,622.8,444.6
2017,6,1,12,30,82.0,484.0,2.5,31.0,565.0,559.74,400.76
2017,6,1,12,45,94.0,488.5,2.55,31.0,581.5,572.82,410.57
2017,6,1,13,0,106.0,493.0,2.6,31.0,598.0,585.04,419.4
2017,6,1,13,15,210.0,477.5,2.6,31.0,681.5,664.89,476.8
2017,6,1,13,30,314.0,462.0,2.6,31.0,765.0,738.04,528.11
2017,6,1,13,45,596.0,288.5,2.65,31.5,847.5,809.8,583.72
2017,6,1,14,0,878.0,115.0,2.7,32.0,930.0,862.69,620.01
2017,6,1,14,15,483.5,269.0,2.7,31.5,716.0,656.98,479.67
2017,6,1,14,30,89.0,423.0,2.7,31.0,502.0,473.79,343.9
2017,6,1,14,45,451.5,276.5,2.75,31.0,651.0,598.95,442.37
2017,6,1,15,0,814.0,130.0,2.8,31.0,800.0,696.16,515.99
2017,6,1,15,15,802.0,127.5,2.8,31.0,760.5,648.69,481.62
2017,6,1,15,30,790.0,125.0,2.8,31.0,721.0,600.49,446.9
2017,6,1,15,45,773.5,122.5,2.8,31.0,676.0,549.27,409.11
2017,6,1,16,0,757.0,120.0,2.8,31.0,631.0,498.25,370.46
2017,6,1,16,15,737.0,116.0,2.8,30.5,582.5,444.68,329.58
2017,6,1,16,30,717.0,112.0,2.8,30.0,534.0,389.63,286.36
2017,6,1,16,45,430.0,161.5,2.8,30.0,408.0,292.54,213.78
2017,6,1,17,0,143.0,211.0,2.8,30.0,282.0,230.56,170.69
2017,6,1,17,15,364.0,152.5,2.7,29.5,304.0,216.32,152.66
2017,6,1,17,30,585.0,94.0,2.6,29.0,326.0,182.83,116.49
2017,6,1,17,45,528.0,88.0,2.55,28.5,273.0,135.49,80.93
2017,6,1,18,0,471.0,82.0,2.5,28.0,220.0,94.81,54.79
2017,6,1,18,15,402.0,71.0,2.35,27.5,171.5,56.16,36.76
2017,6,1,18,30,333.0,60.0,2.2,27.0,123.0,44.45,31.92
2017,6,1,18,45,230.5,45.5,2.05,26.5,82.5,34.56,23.06
2017,6,1,19,0,128.0,31.0,1.9,26.0,42.0,25.73,13.53
2017,6,1,19,15,64.0,15.5,2.05,25.5,21.0,15.24,0.0
2017,6,1,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,10.0,1.65,22.0,10.0,9.83,0.0
2017,6,2,6,0,0.0,20.0,1.8,22.0,20.0,19.3,8.67
2017,6,2,6,15,0.0,39.0,1.85,22.5,39.0,38.12,25.12
2017,6,2,6,30,0.0,58.0,1.9,23.0,58.0,57.09,41.11
2017,6,2,6,45,4.0,79.5,2.0,23.5,81.0,80.0,60.02
2017,6,2,7,0,8.0,101.0,2.1,24.0,104.0,103.28,78.92
2017,6,2,7,15,135.0,126.5,2.15,24.0,180.5,195.38,152.95
2017,6,2,7,30,262.0,152.0,2.2,24.0,257.0,299.16,235.29
2017,6,2,7,45,346.5,160.5,2.25,24.5,320.5,368.63,289.22
2017,6,2,8,0,431.0,169.0,2.3,25.0,384.0,452.12,352.53
2017,6,2,8,15,372.5,206.0,2.3,25.0,406.5,466.58,361.69
2017,6,2,8,30,314.0,243.0,2.3,25.0,429.0,480.91,370.34
