Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,8,45,229.0,278.5,2.35,25.5,420.5,461.27,352.63
2017,6,2,9,0,144.0,314.0,2.4,26.0,412.0,440.31,333.64
2017,6,2,9,15,173.0,336.0,2.4,26.5,462.0,491.64,370.15
2017,6,2,9,30,202.0,358.0,2.4,27.0,512.0,544.38,406.57
2017,6,2,9,45,238.0,373.0,2.4,27.5,563.5,597.04,442.53
2017,6,2,10,0,274.0,388.0,2.4,28.0,615.0,658.12,483.42
2017,6,2,10,15,293.0,401.0,2.35,28.5,652.5,694.74,506.34
2017,6,2,10,30,312.0,414.0,2.3,29.0,690.0,730.99,528.79
2017,6,2,10,45,201.5,433.5,2.25,29.5,613.5,640.6,462.74
2017,6,2,11,0,91.0,453.0,2.2,30.0,537.0,546.18,393.71
2017,6,2,11,15,141.0,471.5,2.1,30.0,606.0,620.99,445.89
2017,6,2,11,30,191.0,490.0,2.0,30.0,675.0,688.88,491.25
2017,6,2,11,45,300.5,460.5,1.95,30.5,755.0,772.4,547.44
2017,6,2,12,0,410.0,431.0,1.9,31.0,835.0,849.11,597.53
2017,6,2,12,15,399.0,436.0,1.85,31.0,830.5,838.33,589.0
2017,6,2,12,30,388.0,441.0,1.8,31.0,826.0,825.95,580.33
2017,6,2,12,45,349.0,459.0,1.75,31.0,804.0,797.77,560.69
2017,6,2,13,0,310.0,477.0,1.7,31.0,782.0,769.11,540.85
2017,6,2,13,15,548.5,329.0,1.7,31.0,860.5,840.89,595.49
2017,6,2,13,30,787.0,181.0,1.7,31.0,939.0,897.43,634.9
2017,6,2,13,45,780.5,180.5,1.75,31.0,919.0,868.56,617.01
2017,6,2,14,0,774.0,180.0,1.8,31.0,899.0,837.55,598.47
2017,6,2,14,15,609.5,268.5,1.8,31.0,824.5,759.45,545.8
2017,6,2,14,30,445.0,357.0,1.8,31.0,750.0,689.35,495.57
2017,6,2,14,45,383.5,366.0,1.85,31.0,695.5,632.42,457.07
2017,6,2,15,0,322.0,375.0,1.9,31.0,641.0,578.69,420.0
2017,6,2,15,15,191.0,353.5,1.95,30.5,509.0,457.61,335.32
2017,6,2,15,30,60.0,332.0,2.0,30.0,377.0,348.63,256.91
2017,6,2,15,45,160.5,316.5,2.1,30.0,428.0,383.9,284.77
2017,6,2,16,0,261.0,301.0,2.2,30.0,479.0,408.28,303.01
2017,6,2,16,15,142.0,259.0,2.2,30.0,355.0,303.11,225.58
2017,6,2,16,30,23.0,217.0,2.2,30.0,231.0,214.16,159.88
2017,6,2,16,45,298.5,175.0,2.2,30.0,324.5,261.84,192.72
2017,6,2,17,0,574.0,133.0,2.2,30.0,418.0,284.51,201.42
2017,6,2,17,15,537.0,124.5,2.1,29.5,366.5,234.36,160.64
2017,6,2,17,30,500.0,116.0,2.0,29.0,315.0,187.65,123.34
2017,6,2,17,45,448.0,106.5,1.9,28.5,264.0,142.27,89.45
2017,6,2,18,0,396.0,97.0,1.8,28.0,213.0,102.75,63.49
2017,6,2,18,15,330.5,82.5,1.8,27.5,166.0,64.95,44.04
2017,6,2,18,30,265.0,68.0,1.8,27.0,119.0,50.77,37.24
2017,6,2,18,45,183.0,49.5,1.85,26.5,79.5,40.21,27.77
2017,6,2,19,0,101.0,31.0,1.9,26.0,40.0,25.73,13.74
2017,6,2,19,15,50.5,15.5,2.0,25.5,20.0,15.24,0.0
2017,6,2,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,5,45,1.5,14.0,1.25,22.5,14.5,13.96,0.0
2017,6,3,6,0,3.0,28.0,1.4,23.0,29.0,28.16,15.1
2017,6,3,6,15,30.5,49.0,1.45,23.0,55.0,57.83,39.89
2017,6,3,6,30,58.0,70.0,1.5,23.0,81.0,89.26,65.81
2017,6,3,6,45,80.0,92.0,1.6,23.5,112.5,126.03,96.12
2017,6,3,7,0,102.0,114.0,1.7,24.0,144.0,162.21,125.62
2017,6,3,7,15,278.5,117.5,1.75,24.5,223.5,256.15,200.22
2017,6,3,7,30,455.0,121.0,1.8,25.0,303.0,370.21,289.24
2017,6,3,7,45,227.5,131.0,1.85,25.5,222.0,269.48,210.62
2017,6,3,8,0,0.0,141.0,1.9,26.0,141.0,138.22,104.68
2017,6,3,8,15,44.0,199.0,1.9,26.5,225.5,230.78,177.05
2017,6,3,8,30,88.0,257.0,1.9,27.0,310.0,324.28,247.32
2017,6,3,8,45,204.0,273.5,1.95,27.5,408.5,437.17,331.72
2017,6,3,9,0,320.0,290.0,2.0,28.0,507.0,559.57,419.8
2017,6,3,9,15,171.5,284.5,2.0,28.0,401.5,435.84,326.97
2017,6,3,9,30,23.0,279.0,2.0,28.0,296.0,294.97,219.71
2017,6,3,9,45,14.0,225.5,2.0,28.5,236.5,233.48,173.66
2017,6,3,10,0,5.0,172.0,2.0,29.0,177.0,172.34,127.13
2017,6,3,10,15,13.5,247.0,1.95,29.5,259.5,254.78,188.35
2017,6,3,10,30,22.0,322.0,1.9,30.0,342.0,337.94,247.86
2017,6,3,10,45,423.0,234.5,1.85,30.5,628.5,663.42,487.03
2017,6,3,11,0,824.0,147.0,1.8,31.0,915.0,965.88,681.91
2017,6,3,11,15,522.5,317.0,1.75,31.0,807.5,854.45,603.6
2017,6,3,11,30,221.0,487.0,1.7,31.0,700.0,715.72,503.94
2017,6,3,11,45,138.0,470.0,1.65,31.0,604.0,613.81,435.22
2017,6,3,12,0,55.0,453.0,1.6,31.0,508.0,506.14,360.46
2017,6,3,12,15,133.5,479.5,1.55,31.0,612.5,613.63,435.59
2017,6,3,12,30,212.0,506.0,1.5,31.0,717.0,713.6,501.93
2017,6,3,12,45,179.5,504.5,1.45,31.0,682.5,674.98,474.63
2017,6,3,13,0,147.0,503.0,1.4,31.0,648.0,636.58,448.56
2017,6,3,13,15,171.0,496.5,1.3,31.0,663.0,646.83,455.8
2017,6,3,13,30,195.0,490.0,1.2,31.0,678.0,655.49,461.52
2017,6,3,13,45,205.0,477.5,1.2,31.0,672.0,644.24,454.71
2017,6,3,14,0,215.0,465.0,1.2,31.0,666.0,631.9,447.33
2017,6,3,14,15,119.5,398.5,1.15,31.0,510.0,480.95,344.56
2017,6,3,14,30,24.0,332.0,1.1,31.0,354.0,338.0,244.02
2017,6,3,14,45,230.5,329.5,1.1,31.0,520.5,484.55,352.84
2017,6,3,15,0,437.0,327.0,1.1,31.0,687.0,614.49,443.33
2017,6,3,15,15,430.0,312.5,1.1,30.5,652.0,574.53,415.98
2017,6,3,15,30,423.0,298.0,1.1,30.0,617.0,534.38,389.38
2017,6,3,15,45,352.0,298.0,1.1,30.0,553.0,473.06,345.92
2017,6,3,16,0,281.0,298.0,1.1,30.0,489.0,416.14,305.19
2017,6,3,16,15,346.5,258.5,1.05,30.0,475.5,394.26,289.28
2017,6,3,16,30,412.0,219.0,1.0,30.0,462.0,362.54,264.78
2017,6,3,16,45,327.0,211.5,0.95,30.0,393.5,303.84,221.03
2017,6,3,17,0,242.0,204.0,0.9,30.0,325.0,251.16,182.2
2017,6,3,17,15,220.0,184.5,0.85,29.5,284.5,216.46,155.95
2017,6,3,17,30,198.0,165.0,0.8,29.0,244.0,180.68,128.91
2017,6,3,17,45,177.0,142.0,0.75,28.5,205.0,144.82,102.2
2017,6,3,18,0,156.0,119.0,0.7,28.0,166.0,111.58,78.45
2017,6,3,18,15,125.0,96.5,0.65,27.5,129.0,81.27,58.67
2017,6,3,18,30,94.0,74.0,0.6,27.0,92.0,61.57,46.26
2017,6,3,18,45,55.0,51.5,0.55,26.5,61.0,43.88,30.84
2017,6,3,19,0,16.0,29.0,0.5,26.0,30.0,26.8,14.76
2017,6,3,19,15,8.0,14.5,0.5,25.5,15.0,14.25,0.0
2017,6,3,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,4,5,45,51.0,16.0,1.75,21.5,20.5,22.36,0.0
2017,6,4,6,0,102.0,32.0,2.0,22.0,41.0,56.68,32.78
2017,6,4,6,15,180.0,51.0,2.1,22.0,80.5,101.41,70.08
2017,6,4,6,30,258.0,70.0,2.2,22.0,120.0,158.28,116.93
2017,6,4,6,45,129.0,84.0,2.35,22.5,109.0,134.4,102.59
2017,6,4,7,0,0.0,98.0,2.5,23.0,98.0,96.83,73.99
2017,6,4,7,15,106.5,128.0,2.6,23.5,170.5,183.72,144.04
2017,6,4,7,30,213.0,158.0,2.7,24.0,243.0,280.26,220.64
2017,6,4,7,45,243.5,179.5,2.8,24.5,290.0,330.78,259.66
2017,6,4,8,0,274.0,201.0,2.9,25.0,337.0,383.81,299.91
2017,6,4,8,15,210.5,232.5,2.95,25.5,344.0,381.92,296.26
2017,6,4,8,30,147.0,264.0,3.0,26.0,351.0,379.3,291.67
2017,6,4,8,45,176.0,287.5,3.1,26.5,401.0,431.11,329.64
2017,6,4,9,0,205.0,311.0,3.2,27.0,451.0,484.72,368.03
2017,6,4,9,15,192.0,335.5,3.15,27.0,473.5,506.45,382.11
2017,6,4,9,30,179.0,360.0,3.1,27.0,496.0,526.58,395.01
2017,6,4,9,45,318.0,339.5,3.1,27.5,596.5,639.46,477.34
2017,6,4,10,0,457.0,319.0,3.1,28.0,697.0,759.2,561.11
2017,6,4,10,15,302.0,379.0,3.05,28.0,633.5,679.88,500.39
2017,6,4,10,30,147.0,439.0,3.0,28.0,570.0,592.03,433.94
2017,6,4,10,45,183.0,452.0,2.95,28.5,620.0,641.52,468.07
2017,6,4,11,0,219.0,465.0,2.9,29.0,670.0,691.25,500.97
2017,6,4,11,15,162.5,473.0,2.8,29.0,627.0,643.71,465.73
2017,6,4,11,30,106.0,481.0,2.7,29.0,584.0,588.4,425.61
2017,6,4,11,45,263.0,456.5,2.65,29.0,714.5,730.57,527.11
2017,6,4,12,0,420.0,432.0,2.6,29.0,845.0,863.54,617.61
2017,6,4,12,15,633.5,289.0,2.55,29.0,915.5,928.43,665.87
2017,6,4,12,30,847.0,146.0,2.5,29.0,986.0,980.7,699.26
2017,6,4,12,45,848.5,144.0,2.45,29.0,982.5,968.4,690.54
2017,6,4,13,0,850.0,142.0,2.4,29.0,979.0,953.16,680.65
2017,6,4,13,15,468.0,306.5,2.3,29.0,766.5,743.83,539.1
2017,6,4,13,30,86.0,471.0,2.2,29.0,554.0,536.4,386.79
2017,6,4,13,45,68.0,443.5,2.15,29.0,508.5,489.6,355.3
2017,6,4,14,0,50.0,416.0,2.1,29.0,463.0,443.95,323.31
2017,6,4,14,15,134.0,426.0,2.0,29.0,546.0,518.78,378.34
2017,6,4,14,30,218.0,436.0,1.9,29.0,629.0,586.6,426.42
2017,6,4,14,45,109.0,265.0,1.85,29.0,361.5,334.88,248.17
2017,6,4,15,0,0.0,94.0,1.8,29.0,94.0,91.05,64.95
2017,6,4,15,15,1.5,129.0,1.75,29.0,130.0,125.63,91.98
2017,6,4,15,30,3.0,164.0,1.7,29.0,166.0,159.73,118.11
2017,6,4,15,45,1.5,108.0,1.65,29.0,109.0,105.28,76.62
2017,6,4,16,0,0.0,52.0,1.6,29.0,52.0,50.3,34.08
2017,6,4,16,15,0.0,101.5,1.5,28.5,101.5,98.12,71.81
2017,6,4,16,30,0.0,151.0,1.4,28.0,151.0,144.42,108.09
2017,6,4,16,45,9.5,164.5,1.35,28.0,169.5,159.56,119.9
2017,6,4,17,0,19.0,178.0,1.3,28.0,188.0,172.85,130.22
2017,6,4,17,15,15.5,158.0,1.2,27.5,165.5,151.75,114.46
2017,6,4,17,30,12.0,138.0,1.1,27.0,143.0,131.13,98.95
2017,6,4,17,45,6.0,118.0,1.0,27.0,120.5,110.67,83.29
2017,6,4,18,0,0.0,98.0,0.9,27.0,98.0,91.03,68.0
2017,6,4,18,15,0.0,77.0,0.85,26.5,77.0,71.52,52.4
2017,6,4,18,30,0.0,56.0,0.8,26.0,56.0,52.66,39.02
2017,6,4,18,45,0.0,38.0,0.75,25.5,38.0,36.26,24.68
2017,6,4,19,0,0.0,20.0,0.7,25.0,20.0,19.3,9.24
2017,6,4,19,15,0.0,10.0,0.7,24.5,10.0,9.83,0.0
2017,6,4,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,5,5,45,92.0,15.0,2.35,19.5,23.5,26.7,0.0
2017,6,5,6,0,184.0,30.0,2.7,20.0,47.0,72.46,41.92
2017,6,5,6,15,279.5,43.5,2.75,20.5,88.0,120.18,82.35
2017,6,5,6,30,375.0,57.0,2.8,21.0,129.0,178.77,131.17
2017,6,5,6,45,447.5,65.0,2.85,22.0,178.5,235.75,179.49
2017,6,5,7,0,520.0,73.0,2.9,23.0,228.0,298.8,232.06
2017,6,5,7,15,566.5,80.0,3.05,23.5,280.0,355.94,279.6
2017,6,5,7,30,613.0,87.0,3.2,24.0,332.0,417.12,328.98
2017,6,5,7,45,651.5,90.5,3.35,25.0,385.5,473.65,372.78
2017,6,5,8,0,690.0,94.0,3.5,26.0,439.0,532.68,417.06
2017,6,5,8,15,715.0,98.5,3.5,26.5,490.0,584.92,455.38
2017,6,5,8,30,740.0,103.0,3.5,27.0,541.0,638.88,493.82
2017,6,5,8,45,760.5,105.5,3.55,27.5,589.5,687.57,526.19
2017,6,5,9,0,781.0,108.0,3.6,28.0,638.0,735.83,557.63
2017,6,5,9,15,795.0,110.5,3.55,28.5,682.0,778.02,583.91
2017,6,5,9,30,809.0,113.0,3.5,29.0,726.0,814.64,605.97
2017,6,5,9,45,819.5,115.5,3.5,29.5,765.0,850.4,627.41
2017,6,5,10,0,830.0,118.0,3.5,30.0,804.0,884.04,647.2
2017,6,5,10,15,512.0,278.5,3.45,30.0,707.5,778.53,571.24
2017,6,5,10,30,194.0,439.0,3.4,30.0,611.0,636.8,463.48
2017,6,5,10,45,342.0,411.5,3.4,30.5,726.0,760.8,551.56
2017,6,5,11,0,490.0,384.0,3.4,31.0,841.0,886.86,636.41
2017,6,5,11,15,453.0,400.5,3.4,31.0,830.0,869.54,622.57
2017,6,5,11,30,416.0,417.0,3.4,31.0,819.0,849.57,608.05
2017,6,5,11,45,632.0,280.0,3.45,31.5,898.5,927.25,665.47
2017,6,5,12,0,848.0,143.0,3.5,32.0,978.0,993.48,707.0
2017,6,5,12,15,848.5,143.5,3.5,32.0,981.5,988.63,703.22
2017,6,5,12,30,849.0,144.0,3.5,32.0,985.0,980.74,698.16
2017,6,5,12,45,633.5,288.5,3.5,32.0,915.0,908.68,650.67
2017,6,5,13,0,418.0,433.0,3.5,32.0,845.0,830.78,592.54
2017,6,5,13,15,356.5,451.5,3.5,31.5,799.5,778.32,557.91
2017,6,5,13,30,295.0,470.0,3.5,31.0,754.0,728.5,524.31
2017,6,5,13,45,557.0,309.0,3.5,31.0,832.0,796.36,579.24
2017,6,5,14,0,819.0,148.0,3.5,31.0,910.0,844.56,615.25
2017,6,5,14,15,415.5,193.0,3.45,30.5,579.5,529.11,395.84
2017,6,5,14,30,12.0,238.0,3.4,30.0,249.0,238.94,175.8
2017,6,5,14,45,22.5,285.0,3.4,30.0,304.0,289.57,214.31
2017,6,5,15,0,33.0,332.0,3.4,30.0,359.0,338.72,250.62
2017,6,5,15,15,20.5,269.5,3.35,29.5,286.0,271.47,201.68
2017,6,5,15,30,8.0,207.0,3.3,29.0,213.0,203.49,151.47
2017,6,5,15,45,4.0,112.0,3.3,29.0,115.0,110.52,80.83
2017,6,5,16,0,0.0,17.0,3.3,29.0,17.0,16.43,7.37
2017,6,5,16,15,0.0,27.5,3.2,28.5,27.5,26.58,15.52
2017,6,5,16,30,0.0,38.0,3.1,28.0,38.0,36.73,23.73
2017,6,5,16,45,0.0,40.0,3.05,28.0,40.0,38.65,25.36
2017,6,5,17,0,0.0,42.0,3.0,28.0,42.0,40.58,27.01
2017,6,5,17,15,0.0,37.0,2.8,27.5,37.0,35.73,23.29
2017,6,5,17,30,0.0,32.0,2.6,27.0,32.0,30.89,19.51
2017,6,5,17,45,0.0,26.5,2.45,27.0,26.5,25.57,15.25
2017,6,5,18,0,0.0,21.0,2.3,27.0,21.0,20.26,10.93
2017,6,5,18,15,0.0,16.5,2.05,26.0,16.5,15.91,7.4
2017,6,5,18,30,0.0,12.0,1.8,25.0,12.0,11.57,4.25
2017,6,5,18,45,0.0,8.0,1.6,24.5,8.0,7.71,0.84
2017,6,5,19,0,0.0,4.0,1.4,24.0,4.0,3.85,0.0
2017,6,5,19,15,0.0,2.0,1.45,24.0,2.0,1.93,0.0
2017,6,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,45,87.5,15.5,2.85,20.5,23.5,26.6,0.0
2017,6,6,6,0,175.0,31.0,3.0,21.0,47.0,71.86,41.69
2017,6,6,6,15,269.0,45.5,3.1,21.5,88.5,119.78,82.06
2017,6,6,6,30,363.0,60.0,3.2,22.0,130.0,178.38,130.69
2017,6,6,6,45,433.0,69.5,3.35,22.5,179.5,235.15,179.04
2017,6,6,7,0,503.0,79.0,3.5,23.0,229.0,298.03,231.91
2017,6,6,7,15,550.5,86.5,3.6,23.5,281.5,355.31,279.55
2017,6,6,7,30,598.0,94.0,3.7,24.0,334.0,416.73,329.14
2017,6,6,7,45,634.5,99.5,3.85,25.0,387.0,473.6,373.23
2017,6,6,8,0,671.0,105.0,4.0,26.0,440.0,532.8,417.67
2017,6,6,8,15,697.0,109.5,4.05,26.5,491.5,586.0,456.93
2017,6,6,8,30,723.0,114.0,4.1,27.0,543.0,639.9,495.65
2017,6,6,8,45,743.0,118.0,4.2,27.5,591.5,687.6,528.23
2017,6,6,9,0,763.0,122.0,4.3,28.0,640.0,736.39,560.46
2017,6,6,9,15,778.0,125.5,4.35,28.5,685.0,779.83,588.26
2017,6,6,9,30,793.0,129.0,4.4,29.0,730.0,821.9,614.76
2017,6,6,9,45,804.5,132.0,4.45,29.5,769.5,858.74,637.37
2017,6,6,10,0,816.0,135.0,4.5,30.0,809.0,893.54,658.39
2017,6,6,10,15,825.0,137.0,4.55,30.0,843.0,922.69,676.83
2017,6,6,10,30,834.0,139.0,4.6,30.0,877.0,944.09,690.13
2017,6,6,10,45,841.5,140.0,4.7,30.5,904.0,965.39,702.38
2017,6,6,11,0,849.0,141.0,4.8,31.0,931.0,983.81,712.9
2017,6,6,11,15,853.5,142.0,4.85,31.0,951.0,996.24,720.66
2017,6,6,11,30,858.0,143.0,4.9,31.0,971.0,1005.51,726.51
2017,6,6,11,45,540.5,321.5,5.0,31.0,845.5,876.95,638.03
2017,6,6,12,0,223.0,500.0,5.1,31.0,720.0,726.56,525.72
2017,6,6,12,15,299.5,473.5,5.1,31.0,769.5,776.63,562.96
2017,6,6,12,30,376.0,447.0,5.1,31.0,819.0,819.93,594.42
2017,6,6,12,45,331.0,466.0,5.2,31.5,793.0,787.06,569.74
2017,6,6,13,0,286.0,485.0,5.3,32.0,767.0,753.93,545.19
2017,6,6,13,15,270.0,482.5,5.3,32.0,746.5,727.43,526.99
2017,6,6,13,30,254.0,480.0,5.3,32.0,726.0,700.73,508.56
2017,6,6,13,45,557.0,306.0,5.35,32.0,829.5,793.64,582.97
2017,6,6,14,0,860.0,132.0,5.4,32.0,933.0,864.92,635.58
2017,6,6,14,15,517.0,286.0,5.35,32.0,764.0,701.55,518.66
2017,6,6,14,30,174.0,440.0,5.3,32.0,595.0,555.9,407.17
2017,6,6,14,45,276.0,397.5,5.3,32.0,632.0,582.02,429.19
2017,6,6,15,0,378.0,355.0,5.3,32.0,669.0,600.6,444.72
2017,6,6,15,15,381.0,336.0,5.2,31.5,639.0,565.93,420.79
2017,6,6,15,30,384.0,317.0,5.1,31.0,609.0,530.31,395.9
2017,6,6,15,45,588.5,212.0,5.1,31.0,628.5,528.04,396.79
2017,6,6,16,0,793.0,107.0,5.1,31.0,648.0,508.09,382.44
2017,6,6,16,15,775.0,104.0,5.0,31.0,599.5,454.69,339.82
2017,6,6,16,30,757.0,101.0,4.9,31.0,551.0,402.08,296.87
2017,6,6,16,45,734.5,96.5,4.85,31.0,500.0,347.52,251.65
2017,6,6,17,0,712.0,92.0,4.8,31.0,449.0,294.74,207.03
2017,6,6,17,15,680.0,87.0,4.5,30.5,396.0,238.3,159.91
2017,6,6,17,30,648.0,82.0,4.2,30.0,343.0,187.81,118.06
2017,6,6,17,45,603.0,76.0,3.95,29.5,290.5,138.22,79.7
2017,6,6,18,0,558.0,70.0,3.7,29.0,238.0,93.77,49.93
2017,6,6,18,15,492.5,62.0,3.25,28.0,188.0,52.52,30.73
2017,6,6,18,30,427.0,54.0,2.8,27.0,138.0,39.09,27.46
2017,6,6,18,45,327.0,42.0,2.35,26.5,94.5,31.54,20.67
2017,6,6,19,0,227.0,30.0,1.9,26.0,51.0,23.11,12.32
2017,6,6,19,15,113.5,15.0,1.8,25.5,25.5,11.69,0.0
2017,6,6,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,5,45,110.5,15.0,1.2,21.0,25.0,31.55,0.0
2017,6,7,6,0,221.0,30.0,1.3,22.0,50.0,79.13,45.25
2017,6,7,6,15,321.5,42.0,1.35,22.5,93.0,129.56,87.59
2017,6,7,6,30,422.0,54.0,1.4,23.0,136.0,190.73,137.98
2017,6,7,6,45,479.0,62.0,1.5,23.5,183.0,243.32,183.01
2017,6,7,7,0,536.0,70.0,1.6,24.0,230.0,301.67,231.88
2017,6,7,7,15,586.5,75.5,1.55,25.0,283.0,359.77,278.62
2017,6,7,7,30,637.0,81.0,1.5,26.0,336.0,422.31,326.92
2017,6,7,7,45,677.0,87.5,1.5,27.0,394.0,484.1,372.87
2017,6,7,8,0,717.0,94.0,1.5,28.0,452.0,548.55,418.89
2017,6,7,8,15,741.5,98.0,1.65,28.5,504.0,601.16,456.57
2017,6,7,8,30,766.0,102.0,1.8,29.0,556.0,655.38,494.34
2017,6,7,8,45,783.5,106.0,1.95,29.5,605.0,704.53,526.26
2017,6,7,9,0,801.0,110.0,2.1,30.0,654.0,752.94,557.23
2017,6,7,9,15,815.0,113.0,2.2,30.5,699.0,796.41,584.09
2017,6,7,9,30,829.0,116.0,2.3,31.0,744.0,838.35,609.64
2017,6,7,9,45,839.0,118.5,2.4,31.5,783.5,870.12,628.28
2017,6,7,10,0,849.0,121.0,2.5,32.0,823.0,903.84,648.15
2017,6,7,10,15,857.5,122.5,2.6,32.0,856.5,932.73,666.11
2017,6,7,10,30,866.0,124.0,2.7,32.0,890.0,958.97,682.43
2017,6,7,10,45,872.0,125.5,2.8,32.5,917.0,979.97,694.08
2017,6,7,11,0,878.0,127.0,2.9,33.0,944.0,997.95,703.87
2017,6,7,11,15,882.0,128.0,2.95,33.0,963.5,1010.29,711.23
2017,6,7,11,30,886.0,129.0,3.0,33.0,983.0,1019.37,716.7
2017,6,7,11,45,889.0,129.0,3.05,33.5,995.0,1023.13,717.51
2017,6,7,12,0,892.0,129.0,3.1,34.0,1007.0,1023.56,716.4
2017,6,7,12,15,892.0,129.0,3.1,34.0,1010.5,1017.68,712.56
2017,6,7,12,30,892.0,129.0,3.1,34.0,1014.0,1008.6,706.88
2017,6,7,12,45,890.0,130.0,3.15,34.0,1009.5,995.44,699.15
2017,6,7,13,0,888.0,131.0,3.2,34.0,1005.0,979.25,689.61
2017,6,7,13,15,884.5,130.0,3.2,34.0,992.5,956.75,675.76
2017,6,7,13,30,881.0,129.0,3.2,34.0,980.0,931.39,660.16
2017,6,7,13,45,874.5,129.5,3.2,34.0,959.5,902.04,641.98
2017,6,7,14,0,868.0,130.0,3.2,34.0,939.0,870.21,622.17
2017,6,7,14,15,861.0,128.5,3.2,34.0,911.5,833.78,599.26
2017,6,7,14,30,854.0,127.0,3.2,34.0,884.0,795.26,574.83
2017,6,7,14,45,828.0,135.0,3.25,34.0,846.0,749.46,545.53
2017,6,7,15,0,802.0,143.0,3.3,34.0,808.0,702.92,514.96
2017,6,7,15,15,790.0,140.0,3.3,33.5,768.0,655.72,483.01
2017,6,7,15,30,778.0,137.0,3.3,33.0,728.0,607.82,449.67
2017,6,7,15,45,761.0,134.5,3.35,33.0,683.5,557.07,412.58
2017,6,7,16,0,744.0,132.0,3.4,33.0,639.0,506.58,374.67
2017,6,7,16,15,723.0,127.5,3.35,32.5,590.0,450.37,332.19
2017,6,7,16,30,702.0,123.0,3.3,32.0,541.0,397.59,290.96
2017,6,7,16,45,675.5,117.5,3.25,32.0,490.0,343.38,247.12
2017,6,7,17,0,649.0,112.0,3.2,32.0,439.0,291.47,204.29
2017,6,7,17,15,614.0,105.5,2.95,31.5,386.0,239.08,161.39
2017,6,7,17,30,579.0,99.0,2.7,31.0,333.0,190.4,121.92
2017,6,7,17,45,533.5,90.5,2.45,30.5,281.5,142.45,85.36
2017,6,7,18,0,488.0,82.0,2.2,30.0,230.0,99.77,56.74
2017,6,7,18,15,422.5,71.5,2.0,29.0,181.0,60.49,37.48
2017,6,7,18,30,357.0,61.0,1.8,28.0,132.0,44.92,32.25
2017,6,7,18,45,265.0,46.5,1.6,27.0,90.5,35.09,23.6
2017,6,7,19,0,173.0,32.0,1.4,26.0,49.0,24.7,13.67
2017,6,7,19,15,86.5,16.0,1.35,25.5,24.5,12.49,0.0
2017,6,7,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,8,5,45,60.5,16.5,1.95,21.5,22.0,25.64,0.0
2017,6,8,6,0,121.0,33.0,2.3,22.0,44.0,61.14,35.58
2017,6,8,6,15,202.5,50.5,2.4,22.5,84.0,109.08,75.32
2017,6,8,6,30,284.0,68.0,2.5,23.0,124.0,163.37,119.92
2017,6,8,6,45,350.5,81.5,2.65,24.0,171.5,217.03,164.58
2017,6,8,7,0,417.0,95.0,2.8,25.0,219.0,277.73,214.34
2017,6,8,7,15,465.0,105.0,2.75,25.5,270.0,332.85,259.2
2017,6,8,7,30,513.0,115.0,2.7,26.0,321.0,392.38,306.23
2017,6,8,7,45,547.5,124.0,2.65,26.5,372.5,450.04,350.36
2017,6,8,8,0,582.0,133.0,2.6,27.0,424.0,507.64,393.09
2017,6,8,8,15,610.0,139.5,2.4,27.5,474.0,560.29,430.42
2017,6,8,8,30,638.0,146.0,2.2,28.0,524.0,613.98,467.09
2017,6,8,8,45,656.0,153.5,2.0,28.5,571.5,662.0,498.27
2017,6,8,9,0,674.0,161.0,1.8,29.0,619.0,709.64,527.96
2017,6,8,9,15,691.5,165.5,1.65,29.5,663.0,753.03,553.47
2017,6,8,9,30,709.0,170.0,1.5,30.0,707.0,795.46,577.31
2017,6,8,9,45,718.0,176.0,1.4,30.5,745.0,830.76,596.33
2017,6,8,10,0,727.0,182.0,1.3,31.0,783.0,864.13,613.7
2017,6,8,10,15,737.5,185.0,1.25,31.0,816.5,893.6,630.17
2017,6,8,10,30,748.0,188.0,1.2,31.0,850.0,917.39,642.98
2017,6,8,10,45,757.0,189.5,1.2,31.5,877.0,939.21,654.01
2017,6,8,11,0,766.0,191.0,1.2,32.0,904.0,958.43,663.43
2017,6,8,11,15,771.5,192.5,1.2,32.0,923.5,971.43,670.47
2017,6,8,11,30,777.0,194.0,1.2,32.0,943.0,981.51,675.9
2017,6,8,11,45,779.0,196.0,1.2,32.5,955.0,985.6,676.49
2017,6,8,12,0,781.0,198.0,1.2,33.0,967.0,986.66,675.43
2017,6,8,12,15,781.5,198.0,1.2,33.0,971.0,981.23,672.0
2017,6,8,12,30,782.0,198.0,1.2,33.0,975.0,972.9,667.01
2017,6,8,12,45,544.5,338.0,1.25,33.0,878.0,871.65,602.31
2017,6,8,13,0,307.0,478.0,1.3,33.0,781.0,767.2,530.78
2017,6,8,13,15,544.0,334.5,1.35,33.0,863.0,842.44,587.76
2017,6,8,13,30,781.0,191.0,1.4,33.0,945.0,902.61,629.4
2017,6,8,13,45,469.5,330.5,1.5,33.0,781.5,739.83,521.81
2017,6,8,14,0,158.0,470.0,1.6,33.0,618.0,588.11,415.15
2017,6,8,14,15,458.5,325.5,1.65,33.0,736.0,691.06,494.02
2017,6,8,14,30,759.0,181.0,1.7,33.0,854.0,772.25,553.54
2017,6,8,14,45,502.0,288.5,1.8,33.0,726.5,649.59,467.35
2017,6,8,15,0,245.0,396.0,1.9,33.0,599.0,544.63,391.67
2017,6,8,15,15,492.5,274.5,1.95,33.0,657.5,582.65,423.97
2017,6,8,15,30,740.0,153.0,2.0,33.0,716.0,599.9,439.35
2017,6,8,15,45,727.5,147.5,2.05,33.0,673.0,548.64,402.47
2017,6,8,16,0,715.0,142.0,2.1,33.0,630.0,499.07,366.08
2017,6,8,16,15,694.5,137.0,2.1,32.5,582.5,446.35,326.87
2017,6,8,16,30,674.0,132.0,2.1,32.0,535.0,394.81,287.3
2017,6,8,16,45,652.0,125.0,2.15,32.0,485.0,342.37,245.5
2017,6,8,17,0,630.0,118.0,2.2,32.0,435.0,291.76,204.21
2017,6,8,17,15,595.5,111.0,2.1,31.5,383.0,240.1,162.34
2017,6,8,17,30,561.0,104.0,2.0,31.0,331.0,192.11,123.72
2017,6,8,17,45,518.0,94.5,1.9,30.5,280.0,144.6,87.56
2017,6,8,18,0,475.0,85.0,1.8,30.0,229.0,102.09,58.88
2017,6,8,18,15,410.5,74.0,1.7,29.0,180.5,62.79,39.16
2017,6,8,18,30,346.0,63.0,1.6,28.0,132.0,46.44,33.53
2017,6,8,18,45,257.5,48.0,1.5,27.5,91.0,36.25,24.53
2017,6,8,19,0,169.0,33.0,1.4,27.0,50.0,25.49,14.31
2017,6,8,19,15,84.5,16.5,1.5,26.5,25.0,12.89,0.0
2017,6,8,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,3.0,3.25,22.5,3.0,2.89,0.0
2017,6,9,6,0,0.0,6.0,3.5,23.0,6.0,5.78,0.0
2017,6,9,6,15,0.0,12.0,3.7,23.0,12.0,11.57,3.69
2017,6,9,6,30,0.0,18.0,3.9,23.0,18.0,17.36,8.62
2017,6,9,6,45,0.0,25.0,4.1,23.5,25.0,24.12,14.29
2017,6,9,7,0,0.0,32.0,4.3,24.0,32.0,30.89,19.88
2017,6,9,7,15,22.0,92.5,4.35,24.5,101.0,102.68,78.47
2017,6,9,7,30,44.0,153.0,4.4,25.0,170.0,178.46,139.03
2017,6,9,7,45,61.5,180.0,4.5,25.5,208.5,218.21,170.0
2017,6,9,8,0,79.0,207.0,4.6,26.0,247.0,259.52,201.76
2017,6,9,8,15,137.0,234.0,4.55,26.0,312.0,334.6,260.11
2017,6,9,8,30,195.0,261.0,4.5,26.0,377.0,409.21,317.06
2017,6,9,8,45,121.5,271.5,4.5,26.5,346.0,372.98,286.55
2017,6,9,9,0,48.0,282.0,4.5,27.0,315.0,323.93,246.4
2017,6,9,9,15,26.0,229.5,4.45,27.0,248.0,252.13,191.17
2017,6,9,9,30,4.0,177.0,4.4,27.0,181.0,176.28,132.22
2017,6,9,9,45,6.0,185.0,4.4,27.5,190.5,186.01,139.29
2017,6,9,10,0,8.0,193.0,4.4,28.0,200.0,195.84,146.28
2017,6,9,10,15,39.0,302.0,4.35,28.0,336.5,339.87,254.82
2017,6,9,10,30,70.0,411.0,4.3,28.0,473.0,481.95,357.9
2017,6,9,10,45,126.0,439.5,4.25,28.5,555.5,572.79,422.38
2017,6,9,11,0,182.0,468.0,4.2,29.0,638.0,657.44,481.13
2017,6,9,11,15,158.5,478.0,4.15,29.0,628.5,644.45,470.32
2017,6,9,11,30,135.0,488.0,4.1,29.0,619.0,630.32,459.25
2017,6,9,11,45,279.0,460.0,4.05,29.0,733.5,749.74,545.71
2017,6,9,12,0,423.0,432.0,4.0,29.0,848.0,866.16,626.97
2017,6,9,12,15,259.0,462.5,3.9,29.0,718.0,725.26,526.32
2017,6,9,12,30,95.0,493.0,3.8,29.0,588.0,581.32,422.23
2017,6,9,12,45,426.5,349.5,3.75,29.5,770.5,768.19,562.02
2017,6,9,13,0,758.0,206.0,3.7,30.0,953.0,931.83,675.1
2017,6,9,13,15,755.0,205.0,3.55,30.0,941.5,911.51,659.96
2017,6,9,13,30,752.0,204.0,3.4,30.0,930.0,888.77,644.64
2017,6,9,13,45,515.5,328.5,3.25,30.0,822.0,778.86,566.37
2017,6,9,14,0,279.0,453.0,3.1,30.0,714.0,675.71,489.37
2017,6,9,14,15,187.5,441.0,2.95,30.0,614.5,577.2,420.07
2017,6,9,14,30,96.0,429.0,2.8,30.0,515.0,485.23,354.0
2017,6,9,14,45,76.5,399.0,2.7,30.0,466.0,436.82,320.06
2017,6,9,15,0,57.0,369.0,2.6,30.0,417.0,390.08,286.76
2017,6,9,15,15,190.0,352.5,2.55,30.0,499.5,456.99,337.96
2017,6,9,15,30,323.0,336.0,2.5,30.0,582.0,510.68,377.66
2017,6,9,15,45,308.0,317.0,2.5,30.0,540.5,466.77,345.81
2017,6,9,16,0,293.0,298.0,2.5,30.0,499.0,423.91,314.72
2017,6,9,16,15,406.0,241.5,2.4,29.5,497.0,406.49,302.34
2017,6,9,16,30,519.0,185.0,2.3,29.0,495.0,379.27,280.69
2017,6,9,16,45,473.0,178.5,2.2,29.0,441.5,326.62,239.24
2017,6,9,17,0,427.0,172.0,2.1,29.0,388.0,278.54,201.11
2017,6,9,17,15,391.0,161.0,1.95,28.5,341.0,233.84,165.73
2017,6,9,17,30,355.0,150.0,1.8,28.0,294.0,196.65,136.54
2017,6,9,17,45,320.0,132.5,1.65,27.5,248.0,154.54,104.63
2017,6,9,18,0,285.0,115.0,1.5,27.0,202.0,116.45,77.87
2017,6,9,18,15,237.0,96.0,1.45,26.5,158.5,81.02,56.53
2017,6,9,18,30,189.0,77.0,1.4,26.0,115.0,60.72,45.87
2017,6,9,18,45,130.5,56.0,1.4,25.5,78.5,45.11,32.16
2017,6,9,19,0,72.0,35.0,1.4,25.0,42.0,30.44,18.45
2017,6,9,19,15,36.0,17.5,1.45,25.0,21.0,15.7,0.0
2017,6,9,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,6,10,5,45,43.5,16.5,3.4,20.5,20.5,23.4,0.0
2017,6,10,6,0,87.0,33.0,3.5,21.0,41.0,54.75,32.21
2017,6,10,6,15,162.0,53.5,3.65,21.5,80.5,99.45,69.28
2017,6,10,6,30,237.0,74.0,3.8,22.0,120.0,152.35,112.83
2017,6,10,6,45,305.0,88.5,4.0,23.0,167.0,208.19,159.21
2017,6,10,7,0,373.0,103.0,4.2,24.0,214.0,268.01,208.47
2017,6,10,7,15,422.0,115.0,4.2,24.5,264.5,323.35,253.87
2017,6,10,7,30,471.0,127.0,4.2,25.0,315.0,383.26,301.77
2017,6,10,7,45,334.0,168.5,4.25,25.5,311.5,368.83,289.8
2017,6,10,8,0,197.0,210.0,4.3,26.0,308.0,339.99,265.3
2017,6,10,8,15,145.5,234.0,4.25,26.5,311.0,340.08,263.49
2017,6,10,8,30,94.0,258.0,4.2,27.0,314.0,329.07,252.78
2017,6,10,8,45,129.5,285.5,4.2,27.5,369.5,393.74,300.93
2017,6,10,9,0,165.0,313.0,4.2,28.0,425.0,454.79,345.29
2017,6,10,9,15,193.0,334.0,4.15,28.5,474.0,504.92,380.69
2017,6,10,9,30,221.0,355.0,4.1,29.0,523.0,556.35,416.4
2017,6,10,9,45,270.0,365.0,4.05,29.5,581.0,622.84,462.66
2017,6,10,10,0,319.0,375.0,4.0,30.0,639.0,684.15,504.39
2017,6,10,10,15,540.0,276.5,4.0,30.5,745.0,801.47,589.74
2017,6,10,10,30,761.0,178.0,4.0,31.0,851.0,919.07,668.72
2017,6,10,10,45,771.5,178.0,4.0,31.5,878.5,941.11,680.17
2017,6,10,11,0,782.0,178.0,4.0,32.0,906.0,960.56,690.57
2017,6,10,11,15,787.0,179.5,4.0,32.0,925.5,973.34,698.08
2017,6,10,11,30,792.0,181.0,4.0,32.0,945.0,983.15,703.82
2017,6,10,11,45,795.5,181.5,4.05,32.5,957.0,987.43,704.96
2017,6,10,12,0,799.0,182.0,4.1,33.0,969.0,988.64,704.27
2017,6,10,12,15,800.0,182.5,4.1,33.0,973.5,984.29,701.3
2017,6,10,12,30,801.0,183.0,4.1,33.0,978.0,976.96,696.55
2017,6,10,12,45,484.5,344.0,4.15,33.5,824.5,819.25,587.35
2017,6,10,13,0,168.0,505.0,4.2,34.0,671.0,658.58,468.9
2017,6,10,13,15,481.0,342.5,4.2,34.0,809.0,791.37,569.74
2017,6,10,13,30,794.0,180.0,4.2,34.0,947.0,904.34,649.31
2017,6,10,13,45,788.0,179.5,4.25,34.5,928.0,876.11,629.44
2017,6,10,14,0,782.0,179.0,4.3,35.0,909.0,845.68,609.04
2017,6,10,14,15,775.0,177.0,4.3,35.0,882.5,810.97,586.78
2017,6,10,14,30,768.0,175.0,4.3,35.0,856.0,774.46,563.21
2017,6,10,14,45,506.0,286.0,4.3,35.0,728.0,650.84,474.05
2017,6,10,15,0,244.0,397.0,4.3,35.0,600.0,545.15,395.1
2017,6,10,15,15,491.0,275.5,4.3,34.5,658.5,583.26,428.48
2017,6,10,15,30,738.0,154.0,4.3,34.0,717.0,600.7,445.11
2017,6,10,15,45,545.0,219.0,4.3,34.0,621.0,511.72,378.23
2017,6,10,16,0,352.0,284.0,4.3,34.0,525.0,442.47,325.79
2017,6,10,16,15,503.0,212.5,4.25,33.5,529.0,426.45,314.53
2017,6,10,16,30,654.0,141.0,4.2,33.0,533.0,395.94,290.0
2017,6,10,16,45,621.5,137.0,4.2,33.0,481.5,343.49,247.82
2017,6,10,17,0,589.0,133.0,4.2,33.0,430.0,294.07,207.45
2017,6,10,17,15,553.0,125.0,4.05,32.5,379.0,243.42,166.48
2017,6,10,17,30,517.0,117.0,3.9,32.0,328.0,196.68,129.0
2017,6,10,17,45,467.0,107.5,3.75,31.5,276.5,150.3,94.0
2017,6,10,18,0,417.0,98.0,3.6,31.0,225.0,109.54,66.49
2017,6,10,18,15,352.0,85.0,3.4,30.0,177.5,71.27,46.09
2017,6,10,18,30,287.0,72.0,3.2,29.0,130.0,53.49,39.29
2017,6,10,18,45,204.5,54.5,3.05,28.5,89.5,44.03,30.86
2017,6,10,19,0,122.0,37.0,2.9,28.0,49.0,30.45,18.26
2017,6,10,19,15,61.0,18.5,3.05,27.5,24.5,15.63,0.0
2017,6,10,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,5,45,64.0,17.0,3.35,21.5,23.0,26.54,0.0
2017,6,11,6,0,128.0,34.0,3.5,22.0,46.0,63.43,37.01
2017,6,11,6,15,222.5,50.5,3.7,22.5,87.0,113.53,78.23
2017,6,11,6,30,317.0,67.0,3.9,23.0,128.0,171.57,125.83
2017,6,11,6,45,393.0,77.0,4.15,23.5,177.5,226.49,172.16
2017,6,11,7,0,469.0,87.0,4.4,24.0,227.0,289.46,224.82
2017,6,11,7,15,519.0,95.5,4.45,24.5,279.0,348.93,274.0
2017,6,11,7,30,569.0,104.0,4.5,25.0,331.0,411.0,324.01
2017,6,11,7,45,400.0,155.0,4.6,26.0,326.0,396.78,311.68
2017,6,11,8,0,231.0,206.0,4.7,27.0,321.0,361.82,281.76
2017,6,11,8,15,192.0,234.5,4.65,27.5,337.5,371.02,287.13
2017,6,11,8,30,153.0,263.0,4.6,28.0,354.0,381.69,292.98
2017,6,11,8,45,247.5,273.0,4.55,28.5,434.5,474.37,362.58
2017,6,11,9,0,342.0,283.0,4.5,29.0,515.0,567.83,430.79
2017,6,11,9,15,573.0,203.5,4.45,29.5,624.0,694.84,525.4
2017,6,11,9,30,804.0,124.0,4.4,30.0,733.0,824.16,614.41
2017,6,11,9,45,819.0,124.5,4.35,30.5,773.5,861.83,636.51
2017,6,11,10,0,834.0,125.0,4.3,31.0,814.0,893.06,654.55
2017,6,11,10,15,842.5,127.0,4.25,31.0,847.5,922.18,672.39
2017,6,11,10,30,851.0,129.0,4.2,31.0,881.0,948.71,688.46
2017,6,11,10,45,859.5,128.5,4.2,31.5,908.5,969.94,699.89
2017,6,11,11,0,868.0,128.0,4.2,32.0,936.0,988.29,709.47
2017,6,11,11,15,872.0,129.0,4.15,32.5,955.5,1000.67,714.95
2017,6,11,11,30,876.0,130.0,4.1,33.0,975.0,1009.84,718.46
2017,6,11,11,45,879.0,130.5,4.1,33.5,987.5,1014.24,719.32
2017,6,11,12,0,882.0,131.0,4.1,34.0,1000.0,1015.33,718.21
2017,6,11,12,15,882.5,131.5,4.1,34.0,1004.0,1010.65,715.06
2017,6,11,12,30,883.0,132.0,4.1,34.0,1008.0,1002.8,710.03
2017,6,11,12,45,882.0,131.5,4.1,34.5,1004.5,989.45,700.17
2017,6,11,13,0,881.0,131.0,4.1,35.0,1001.0,973.1,688.55
2017,6,11,13,15,878.5,130.5,4.1,35.0,989.0,952.36,675.64
2017,6,11,13,30,876.0,130.0,4.1,35.0,977.0,928.73,660.93
2017,6,11,13,45,872.0,129.0,4.1,35.0,958.0,900.51,643.24
2017,6,11,14,0,868.0,128.0,4.1,35.0,939.0,869.68,623.84
2017,6,11,14,15,861.5,127.0,4.05,35.0,912.5,834.34,601.17
2017,6,11,14,30,855.0,126.0,4.0,35.0,886.0,796.87,577.0
2017,6,11,14,45,846.0,124.5,4.0,35.0,852.5,755.11,549.98
2017,6,11,15,0,837.0,123.0,4.0,35.0,819.0,711.8,521.66
2017,6,11,15,15,826.0,120.5,3.95,35.0,779.5,664.89,489.07
2017,6,11,15,30,815.0,118.0,3.9,35.0,740.0,615.3,453.49
2017,6,11,15,45,800.0,115.5,3.9,35.0,695.5,564.11,416.0
2017,6,11,16,0,785.0,113.0,3.9,35.0,651.0,512.88,377.51
2017,6,11,16,15,766.0,109.5,3.85,34.5,602.5,459.07,336.76
2017,6,11,16,30,747.0,106.0,3.8,34.0,554.0,406.16,295.43
2017,6,11,16,45,721.0,102.5,3.8,34.0,502.5,351.85,251.53
2017,6,11,17,0,695.0,99.0,3.8,34.0,451.0,296.81,206.34
2017,6,11,17,15,662.0,93.5,3.6,33.5,398.0,243.24,162.38
2017,6,11,17,30,629.0,88.0,3.4,33.0,345.0,193.06,121.5
2017,6,11,17,45,582.0,82.0,3.2,32.5,292.5,144.13,84.04
2017,6,11,18,0,535.0,76.0,3.0,32.0,240.0,100.57,54.74
2017,6,11,18,15,470.0,67.0,2.65,31.0,190.0,59.47,34.39
2017,6,11,18,30,405.0,58.0,2.3,30.0,140.0,42.26,29.77
2017,6,11,18,45,307.5,45.5,2.0,29.0,97.0,34.13,22.65
2017,6,11,19,0,210.0,33.0,1.7,28.0,54.0,25.4,14.39
2017,6,11,19,15,105.0,16.5,1.8,27.5,27.0,12.82,0.0
2017,6,11,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,12,5,45,98.5,16.0,2.4,22.5,25.0,30.83,0.0
2017,6,12,6,0,197.0,32.0,2.7,23.0,50.0,76.47,43.94
2017,6,12,6,15,299.0,45.0,2.85,23.5,93.0,125.59,84.91
2017,6,12,6,30,401.0,58.0,3.0,24.0,136.0,187.58,135.83
2017,6,12,6,45,476.5,65.5,3.15,24.5,186.5,244.91,184.39
2017,6,12,7,0,552.0,73.0,3.3,25.0,237.0,309.95,238.69
2017,6,12,7,15,598.5,79.0,3.3,25.5,290.0,367.52,286.25
2017,6,12,7,30,645.0,85.0,3.3,26.0,343.0,429.06,335.46
2017,6,12,7,45,687.0,87.5,3.3,26.5,398.0,487.89,381.18
2017,6,12,8,0,729.0,90.0,3.3,27.0,453.0,548.5,426.82
2017,6,12,8,15,753.0,93.5,3.25,27.5,505.0,601.89,465.5
2017,6,12,8,30,777.0,97.0,3.2,28.0,557.0,655.69,503.01
2017,6,12,8,45,800.5,98.0,3.2,28.5,607.0,706.48,536.14
