Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,9,0,824.0,99.0,3.2,29.0,657.0,753.53,566.0
2017,6,12,9,15,837.5,101.0,3.15,29.5,702.0,796.21,592.11
2017,6,12,9,30,851.0,103.0,3.1,30.0,747.0,837.33,616.71
2017,6,12,9,45,863.5,104.0,3.1,30.5,787.5,874.7,638.73
2017,6,12,10,0,876.0,105.0,3.1,31.0,828.0,909.97,659.12
2017,6,12,10,15,883.5,106.5,3.1,31.5,862.0,938.78,675.11
2017,6,12,10,30,891.0,108.0,3.1,32.0,896.0,964.84,689.26
2017,6,12,10,45,898.0,108.5,3.15,32.5,923.5,986.47,700.91
2017,6,12,11,0,905.0,109.0,3.2,33.0,951.0,1005.04,710.67
2017,6,12,11,15,909.0,109.5,3.2,33.0,971.0,1017.46,717.68
2017,6,12,11,30,913.0,110.0,3.2,33.0,991.0,1026.54,722.74
2017,6,12,11,45,907.5,116.0,3.25,33.5,1001.0,1028.23,722.23
2017,6,12,12,0,902.0,122.0,3.3,34.0,1011.0,1026.4,719.68
2017,6,12,12,15,902.5,122.0,3.35,34.0,1015.0,1021.25,716.67
2017,6,12,12,30,903.0,122.0,3.4,34.0,1019.0,1012.85,711.75
2017,6,12,12,45,603.0,301.0,3.45,34.5,899.0,891.4,631.58
2017,6,12,13,0,303.0,480.0,3.5,35.0,779.0,765.49,539.27
2017,6,12,13,15,275.0,481.0,3.55,35.0,750.5,730.92,516.85
2017,6,12,13,30,247.0,482.0,3.6,35.0,722.0,696.59,493.85
2017,6,12,13,45,569.0,299.5,3.65,35.5,836.0,798.07,571.1
2017,6,12,14,0,891.0,117.0,3.7,36.0,950.0,879.36,626.34
2017,6,12,14,15,885.0,116.0,3.7,36.0,923.5,843.77,603.25
2017,6,12,14,30,879.0,115.0,3.7,36.0,897.0,805.95,579.33
2017,6,12,14,45,855.0,122.5,3.7,36.0,859.5,760.5,550.15
2017,6,12,15,0,831.0,130.0,3.7,36.0,822.0,714.55,520.34
2017,6,12,15,15,462.0,242.0,3.7,35.5,623.5,533.85,390.72
2017,6,12,15,30,93.0,354.0,3.7,35.0,425.0,389.59,283.15
2017,6,12,15,45,436.5,236.5,3.75,35.0,540.0,466.42,343.56
2017,6,12,16,0,780.0,119.0,3.8,35.0,655.0,516.5,380.23
2017,6,12,16,15,761.0,115.5,3.8,34.5,606.5,462.94,339.44
2017,6,12,16,30,742.0,112.0,3.8,34.0,558.0,410.29,298.47
2017,6,12,16,45,717.0,107.5,3.85,34.0,506.0,352.93,252.48
2017,6,12,17,0,692.0,103.0,3.9,34.0,454.0,300.13,208.99
2017,6,12,17,15,659.0,97.5,3.7,33.5,401.0,246.7,165.19
2017,6,12,17,30,626.0,92.0,3.5,33.0,348.0,196.67,124.45
2017,6,12,17,45,580.5,85.0,3.35,32.5,295.5,147.2,86.51
2017,6,12,18,0,535.0,78.0,3.2,32.0,243.0,102.94,56.5
2017,6,12,18,15,470.0,69.0,2.95,31.0,192.5,61.8,35.95
2017,6,12,18,30,405.0,60.0,2.7,30.0,142.0,44.03,31.25
2017,6,12,18,45,310.5,47.0,2.5,29.0,99.0,35.3,23.63
2017,6,12,19,0,216.0,34.0,2.3,28.0,56.0,26.19,15.07
2017,6,12,19,15,108.0,17.0,2.5,27.5,28.0,13.22,0.0
2017,6,12,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,13,5,45,86.0,16.5,2.7,23.5,24.0,29.7,0.0
2017,6,13,6,0,172.0,33.0,3.0,24.0,48.0,72.93,42.0
2017,6,13,6,15,270.5,46.5,3.25,24.5,90.0,120.29,81.3
2017,6,13,6,30,369.0,60.0,3.5,25.0,132.0,178.85,129.23
2017,6,13,6,45,455.0,66.5,3.75,25.5,183.0,238.14,178.87
2017,6,13,7,0,541.0,73.0,4.0,26.0,234.0,305.17,234.52
2017,6,13,7,15,587.5,79.5,4.0,26.5,287.0,362.66,282.02
2017,6,13,7,30,634.0,86.0,4.0,27.0,340.0,424.16,331.25
2017,6,13,7,45,455.5,142.5,4.05,27.5,338.5,414.07,322.88
2017,6,13,8,0,277.0,199.0,4.1,28.0,337.0,381.97,295.99
2017,6,13,8,15,520.0,149.5,4.1,28.5,444.0,507.06,393.23
2017,6,13,8,30,763.0,100.0,4.1,29.0,551.0,648.71,499.21
2017,6,13,8,45,784.0,102.0,4.1,30.0,600.5,698.17,530.24
2017,6,13,9,0,805.0,104.0,4.1,31.0,650.0,747.19,560.68
2017,6,13,9,15,474.0,231.5,4.1,31.0,558.5,639.98,479.57
2017,6,13,9,30,143.0,359.0,4.1,31.0,467.0,493.88,365.84
2017,6,13,9,45,224.0,369.0,4.15,31.5,548.5,579.01,427.63
2017,6,13,10,0,305.0,379.0,4.2,32.0,630.0,675.16,494.51
2017,6,13,10,15,589.5,246.0,4.25,32.5,758.0,817.54,598.5
2017,6,13,10,30,874.0,113.0,4.3,33.0,886.0,953.57,687.3
2017,6,13,10,45,882.5,112.5,4.35,33.5,913.5,975.34,698.48
2017,6,13,11,0,891.0,112.0,4.4,34.0,941.0,994.16,708.53
2017,6,13,11,15,894.5,113.0,4.45,34.0,960.5,1006.47,715.92
2017,6,13,11,30,898.0,114.0,4.5,34.0,980.0,1015.49,721.35
2017,6,13,11,45,880.0,128.5,4.6,34.5,986.5,1013.11,718.41
2017,6,13,12,0,862.0,143.0,4.7,35.0,993.0,1007.07,713.31
2017,6,13,12,15,862.5,143.5,4.75,35.0,997.0,1002.49,710.49
2017,6,13,12,30,863.0,144.0,4.8,35.0,1001.0,994.81,705.8
2017,6,13,12,45,866.5,140.5,4.85,35.5,998.0,983.24,697.37
2017,6,13,13,0,870.0,137.0,4.9,36.0,995.0,968.64,687.11
2017,6,13,13,15,867.0,136.5,4.95,36.0,983.0,947.72,674.31
2017,6,13,13,30,864.0,136.0,5.0,36.0,971.0,923.98,659.71
2017,6,13,13,45,865.0,131.0,5.05,36.0,953.0,896.81,642.83
2017,6,13,14,0,866.0,126.0,5.1,36.0,935.0,866.8,624.03
2017,6,13,14,15,859.5,124.5,5.1,36.0,908.5,831.15,601.12
2017,6,13,14,30,853.0,123.0,5.1,36.0,882.0,793.39,576.67
2017,6,13,14,45,853.0,116.5,5.15,36.0,851.0,753.89,551.09
2017,6,13,15,0,853.0,110.0,5.2,36.0,820.0,712.14,523.71
2017,6,13,15,15,842.5,108.0,5.2,36.0,781.0,665.46,491.59
2017,6,13,15,30,832.0,106.0,5.2,36.0,742.0,617.77,457.02
2017,6,13,15,45,462.0,208.0,5.2,36.0,557.5,455.52,336.33
2017,6,13,16,0,92.0,310.0,5.2,36.0,373.0,336.06,245.81
2017,6,13,16,15,430.5,202.5,5.2,35.5,465.0,384.74,283.41
2017,6,13,16,30,769.0,95.0,5.2,35.0,557.0,406.66,296.43
2017,6,13,16,45,741.5,93.0,5.2,34.5,505.5,352.02,252.24
2017,6,13,17,0,714.0,91.0,5.2,34.0,454.0,299.65,209.06
2017,6,13,17,15,682.5,86.5,5.1,33.5,401.5,243.71,162.85
2017,6,13,17,30,651.0,82.0,5.0,33.0,349.0,193.54,121.52
2017,6,13,17,45,597.5,78.0,4.95,32.5,295.5,144.12,83.58
2017,6,13,18,0,544.0,74.0,4.9,32.0,242.0,100.78,54.43
2017,6,13,18,15,479.0,66.0,4.75,31.5,192.5,59.91,33.94
2017,6,13,18,30,414.0,58.0,4.6,31.0,143.0,42.08,29.5
2017,6,13,18,45,307.0,46.5,4.45,30.5,99.5,34.86,23.11
2017,6,13,19,0,200.0,35.0,4.3,30.0,56.0,26.98,15.58
2017,6,13,19,15,100.0,17.5,4.3,29.5,28.0,13.61,0.0
2017,6,13,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,5,45,56.0,17.0,3.7,24.5,22.0,23.81,0.0
2017,6,14,6,0,112.0,34.0,3.8,25.0,44.0,60.3,34.67
2017,6,14,6,15,201.5,51.0,4.05,25.5,84.0,108.66,74.06
2017,6,14,6,30,291.0,68.0,4.3,26.0,124.0,164.42,119.25
2017,6,14,6,45,361.0,80.0,4.55,26.5,172.0,217.84,163.82
2017,6,14,7,0,431.0,92.0,4.8,27.0,220.0,278.67,214.15
2017,6,14,7,15,481.0,101.0,4.85,27.5,271.0,334.2,259.71
2017,6,14,7,30,531.0,110.0,4.9,28.0,322.0,396.86,309.68
2017,6,14,7,45,389.0,156.5,5.0,28.5,324.0,391.44,304.92
2017,6,14,8,0,247.0,203.0,5.1,29.0,326.0,367.85,284.78
2017,6,14,8,15,137.5,212.5,5.1,29.5,282.5,311.46,239.39
2017,6,14,8,30,28.0,222.0,5.1,30.0,239.0,244.52,185.0
2017,6,14,8,45,177.5,254.0,5.15,30.5,373.5,395.44,301.51
2017,6,14,9,0,327.0,286.0,5.2,31.0,508.0,558.72,422.41
2017,6,14,9,15,272.5,320.0,5.2,31.5,513.5,561.41,420.45
2017,6,14,9,30,218.0,354.0,5.2,32.0,519.0,552.25,410.57
2017,6,14,9,45,282.0,360.0,5.2,32.5,585.0,627.58,463.86
2017,6,14,10,0,346.0,366.0,5.2,33.0,651.0,698.64,512.87
2017,6,14,10,15,302.5,396.0,5.2,33.0,653.0,696.58,508.83
2017,6,14,10,30,259.0,426.0,5.2,33.0,655.0,691.22,502.84
2017,6,14,10,45,238.0,445.0,5.2,33.5,660.5,686.71,497.42
2017,6,14,11,0,217.0,464.0,5.2,34.0,666.0,687.38,495.48
2017,6,14,11,15,130.0,442.5,5.2,34.5,564.5,579.6,417.72
2017,6,14,11,30,43.0,421.0,5.2,35.0,463.0,463.98,333.56
2017,6,14,11,45,42.0,424.0,5.2,35.5,465.5,464.97,333.64
2017,6,14,12,0,41.0,427.0,5.2,36.0,468.0,465.72,333.27
2017,6,14,12,15,97.0,467.5,5.15,36.0,564.0,560.44,400.45
2017,6,14,12,30,153.0,508.0,5.1,36.0,660.0,657.32,467.27
2017,6,14,12,45,274.5,471.0,5.1,36.5,743.0,737.18,523.6
2017,6,14,13,0,396.0,434.0,5.1,37.0,826.0,809.71,573.89
2017,6,14,13,15,209.5,395.0,5.1,37.0,602.5,586.18,419.62
2017,6,14,13,30,23.0,356.0,5.1,37.0,379.0,366.05,261.54
2017,6,14,13,45,55.0,404.5,5.1,37.0,457.0,440.72,315.61
2017,6,14,14,0,87.0,453.0,5.1,37.0,535.0,511.21,365.28
2017,6,14,14,15,48.5,336.0,5.05,37.0,381.5,363.47,261.42
2017,6,14,14,30,10.0,219.0,5.0,37.0,228.0,219.24,157.39
2017,6,14,14,45,157.5,301.0,5.0,37.0,433.0,405.78,295.93
2017,6,14,15,0,305.0,383.0,5.0,37.0,638.0,576.39,417.06
2017,6,14,15,15,187.5,363.0,4.95,36.5,517.5,465.6,337.93
2017,6,14,15,30,70.0,343.0,4.9,36.0,397.0,365.53,265.81
2017,6,14,15,45,52.0,307.0,4.85,36.0,345.5,317.31,231.42
2017,6,14,16,0,34.0,271.0,4.8,36.0,294.0,271.09,198.04
2017,6,14,16,15,149.5,264.0,4.7,35.5,355.5,312.88,229.9
2017,6,14,16,30,265.0,257.0,4.6,35.0,417.0,341.46,250.29
2017,6,14,16,45,323.0,221.0,4.55,35.0,398.0,314.47,228.52
2017,6,14,17,0,381.0,185.0,4.5,35.0,379.0,277.88,198.4
2017,6,14,17,15,458.5,149.5,4.3,34.5,357.0,243.22,168.07
2017,6,14,17,30,536.0,114.0,4.1,34.0,335.0,199.89,129.93
2017,6,14,17,45,495.0,103.5,3.9,33.5,284.5,153.07,94.22
2017,6,14,18,0,454.0,93.0,3.7,33.0,234.0,110.56,65.01
2017,6,14,18,15,389.0,81.5,3.4,32.0,185.5,71.26,44.16
2017,6,14,18,30,324.0,70.0,3.1,31.0,137.0,51.7,37.49
2017,6,14,18,45,243.5,53.5,2.8,30.5,95.5,40.46,27.72
2017,6,14,19,0,163.0,37.0,2.5,30.0,54.0,28.6,16.91
2017,6,14,19,15,81.5,18.5,2.65,29.5,27.0,14.42,0.0
2017,6,14,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,15,5,45,0.0,14.0,3.55,24.5,14.0,13.76,0.0
2017,6,15,6,0,0.0,28.0,3.7,25.0,28.0,27.56,14.63
2017,6,15,6,15,27.5,50.5,3.9,25.0,55.5,58.57,40.2
2017,6,15,6,30,55.0,73.0,4.1,25.0,83.0,91.34,67.03
2017,6,15,6,45,89.5,93.0,4.3,25.5,116.5,129.8,98.41
2017,6,15,7,0,124.0,113.0,4.5,26.0,150.0,169.17,130.47
2017,6,15,7,15,226.5,127.0,4.6,26.5,211.5,240.91,187.84
2017,6,15,7,30,329.0,141.0,4.7,27.0,273.0,319.3,250.02
2017,6,15,7,45,450.0,139.0,4.8,28.0,347.0,406.67,317.86
2017,6,15,8,0,571.0,137.0,4.9,29.0,421.0,502.69,390.65
2017,6,15,8,15,410.0,195.0,4.95,29.5,410.5,482.79,372.34
2017,6,15,8,30,249.0,253.0,5.0,30.0,400.0,443.78,339.07
2017,6,15,8,45,213.5,282.0,5.05,30.5,416.0,451.72,342.9
2017,6,15,9,0,178.0,311.0,5.1,31.0,432.0,462.27,348.16
2017,6,15,9,15,268.0,316.5,5.0,31.5,512.0,553.89,414.92
2017,6,15,9,30,358.0,322.0,4.9,32.0,592.0,644.34,478.89
2017,6,15,9,45,291.5,358.5,4.85,32.5,586.5,634.23,467.34
2017,6,15,10,0,225.0,395.0,4.8,33.0,581.0,611.96,447.85
2017,6,15,10,15,253.5,407.5,4.7,33.5,625.0,662.8,481.67
2017,6,15,10,30,282.0,420.0,4.6,34.0,669.0,706.8,510.11
2017,6,15,10,45,541.5,293.0,4.55,34.5,790.0,837.25,604.4
2017,6,15,11,0,801.0,166.0,4.5,35.0,911.0,966.04,688.97
2017,6,15,11,15,582.5,300.5,4.4,35.0,848.5,896.1,639.23
2017,6,15,11,30,364.0,435.0,4.3,35.0,786.0,810.49,575.03
2017,6,15,11,45,591.0,302.5,4.25,35.5,880.5,907.72,645.19
2017,6,15,12,0,818.0,170.0,4.2,36.0,975.0,995.51,701.1
2017,6,15,12,15,602.5,305.5,4.15,36.0,900.0,913.57,645.69
2017,6,15,12,30,387.0,441.0,4.1,36.0,825.0,824.93,580.9
2017,6,15,12,45,605.5,303.5,4.1,36.5,902.0,896.52,634.22
2017,6,15,13,0,824.0,166.0,4.1,37.0,979.0,957.03,673.27
2017,6,15,13,15,821.5,165.0,4.1,37.0,968.0,936.35,659.93
2017,6,15,13,30,819.0,164.0,4.1,37.0,957.0,912.99,645.44
2017,6,15,13,45,816.5,161.5,4.1,37.5,938.5,885.59,627.04
2017,6,15,14,0,814.0,159.0,4.1,38.0,920.0,855.72,607.1
2017,6,15,14,15,807.0,157.5,4.1,38.0,894.5,820.73,585.06
2017,6,15,14,30,800.0,156.0,4.1,38.0,869.0,783.84,561.65
2017,6,15,14,45,811.0,142.0,4.1,38.0,841.0,746.94,538.08
2017,6,15,15,0,822.0,128.0,4.1,38.0,813.0,707.9,512.87
2017,6,15,15,15,811.0,126.0,4.1,37.5,774.5,660.99,481.67
2017,6,15,15,30,800.0,124.0,4.1,37.0,736.0,614.01,449.23
2017,6,15,15,45,786.5,120.5,4.1,37.0,692.5,563.54,412.57
2017,6,15,16,0,773.0,117.0,4.1,37.0,649.0,512.92,374.86
2017,6,15,16,15,754.5,113.5,4.05,36.5,601.5,460.02,335.14
2017,6,15,16,30,736.0,110.0,4.0,36.0,554.0,407.96,294.84
2017,6,15,16,45,712.0,105.5,4.0,36.0,503.0,351.38,249.73
2017,6,15,17,0,688.0,101.0,4.0,36.0,452.0,299.17,206.98
2017,6,15,17,15,655.0,96.0,3.8,35.5,399.5,246.38,163.99
2017,6,15,17,30,622.0,91.0,3.6,35.0,347.0,196.96,123.99
2017,6,15,17,45,577.0,84.0,3.45,34.5,295.0,147.69,86.32
2017,6,15,18,0,532.0,77.0,3.3,34.0,243.0,103.56,56.3
2017,6,15,18,15,468.0,68.5,2.95,33.0,193.5,62.85,35.68
2017,6,15,18,30,404.0,60.0,2.6,32.0,144.0,43.76,30.76
2017,6,15,18,45,308.0,47.5,2.3,31.5,100.5,35.6,23.63
2017,6,15,19,0,212.0,35.0,2.0,31.0,57.0,26.92,15.56
2017,6,15,19,15,106.0,17.5,2.15,30.5,28.5,13.58,0.0
2017,6,15,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,2.45,29.5,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,16,5,45,66.5,16.5,3.9,23.5,22.5,24.58,0.0
2017,6,16,6,0,133.0,33.0,4.1,24.0,45.0,62.77,35.72
2017,6,16,6,15,227.0,48.5,4.2,24.5,85.5,111.67,75.85
2017,6,16,6,30,321.0,64.0,4.3,25.0,126.0,168.46,122.13
2017,6,16,6,45,397.5,73.5,4.4,25.5,175.0,222.98,167.85
2017,6,16,7,0,474.0,83.0,4.5,26.0,224.0,287.63,221.47
2017,6,16,7,15,523.0,91.0,4.5,26.5,275.5,344.36,268.22
2017,6,16,7,30,572.0,99.0,4.5,27.0,327.0,405.41,317.13
2017,6,16,7,45,617.0,102.5,4.5,28.0,381.0,463.42,361.75
2017,6,16,8,0,662.0,106.0,4.5,29.0,435.0,524.61,407.29
2017,6,16,8,15,688.5,110.5,4.45,29.5,486.0,577.64,446.03
2017,6,16,8,30,715.0,115.0,4.4,30.0,537.0,631.46,484.26
2017,6,16,8,45,736.0,118.5,4.4,30.5,585.5,679.04,516.54
2017,6,16,9,0,757.0,122.0,4.4,31.0,634.0,727.85,548.24
2017,6,16,9,15,772.5,125.0,4.35,31.5,678.5,771.04,575.3
2017,6,16,9,30,788.0,128.0,4.3,32.0,723.0,812.95,601.06
2017,6,16,9,45,800.5,130.0,4.3,32.5,763.0,849.65,623.11
2017,6,16,10,0,813.0,132.0,4.3,33.0,803.0,884.4,643.64
2017,6,16,10,15,822.0,134.0,4.2,33.5,837.0,908.84,656.69
2017,6,16,10,30,831.0,136.0,4.1,34.0,871.0,935.55,671.16
2017,6,16,10,45,839.0,137.0,4.1,34.5,898.0,957.61,683.02
2017,6,16,11,0,847.0,138.0,4.1,35.0,925.0,976.86,693.05
2017,6,16,11,15,851.5,139.5,4.1,35.0,945.5,990.17,700.78
2017,6,16,11,30,856.0,141.0,4.1,35.0,966.0,1000.34,706.64
2017,6,16,11,45,871.5,132.5,4.1,35.5,982.0,1008.43,709.82
2017,6,16,12,0,887.0,124.0,4.1,36.0,998.0,1013.36,711.11
2017,6,16,12,15,888.0,124.5,4.05,36.0,1003.0,1009.44,708.12
2017,6,16,12,30,889.0,125.0,4.0,36.0,1008.0,1002.31,703.29
2017,6,16,12,45,889.5,124.0,4.0,36.5,1005.0,990.14,694.25
2017,6,16,13,0,890.0,123.0,4.0,37.0,1002.0,974.91,683.42
2017,6,16,13,15,888.0,122.5,4.0,37.0,990.5,954.74,670.99
2017,6,16,13,30,886.0,122.0,4.0,37.0,979.0,931.63,656.76
2017,6,16,13,45,882.5,120.5,4.0,37.5,960.5,903.38,637.9
2017,6,16,14,0,879.0,119.0,4.0,38.0,942.0,872.47,617.4
2017,6,16,14,15,873.5,117.5,3.95,38.0,916.0,837.39,595.22
2017,6,16,14,30,868.0,116.0,3.9,38.0,890.0,800.07,571.49
2017,6,16,14,45,848.0,121.5,3.9,38.0,853.5,756.31,543.53
2017,6,16,15,0,828.0,127.0,3.9,38.0,817.0,711.77,514.79
2017,6,16,15,15,817.0,124.5,3.9,37.5,778.5,664.16,483.35
2017,6,16,15,30,806.0,122.0,3.9,37.0,740.0,616.46,450.54
2017,6,16,15,45,791.5,119.5,3.9,37.0,696.0,566.1,414.01
2017,6,16,16,0,777.0,117.0,3.9,37.0,652.0,515.66,376.49
2017,6,16,16,15,758.5,113.0,3.9,36.5,604.0,462.1,336.46
2017,6,16,16,30,740.0,109.0,3.9,36.0,556.0,409.38,295.8
2017,6,16,16,45,715.0,105.0,3.9,36.0,505.0,352.7,250.64
2017,6,16,17,0,690.0,101.0,3.9,36.0,454.0,300.45,207.91
2017,6,16,17,15,657.5,96.0,3.7,35.5,401.5,247.66,164.91
2017,6,16,17,30,625.0,91.0,3.5,35.0,349.0,198.18,124.84
2017,6,16,17,45,579.5,84.0,3.3,34.5,296.5,148.64,86.93
2017,6,16,18,0,534.0,77.0,3.1,34.0,244.0,104.28,56.68
2017,6,16,18,15,471.0,68.5,2.85,33.0,194.5,63.43,35.83
2017,6,16,18,30,408.0,60.0,2.6,32.0,145.0,43.68,30.71
2017,6,16,18,45,313.5,47.5,2.4,31.5,101.5,35.57,23.62
2017,6,16,19,0,219.0,35.0,2.2,31.0,58.0,26.9,15.58
2017,6,16,19,15,109.5,17.5,2.4,30.5,29.0,13.56,0.0
2017,6,16,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.25,24.5,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,5,45,45.5,17.0,4.25,24.5,21.0,22.4,0.0
2017,6,17,6,0,91.0,34.0,4.4,25.0,42.0,56.34,32.28
2017,6,17,6,15,174.5,53.0,4.55,25.5,81.5,101.14,68.93
2017,6,17,6,30,258.0,72.0,4.7,26.0,121.0,158.47,115.27
2017,6,17,6,45,340.5,83.0,4.85,26.5,170.0,213.19,160.43
2017,6,17,7,0,423.0,94.0,5.0,27.0,219.0,276.72,212.66
2017,6,17,7,15,473.0,104.0,5.05,27.5,270.5,332.81,258.67
2017,6,17,7,30,523.0,114.0,5.1,28.0,322.0,393.52,307.22
2017,6,17,7,45,575.5,116.5,5.15,28.5,376.0,454.74,355.08
2017,6,17,8,0,628.0,119.0,5.2,29.0,430.0,517.54,403.01
2017,6,17,8,15,655.5,124.5,5.2,29.5,481.0,570.79,442.29
2017,6,17,8,30,683.0,130.0,5.2,30.0,532.0,624.96,481.22
2017,6,17,8,45,712.0,130.5,5.2,30.5,582.0,675.47,516.72
2017,6,17,9,0,741.0,131.0,5.2,31.0,632.0,724.5,549.02
2017,6,17,9,15,756.5,134.5,5.15,31.5,676.5,767.66,576.36
2017,6,17,9,30,772.0,138.0,5.1,32.0,721.0,809.59,602.4
2017,6,17,9,45,787.0,139.0,5.1,32.5,761.0,846.96,625.2
2017,6,17,10,0,802.0,140.0,5.1,33.0,801.0,882.57,646.56
2017,6,17,10,15,811.0,142.5,5.05,33.0,834.5,912.19,664.78
2017,6,17,10,30,820.0,145.0,5.0,33.0,868.0,939.34,681.3
2017,6,17,10,45,828.0,145.5,5.0,33.5,895.5,955.38,689.38
2017,6,17,11,0,836.0,146.0,5.0,34.0,923.0,973.95,699.21
2017,6,17,11,15,840.0,147.0,5.0,34.0,942.5,986.14,706.37
2017,6,17,11,30,844.0,148.0,5.0,34.0,962.0,995.24,711.66
2017,6,17,11,45,824.5,164.0,5.0,34.5,967.5,998.41,711.74
2017,6,17,12,0,805.0,180.0,5.0,35.0,973.0,992.55,706.15
2017,6,17,12,15,806.0,180.0,4.95,35.0,977.0,987.99,702.69
2017,6,17,12,30,807.0,180.0,4.9,35.0,981.0,980.44,697.41
2017,6,17,12,45,807.5,178.5,4.9,35.5,978.0,968.04,688.03
2017,6,17,13,0,808.0,177.0,4.9,36.0,975.0,952.82,676.99
2017,6,17,13,15,631.0,299.5,4.85,36.0,918.5,890.31,634.58
2017,6,17,13,30,454.0,422.0,4.8,36.0,862.0,829.58,588.65
2017,6,17,13,45,462.5,407.5,4.8,36.0,847.5,808.23,575.53
2017,6,17,14,0,471.0,393.0,4.8,36.0,833.0,785.1,560.91
2017,6,17,14,15,626.5,279.5,4.75,36.0,848.0,787.95,568.02
2017,6,17,14,30,782.0,166.0,4.7,36.0,863.0,779.94,565.91
2017,6,17,14,45,782.5,157.5,4.7,36.0,833.0,741.08,540.45
2017,6,17,15,0,783.0,149.0,4.7,36.0,803.0,700.16,513.05
2017,6,17,15,15,771.5,146.0,4.65,36.0,764.5,654.44,480.78
2017,6,17,15,30,760.0,143.0,4.6,36.0,726.0,607.98,447.38
2017,6,17,15,45,747.5,138.0,4.6,36.0,683.5,558.59,411.28
2017,6,17,16,0,735.0,133.0,4.6,36.0,641.0,509.03,374.17
2017,6,17,16,15,687.5,140.5,4.5,35.5,588.0,451.75,331.07
2017,6,17,16,30,640.0,148.0,4.4,35.0,535.0,400.6,291.57
2017,6,17,16,45,539.0,160.5,4.3,35.0,466.5,338.81,243.83
2017,6,17,17,0,438.0,173.0,4.2,35.0,398.0,286.38,203.53
2017,6,17,17,15,451.0,148.5,4.0,34.5,357.5,241.83,167.29
2017,6,17,17,30,464.0,124.0,3.8,34.0,317.0,195.89,129.57
2017,6,17,17,45,429.0,111.0,3.6,33.5,269.5,151.41,95.59
2017,6,17,18,0,394.0,98.0,3.4,33.0,222.0,110.91,67.28
2017,6,17,18,15,344.0,84.0,3.3,32.5,176.5,73.2,45.85
2017,6,17,18,30,294.0,70.0,3.2,32.0,131.0,51.54,37.22
2017,6,17,18,45,221.0,53.5,3.1,31.5,92.0,40.33,27.53
2017,6,17,19,0,148.0,37.0,3.0,31.0,53.0,30.51,18.46
2017,6,17,19,15,74.0,18.5,3.15,30.5,26.5,15.68,0.0
2017,6,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,5,45,55.0,17.0,4.35,24.5,21.5,23.55,0.0
2017,6,18,6,0,110.0,34.0,4.5,25.0,43.0,59.71,33.94
2017,6,18,6,15,200.0,51.0,4.65,25.0,83.5,107.73,73.39
2017,6,18,6,30,290.0,68.0,4.8,25.0,124.0,163.3,118.76
2017,6,18,6,45,311.0,82.0,4.95,25.5,159.0,201.65,152.35
2017,6,18,7,0,332.0,96.0,5.1,26.0,194.0,242.08,186.95
2017,6,18,7,15,445.5,100.5,5.15,26.5,260.5,316.2,246.97
2017,6,18,7,30,559.0,105.0,5.2,27.0,327.0,404.34,317.09
2017,6,18,7,45,608.0,107.5,5.3,27.5,381.5,462.91,363.24
2017,6,18,8,0,657.0,110.0,5.4,28.0,436.0,525.03,411.03
2017,6,18,8,15,683.5,115.0,5.35,28.5,487.0,578.39,450.54
2017,6,18,8,30,710.0,120.0,5.3,29.0,538.0,632.54,489.54
2017,6,18,8,45,736.0,121.5,5.25,30.0,588.0,681.35,522.26
2017,6,18,9,0,762.0,123.0,5.2,31.0,638.0,731.97,554.32
2017,6,18,9,15,777.0,126.0,5.1,31.5,682.5,774.97,581.23
2017,6,18,9,30,792.0,129.0,5.0,32.0,727.0,816.66,606.75
2017,6,18,9,45,805.0,130.5,4.9,32.5,766.5,853.44,628.46
2017,6,18,10,0,818.0,132.0,4.8,33.0,806.0,888.3,648.55
2017,6,18,10,15,826.5,134.0,4.7,33.5,839.5,912.47,661.33
2017,6,18,10,30,835.0,136.0,4.6,34.0,873.0,938.87,675.75
2017,6,18,10,45,841.0,137.5,4.5,34.5,900.0,959.65,686.37
2017,6,18,11,0,847.0,139.0,4.4,35.0,927.0,977.54,695.1
2017,6,18,11,15,851.5,140.5,4.3,35.0,946.5,990.93,702.39
2017,6,18,11,30,856.0,142.0,4.2,35.0,966.0,1001.19,707.76
2017,6,18,11,45,645.5,288.5,4.15,35.5,915.0,948.36,670.9
2017,6,18,12,0,435.0,435.0,4.1,36.0,864.0,881.02,618.32
2017,6,18,12,15,439.5,439.5,4.1,36.0,874.5,884.83,621.04
2017,6,18,12,30,444.0,444.0,4.1,36.0,885.0,886.63,622.07
2017,6,18,12,45,655.0,291.5,4.15,36.5,939.5,933.5,658.9
2017,6,18,13,0,866.0,139.0,4.2,37.0,994.0,967.67,680.3
2017,6,18,13,15,863.0,138.5,4.25,37.0,982.5,947.06,667.44
2017,6,18,13,30,860.0,138.0,4.3,37.0,971.0,923.64,653.15
2017,6,18,13,45,646.0,266.0,4.35,37.5,885.0,836.23,594.77
2017,6,18,14,0,432.0,394.0,4.4,38.0,799.0,752.7,532.72
2017,6,18,14,15,415.0,386.0,4.4,37.5,766.0,713.98,508.47
2017,6,18,14,30,398.0,378.0,4.4,37.0,733.0,675.99,484.1
2017,6,18,14,45,364.0,377.5,4.45,37.0,693.0,631.98,453.98
2017,6,18,15,0,330.0,377.0,4.5,37.0,653.0,589.61,424.68
2017,6,18,15,15,419.0,323.0,4.5,36.5,656.5,581.31,422.06
2017,6,18,15,30,508.0,269.0,4.5,36.0,660.0,565.93,413.64
2017,6,18,15,45,541.0,238.0,4.5,36.0,632.0,530.18,388.38
2017,6,18,16,0,574.0,207.0,4.5,36.0,604.0,490.51,359.5
2017,6,18,16,15,582.5,185.5,4.5,35.5,562.5,443.5,324.83
2017,6,18,16,30,591.0,164.0,4.5,35.0,521.0,395.02,287.86
2017,6,18,16,45,597.0,144.5,4.55,35.0,477.5,345.97,248.67
2017,6,18,17,0,603.0,125.0,4.6,35.0,434.0,295.84,207.58
2017,6,18,17,15,496.0,132.0,4.55,34.5,367.5,239.67,164.6
2017,6,18,17,30,389.0,139.0,4.5,34.0,301.0,194.01,131.02
2017,6,18,17,45,356.5,123.5,4.45,33.5,255.5,151.83,98.96
2017,6,18,18,0,324.0,108.0,4.4,33.0,210.0,113.4,71.84
2017,6,18,18,15,282.0,91.0,4.15,32.5,167.0,81.65,53.6
2017,6,18,18,30,240.0,74.0,3.9,32.0,124.0,58.56,43.02
2017,6,18,18,45,176.0,56.0,3.7,31.5,87.0,45.17,31.5
2017,6,18,19,0,112.0,38.0,3.5,31.0,50.0,31.27,19.1
2017,6,18,19,15,56.0,19.0,3.45,30.5,25.0,16.08,0.0
2017,6,18,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,52.5,16.5,2.6,24.5,21.5,22.71,0.0
2017,6,19,6,0,105.0,33.0,2.8,25.0,43.0,57.56,32.43
2017,6,19,6,15,193.0,51.0,2.95,25.5,83.0,102.95,69.61
2017,6,19,6,30,281.0,69.0,3.1,26.0,123.0,161.54,116.83
2017,6,19,6,45,239.5,88.5,3.3,26.5,145.0,179.88,135.23
2017,6,19,7,0,198.0,108.0,3.5,27.0,167.0,196.83,151.02
2017,6,19,7,15,325.0,113.5,3.45,27.5,232.5,275.21,213.27
2017,6,19,7,30,452.0,119.0,3.4,28.0,298.0,362.27,281.52
2017,6,19,7,45,245.0,155.0,3.4,28.5,254.0,302.85,234.75
2017,6,19,8,0,38.0,191.0,3.4,29.0,210.0,217.13,165.47
2017,6,19,8,15,19.0,174.5,3.15,29.5,184.0,184.1,139.06
2017,6,19,8,30,0.0,158.0,2.9,30.0,158.0,154.63,115.24
2017,6,19,8,45,2.5,171.5,2.65,30.5,173.0,169.76,126.23
2017,6,19,9,0,5.0,185.0,2.4,31.0,188.0,185.08,137.16
2017,6,19,9,15,5.0,183.0,2.2,31.5,186.5,183.06,134.89
2017,6,19,9,30,5.0,181.0,2.0,32.0,185.0,181.08,132.75
2017,6,19,9,45,5.0,178.5,1.8,32.5,183.0,178.65,130.3
2017,6,19,10,0,5.0,176.0,1.6,33.0,181.0,176.24,127.91
2017,6,19,10,15,14.5,253.0,1.4,33.0,266.5,261.57,190.12
2017,6,19,10,30,24.0,330.0,1.2,33.0,352.0,347.68,250.49
2017,6,19,10,45,24.0,339.5,1.05,33.5,361.5,363.82,259.97
2017,6,19,11,0,24.0,349.0,0.9,34.0,371.0,373.13,264.95
2017,6,19,11,15,20.5,329.0,0.85,34.0,348.0,343.1,243.76
2017,6,19,11,30,17.0,309.0,0.8,34.0,325.0,319.59,227.23
2017,6,19,11,45,14.5,270.5,0.75,34.5,285.0,278.86,198.25
2017,6,19,12,0,12.0,232.0,0.7,35.0,245.0,238.32,169.33
2017,6,19,12,15,11.5,227.0,0.95,35.0,239.5,232.71,165.87
2017,6,19,12,30,11.0,222.0,1.2,35.0,234.0,227.05,162.12
2017,6,19,12,45,31.5,335.5,1.45,35.0,367.5,360.7,257.12
2017,6,19,13,0,52.0,449.0,1.7,35.0,501.0,490.24,345.71
2017,6,19,13,15,57.0,450.0,1.75,35.0,506.0,493.06,347.27
2017,6,19,13,30,62.0,451.0,1.8,35.0,511.0,495.43,349.33
2017,6,19,13,45,64.5,444.5,1.9,35.0,506.0,487.86,344.84
2017,6,19,14,0,67.0,438.0,2.0,35.0,501.0,479.97,340.19
2017,6,19,14,15,100.0,439.5,2.05,35.0,530.5,504.59,358.35
2017,6,19,14,30,133.0,441.0,2.1,35.0,560.0,525.7,373.83
2017,6,19,14,45,320.5,375.5,2.15,35.0,647.0,597.52,427.6
2017,6,19,15,0,508.0,310.0,2.2,35.0,734.0,654.12,469.32
2017,6,19,15,15,629.5,226.5,2.25,34.5,727.0,633.78,459.1
2017,6,19,15,30,751.0,143.0,2.3,34.0,720.0,603.46,441.48
2017,6,19,15,45,739.5,138.0,2.35,34.0,678.0,555.11,406.89
2017,6,19,16,0,728.0,133.0,2.4,34.0,636.0,506.5,371.22
2017,6,19,16,15,708.5,129.0,2.4,33.5,589.0,452.47,331.21
2017,6,19,16,30,689.0,125.0,2.4,33.0,542.0,401.65,292.25
2017,6,19,16,45,668.0,118.5,2.45,33.0,493.0,349.28,250.57
2017,6,19,17,0,647.0,112.0,2.5,33.0,444.0,298.57,209.23
2017,6,19,17,15,614.0,106.0,2.45,32.5,392.5,247.08,167.42
2017,6,19,17,30,581.0,100.0,2.4,32.0,341.0,199.0,128.48
2017,6,19,17,45,539.5,91.5,2.35,32.0,290.5,151.1,91.27
2017,6,19,18,0,498.0,83.0,2.3,32.0,240.0,107.95,61.12
2017,6,19,18,15,435.5,73.0,2.15,31.0,191.0,67.69,39.59
2017,6,19,18,30,373.0,63.0,2.0,30.0,142.0,46.0,32.95
2017,6,19,18,45,285.5,50.0,1.85,29.5,100.0,37.47,25.46
2017,6,19,19,0,198.0,37.0,1.7,29.0,58.0,28.46,17.11
2017,6,19,19,15,99.0,18.5,1.8,28.5,29.0,14.34,0.0
2017,6,19,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.0,26.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,45,90.5,15.0,2.1,23.5,23.0,25.87,0.0
2017,6,20,6,0,181.0,30.0,2.3,24.0,46.0,70.3,38.92
2017,6,20,6,15,280.0,43.0,2.4,24.5,87.0,117.28,78.23
2017,6,20,6,30,379.0,56.0,2.5,25.0,128.0,176.84,126.82
2017,6,20,6,45,450.5,64.5,2.65,26.0,177.0,232.18,173.1
2017,6,20,7,0,522.0,73.0,2.8,27.0,226.0,294.87,224.67
2017,6,20,7,15,569.5,79.5,2.85,27.5,278.0,351.62,271.16
2017,6,20,7,30,617.0,86.0,2.9,28.0,330.0,412.52,319.5
2017,6,20,7,45,652.0,91.0,3.0,29.0,383.0,468.66,362.24
2017,6,20,8,0,687.0,96.0,3.1,30.0,436.0,527.02,405.14
2017,6,20,8,15,712.5,100.5,3.2,30.5,487.5,580.53,443.96
2017,6,20,8,30,738.0,105.0,3.3,31.0,539.0,633.49,481.37
2017,6,20,8,45,561.5,186.5,3.4,31.5,533.5,619.53,466.23
2017,6,20,9,0,385.0,268.0,3.5,32.0,528.0,583.58,435.26
2017,6,20,9,15,307.5,309.0,3.55,32.5,526.0,577.39,427.34
2017,6,20,9,30,230.0,350.0,3.6,33.0,524.0,557.58,409.67
2017,6,20,9,45,242.0,361.5,3.7,33.5,553.0,593.3,433.39
2017,6,20,10,0,254.0,373.0,3.8,34.0,582.0,621.86,451.78
2017,6,20,10,15,215.5,404.5,3.85,34.0,587.0,616.92,446.32
2017,6,20,10,30,177.0,436.0,3.9,34.0,592.0,616.33,443.88
2017,6,20,10,45,202.0,448.5,4.0,34.5,631.5,655.16,469.69
2017,6,20,11,0,227.0,461.0,4.1,35.0,671.0,693.88,494.96
2017,6,20,11,15,300.0,445.0,4.1,35.0,730.0,756.74,538.51
2017,6,20,11,30,373.0,429.0,4.1,35.0,789.0,813.26,577.27
2017,6,20,11,45,257.0,465.0,4.15,35.5,715.0,732.59,518.79
2017,6,20,12,0,141.0,501.0,4.2,36.0,641.0,645.46,456.02
2017,6,20,12,15,509.0,316.5,4.2,36.0,822.0,832.47,593.5
2017,6,20,12,30,877.0,132.0,4.2,36.0,1003.0,997.77,702.8
2017,6,20,12,45,593.0,307.0,4.2,36.5,895.5,888.39,628.03
2017,6,20,13,0,309.0,482.0,4.2,37.0,788.0,773.92,543.08
2017,6,20,13,15,591.0,305.5,4.2,37.0,881.0,859.09,609.2
2017,6,20,13,30,873.0,129.0,4.2,37.0,974.0,927.62,655.79
2017,6,20,13,45,868.0,128.0,4.25,37.5,955.0,899.0,636.26
2017,6,20,14,0,863.0,127.0,4.3,38.0,936.0,867.84,615.7
2017,6,20,14,15,552.5,281.0,4.35,37.5,793.5,729.0,522.53
2017,6,20,14,30,242.0,435.0,4.4,37.0,651.0,605.82,432.38
2017,6,20,14,45,537.0,278.5,4.45,37.0,734.5,670.44,485.25
2017,6,20,15,0,832.0,122.0,4.5,37.0,818.0,712.11,519.34
2017,6,20,15,15,821.5,120.0,4.5,37.0,779.5,666.5,487.72
2017,6,20,15,30,811.0,118.0,4.5,37.0,741.0,618.18,453.3
2017,6,20,15,45,797.0,115.0,4.5,37.0,697.5,567.49,416.37
2017,6,20,16,0,783.0,112.0,4.5,37.0,654.0,516.65,378.4
2017,6,20,16,15,765.0,109.0,4.45,36.5,606.5,463.99,338.77
2017,6,20,16,30,747.0,106.0,4.4,36.0,559.0,412.09,298.5
2017,6,20,16,45,724.5,101.5,4.35,35.5,508.5,358.15,255.65
2017,6,20,17,0,702.0,97.0,4.3,35.0,458.0,303.19,211.09
2017,6,20,17,15,671.0,92.0,4.15,34.5,406.0,250.06,167.49
2017,6,20,17,30,640.0,87.0,4.0,34.0,354.0,200.06,126.58
2017,6,20,17,45,597.0,81.0,3.9,34.0,301.5,150.77,88.15
2017,6,20,18,0,554.0,75.0,3.8,34.0,249.0,106.34,57.26
2017,6,20,18,15,492.5,66.5,3.4,33.0,199.0,64.16,35.12
2017,6,20,18,30,431.0,58.0,3.0,32.0,149.0,41.59,29.0
2017,6,20,18,45,339.0,46.5,2.7,31.5,105.5,34.68,22.93
2017,6,20,19,0,247.0,35.0,2.4,31.0,62.0,26.81,15.65
2017,6,20,19,15,123.5,17.5,2.4,30.5,31.0,13.51,0.0
2017,6,20,19,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,21,5,45,108.0,14.5,2.05,23.5,23.5,27.45,0.0
2017,6,21,6,0,216.0,29.0,2.4,24.0,47.0,75.22,41.01
2017,6,21,6,15,318.0,41.0,2.45,24.5,89.5,124.78,82.79
2017,6,21,6,30,420.0,53.0,2.5,25.0,132.0,185.28,132.36
2017,6,21,6,45,491.5,60.5,2.55,26.0,182.5,241.69,179.74
2017,6,21,7,0,563.0,68.0,2.6,27.0,233.0,305.44,232.24
2017,6,21,7,15,609.0,74.5,2.75,27.5,286.0,363.61,280.03
2017,6,21,7,30,655.0,81.0,2.9,28.0,339.0,425.75,329.49
2017,6,21,7,45,690.5,85.0,3.05,29.0,393.0,482.94,373.11
2017,6,21,8,0,726.0,89.0,3.2,30.0,447.0,541.36,416.18
2017,6,21,8,15,462.5,173.0,3.25,30.5,411.0,492.08,375.69
2017,6,21,8,30,199.0,257.0,3.3,31.0,375.0,406.28,306.92
2017,6,21,8,45,507.0,179.5,3.4,31.5,513.0,571.63,432.89
2017,6,21,9,0,815.0,102.0,3.5,32.0,651.0,749.29,558.6
2017,6,21,9,15,829.0,104.5,3.6,32.5,696.5,789.26,582.57
2017,6,21,9,30,843.0,107.0,3.7,33.0,742.0,831.25,608.46
2017,6,21,9,45,854.5,108.5,3.8,33.5,782.5,868.26,630.74
2017,6,21,10,0,866.0,110.0,3.9,34.0,823.0,903.16,651.45
2017,6,21,10,15,874.5,112.0,4.0,34.0,857.5,933.48,670.41
2017,6,21,10,30,883.0,114.0,4.1,34.0,892.0,961.13,687.66
2017,6,21,10,45,889.5,114.5,4.25,34.5,920.0,982.47,699.71
2017,6,21,11,0,896.0,115.0,4.4,35.0,948.0,1000.79,709.88
2017,6,21,11,15,900.5,116.0,4.45,35.0,968.5,1014.49,718.1
2017,6,21,11,30,905.0,117.0,4.5,35.0,989.0,1024.89,724.35
2017,6,21,11,45,907.0,118.5,4.6,35.5,1002.0,1029.93,726.1
2017,6,21,12,0,909.0,120.0,4.7,36.0,1015.0,1031.56,725.82
2017,6,21,12,15,910.0,120.0,4.75,36.0,1020.0,1027.31,723.18
2017,6,21,12,30,911.0,120.0,4.8,36.0,1025.0,1019.78,718.6
2017,6,21,12,45,680.5,279.5,4.85,36.5,954.5,947.19,670.92
2017,6,21,13,0,450.0,439.0,4.9,37.0,884.0,868.63,611.21
2017,6,21,13,15,443.5,430.0,4.9,37.0,864.5,841.8,594.33
2017,6,21,13,30,437.0,421.0,4.9,37.0,845.0,813.84,576.33
2017,6,21,13,45,669.5,268.0,4.9,37.0,902.5,859.95,614.7
2017,6,21,14,0,902.0,115.0,4.9,37.0,960.0,890.49,635.91
2017,6,21,14,15,896.5,113.5,4.85,37.0,934.0,854.87,612.69
2017,6,21,14,30,891.0,112.0,4.8,37.0,908.0,816.94,588.24
2017,6,21,14,45,881.5,112.0,4.8,37.0,874.5,775.26,561.38
2017,6,21,15,0,872.0,112.0,4.8,37.0,841.0,731.94,533.2
2017,6,21,15,15,862.0,110.0,4.75,36.5,802.0,685.01,502.51
2017,6,21,15,30,852.0,108.0,4.7,36.0,763.0,636.94,468.97
2017,6,21,15,45,753.0,143.0,4.7,36.0,697.5,568.67,418.46
2017,6,21,16,0,654.0,178.0,4.7,36.0,632.0,507.43,372.43
2017,6,21,16,15,483.5,214.5,4.7,35.5,536.5,423.8,310.7
2017,6,21,16,30,313.0,251.0,4.7,35.0,441.0,358.46,262.46
2017,6,21,16,45,279.0,232.0,4.7,34.5,390.0,309.8,226.3
2017,6,21,17,0,245.0,213.0,4.7,34.0,339.0,264.68,192.38
2017,6,21,17,15,464.5,144.0,4.6,33.5,349.5,243.13,169.02
2017,6,21,17,30,684.0,75.0,4.5,33.0,360.0,201.91,127.1
2017,6,21,17,45,630.0,73.5,4.4,32.5,307.5,149.69,86.58
2017,6,21,18,0,576.0,72.0,4.3,32.0,255.0,106.21,56.77
2017,6,21,18,15,517.0,64.0,4.0,31.0,204.0,63.24,34.0
2017,6,21,18,30,458.0,56.0,3.7,30.0,153.0,39.76,27.74
2017,6,21,18,45,368.5,45.0,3.45,29.5,109.0,33.24,21.96
2017,6,21,19,0,279.0,34.0,3.2,29.0,65.0,26.23,15.37
2017,6,21,19,15,139.5,17.0,3.15,28.5,32.5,13.09,0.0
2017,6,21,19,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
