Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,22,5,45,29.0,14.0,2.95,23.0,16.5,17.28,0.0
2017,6,22,6,0,58.0,28.0,3.1,23.0,33.0,40.83,21.84
2017,6,22,6,15,96.5,47.5,3.05,23.5,62.5,76.12,52.0
2017,6,22,6,30,135.0,67.0,3.0,24.0,92.0,113.23,82.74
2017,6,22,6,45,158.0,88.0,3.0,25.0,127.0,150.82,114.11
2017,6,22,7,0,181.0,109.0,3.0,26.0,162.0,190.74,146.78
2017,6,22,7,15,215.5,129.5,2.95,26.5,205.5,237.55,184.4
2017,6,22,7,30,250.0,150.0,2.9,27.0,249.0,287.68,223.82
2017,6,22,7,45,236.0,177.0,2.9,28.0,281.5,321.07,248.59
2017,6,22,8,0,222.0,204.0,2.9,29.0,314.0,347.09,266.92
2017,6,22,8,15,184.0,232.0,2.85,29.5,330.0,361.84,276.18
2017,6,22,8,30,146.0,260.0,2.8,30.0,346.0,372.62,282.02
2017,6,22,8,45,181.0,283.0,2.75,30.5,398.5,428.04,321.89
2017,6,22,9,0,216.0,306.0,2.7,31.0,451.0,485.79,362.37
2017,6,22,9,15,205.5,330.5,2.7,31.5,476.5,510.15,377.4
2017,6,22,9,30,195.0,355.0,2.7,32.0,502.0,533.07,391.32
2017,6,22,9,45,316.0,339.0,2.7,32.5,592.0,634.41,463.01
2017,6,22,10,0,437.0,323.0,2.7,33.0,682.0,741.62,535.92
2017,6,22,10,15,459.0,335.5,2.75,33.5,727.0,784.73,562.32
2017,6,22,10,30,481.0,348.0,2.8,34.0,772.0,827.03,588.25
2017,6,22,10,45,683.0,228.0,2.85,34.5,851.0,908.37,644.66
2017,6,22,11,0,885.0,108.0,2.9,35.0,930.0,982.68,689.27
2017,6,22,11,15,661.5,262.0,2.95,35.0,884.5,935.42,658.59
2017,6,22,11,30,438.0,416.0,3.0,35.0,839.0,869.51,608.8
2017,6,22,11,45,430.5,424.5,3.05,35.5,845.0,869.38,607.6
2017,6,22,12,0,423.0,433.0,3.1,36.0,851.0,867.27,604.72
2017,6,22,12,15,644.5,285.0,3.05,36.5,923.5,935.81,654.34
2017,6,22,12,30,866.0,137.0,3.0,37.0,996.0,992.05,687.8
2017,6,22,12,45,868.0,135.0,3.0,37.5,994.0,980.86,679.01
2017,6,22,13,0,870.0,133.0,3.0,38.0,992.0,966.67,669.04
2017,6,22,13,15,868.0,132.5,2.9,38.0,981.5,947.12,656.51
2017,6,22,13,30,866.0,132.0,2.8,38.0,971.0,924.69,642.29
2017,6,22,13,45,864.0,129.5,2.7,38.0,953.5,897.58,625.2
2017,6,22,14,0,862.0,127.0,2.6,38.0,936.0,867.78,606.45
2017,6,22,14,15,856.5,126.0,2.5,38.0,910.5,833.91,585.12
2017,6,22,14,30,851.0,125.0,2.4,38.0,885.0,797.85,562.34
2017,6,22,14,45,845.0,122.0,2.3,38.0,853.0,757.51,536.7
2017,6,22,15,0,839.0,119.0,2.2,38.0,821.0,715.37,509.74
2017,6,22,15,15,829.0,117.0,2.05,38.0,783.0,669.85,479.19
2017,6,22,15,30,819.0,115.0,1.9,38.0,745.0,623.27,446.49
2017,6,22,15,45,805.5,112.0,1.75,38.0,701.5,570.77,409.17
2017,6,22,16,0,792.0,109.0,1.6,38.0,658.0,519.81,372.0
2017,6,22,16,15,774.5,106.0,1.45,37.5,610.5,466.95,333.29
2017,6,22,16,30,757.0,103.0,1.3,37.0,563.0,414.77,293.89
2017,6,22,16,45,724.0,102.0,1.2,37.0,510.0,359.58,251.02
2017,6,22,17,0,691.0,101.0,1.1,37.0,457.0,304.37,207.43
2017,6,22,17,15,541.0,120.5,1.0,36.5,380.5,242.56,162.18
2017,6,22,17,30,391.0,140.0,0.9,36.0,304.0,196.7,130.54
2017,6,22,17,45,367.5,122.5,0.8,36.0,259.0,153.94,98.22
2017,6,22,18,0,344.0,105.0,0.7,36.0,214.0,113.97,69.96
2017,6,22,18,15,307.0,88.0,0.7,35.0,171.0,76.79,48.07
2017,6,22,18,30,270.0,71.0,0.7,34.0,128.0,52.14,37.35
2017,6,22,18,45,210.5,54.0,0.75,33.0,90.5,40.59,27.59
2017,6,22,19,0,151.0,37.0,0.8,32.0,53.0,28.38,16.87
2017,6,22,19,15,75.5,18.5,0.85,31.5,26.5,15.69,0.36
2017,6,22,19,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.15,29.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.45,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.75,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,23,5,45,0.0,13.0,3.55,24.5,13.0,12.78,0.0
2017,6,23,6,0,0.0,26.0,3.8,25.0,26.0,25.52,12.6
2017,6,23,6,15,28.0,48.5,3.95,25.5,53.5,56.46,38.27
2017,6,23,6,30,56.0,71.0,4.1,26.0,81.0,89.26,64.92
2017,6,23,6,45,97.5,90.5,4.3,27.0,116.0,129.36,97.2
2017,6,23,7,0,139.0,110.0,4.5,28.0,151.0,171.2,130.81
2017,6,23,7,15,316.5,113.5,4.55,28.5,231.0,270.37,209.11
2017,6,23,7,30,494.0,117.0,4.6,29.0,311.0,379.86,294.87
2017,6,23,7,45,547.0,120.0,4.65,30.0,365.0,440.12,340.85
2017,6,23,8,0,600.0,123.0,4.7,31.0,419.0,502.31,387.13
2017,6,23,8,15,628.5,129.0,4.65,31.5,469.5,555.47,425.79
2017,6,23,8,30,657.0,135.0,4.6,32.0,520.0,609.72,464.16
2017,6,23,8,45,683.5,137.5,4.6,33.0,569.0,659.54,497.63
2017,6,23,9,0,710.0,140.0,4.6,34.0,618.0,709.63,529.74
2017,6,23,9,15,726.5,143.5,4.45,34.5,662.0,752.64,556.27
2017,6,23,9,30,743.0,147.0,4.3,35.0,706.0,792.35,580.07
2017,6,23,9,45,757.0,149.5,4.2,35.5,745.5,829.71,602.07
2017,6,23,10,0,771.0,152.0,4.1,36.0,785.0,865.35,622.59
2017,6,23,10,15,780.5,154.0,3.9,36.5,818.5,894.36,638.0
2017,6,23,10,30,790.0,156.0,3.7,37.0,852.0,921.02,651.64
2017,6,23,10,45,797.5,157.5,3.55,37.5,879.0,942.71,662.19
2017,6,23,11,0,805.0,159.0,3.4,38.0,906.0,961.67,670.91
2017,6,23,11,15,809.5,160.0,3.2,38.5,925.5,974.28,675.25
2017,6,23,11,30,814.0,161.0,3.0,39.0,945.0,983.89,677.69
2017,6,23,11,45,796.5,175.5,2.9,39.5,951.5,982.05,673.88
2017,6,23,12,0,779.0,190.0,2.8,40.0,958.0,976.84,668.21
2017,6,23,12,15,780.0,190.5,2.75,40.0,962.5,973.1,665.38
2017,6,23,12,30,781.0,191.0,2.7,40.0,967.0,966.44,660.87
2017,6,23,12,45,778.5,192.0,2.65,40.5,963.5,954.04,651.58
2017,6,23,13,0,776.0,193.0,2.6,41.0,960.0,939.0,640.85
2017,6,23,13,15,773.0,192.0,2.6,41.0,949.0,918.97,628.92
2017,6,23,13,30,770.0,191.0,2.6,41.0,938.0,896.43,615.51
2017,6,23,13,45,761.5,192.0,2.65,41.0,918.5,868.49,599.1
2017,6,23,14,0,753.0,193.0,2.7,41.0,899.0,838.55,581.37
2017,6,23,14,15,745.5,191.0,2.75,41.0,873.5,804.77,561.07
2017,6,23,14,30,738.0,189.0,2.8,41.0,848.0,769.29,539.53
2017,6,23,14,45,709.0,197.5,2.9,41.0,811.5,725.31,511.44
2017,6,23,15,0,680.0,206.0,3.0,41.0,775.0,681.75,482.69
2017,6,23,15,15,666.5,202.0,3.05,40.5,738.0,637.67,454.21
2017,6,23,15,30,653.0,198.0,3.1,40.0,701.0,593.3,424.74
2017,6,23,15,45,627.0,197.0,3.2,40.0,657.0,544.38,390.48
2017,6,23,16,0,601.0,196.0,3.3,40.0,613.0,496.83,356.39
2017,6,23,16,15,578.5,189.0,3.35,39.5,567.0,447.12,320.67
2017,6,23,16,30,556.0,182.0,3.4,39.0,521.0,398.92,285.05
2017,6,23,16,45,520.5,176.5,3.45,38.5,471.0,348.75,247.26
2017,6,23,17,0,485.0,171.0,3.5,38.0,421.0,301.88,211.28
2017,6,23,17,15,449.5,159.5,3.5,37.5,371.5,253.34,173.8
2017,6,23,17,30,414.0,148.0,3.5,37.0,322.0,208.57,139.34
2017,6,23,17,45,367.5,134.5,3.55,37.0,272.5,164.36,106.48
2017,6,23,18,0,321.0,121.0,3.6,37.0,223.0,129.09,82.52
2017,6,23,18,15,265.0,103.0,3.45,36.0,176.5,91.41,60.15
2017,6,23,18,30,209.0,85.0,3.3,35.0,130.0,66.51,48.95
2017,6,23,18,45,146.5,63.0,3.2,34.5,90.0,50.36,35.31
2017,6,23,19,0,84.0,41.0,3.1,34.0,50.0,35.31,22.13
2017,6,23,19,15,42.0,20.5,3.1,33.5,25.0,18.35,1.61
2017,6,23,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.15,32.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,3.25,31.5,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,3.45,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,5.0,1.7,25.0,5.0,4.91,0.0
2017,6,24,6,0,0.0,10.0,1.8,25.0,10.0,9.64,1.21
2017,6,24,6,15,0.0,21.5,1.85,25.5,21.5,20.74,10.88
2017,6,24,6,30,0.0,33.0,1.9,26.0,33.0,31.86,20.19
2017,6,24,6,45,0.0,47.5,1.95,26.5,47.5,45.89,31.76
2017,6,24,7,0,0.0,62.0,2.0,27.0,62.0,60.0,43.22
2017,6,24,7,15,0.0,57.0,2.25,27.5,57.0,55.08,39.11
2017,6,24,7,30,0.0,52.0,2.5,28.0,52.0,50.24,35.03
2017,6,24,7,45,0.0,56.0,2.8,28.5,56.0,54.11,37.94
2017,6,24,8,0,0.0,60.0,3.1,29.0,60.0,57.99,40.79
2017,6,24,8,15,4.5,123.5,3.15,29.5,126.0,123.25,91.9
2017,6,24,8,30,9.0,187.0,3.2,30.0,192.0,190.19,142.93
2017,6,24,8,45,11.5,206.5,3.25,30.5,214.0,211.7,158.45
2017,6,24,9,0,14.0,226.0,3.3,31.0,236.0,233.39,173.99
2017,6,24,9,15,98.0,290.0,2.95,31.5,363.5,373.36,278.5
2017,6,24,9,30,182.0,354.0,2.6,32.0,491.0,520.9,382.96
2017,6,24,9,45,93.5,264.5,2.3,32.5,335.5,354.44,260.93
2017,6,24,10,0,5.0,175.0,2.0,33.0,180.0,175.25,126.97
2017,6,24,10,15,17.5,262.0,1.75,33.0,278.0,273.34,199.11
2017,6,24,10,30,30.0,349.0,1.5,33.0,376.0,379.62,273.66
2017,6,24,10,45,90.5,407.0,1.25,33.5,490.5,497.49,354.11
2017,6,24,11,0,151.0,465.0,1.0,34.0,605.0,623.44,435.01
2017,6,24,11,15,137.5,474.0,1.2,34.0,604.0,619.25,431.79
2017,6,24,11,30,124.0,483.0,1.4,34.0,603.0,614.15,429.0
2017,6,24,11,45,129.5,491.0,1.65,34.0,617.5,626.25,438.3
2017,6,24,12,0,135.0,499.0,1.9,34.0,632.0,637.64,446.93
2017,6,24,12,15,154.5,503.5,2.15,33.5,656.5,658.65,463.3
2017,6,24,12,30,174.0,508.0,2.4,33.0,681.0,678.58,478.92
2017,6,24,12,45,130.0,495.5,2.7,33.0,625.0,618.51,438.87
2017,6,24,13,0,86.0,483.0,3.0,33.0,569.0,556.53,396.96
2017,6,24,13,15,150.0,486.0,3.25,32.5,632.5,617.99,442.75
2017,6,24,13,30,214.0,489.0,3.5,32.0,696.0,673.48,483.63
2017,6,24,13,45,196.0,480.5,3.8,31.5,667.5,640.9,462.81
2017,6,24,14,0,178.0,472.0,4.1,31.0,639.0,608.76,442.32
2017,6,24,14,15,236.5,447.0,4.15,30.5,662.5,625.32,457.05
2017,6,24,14,30,295.0,422.0,4.2,30.0,686.0,636.62,467.79
2017,6,24,14,45,261.0,412.5,4.3,29.5,639.5,587.81,434.23
2017,6,24,15,0,227.0,403.0,4.4,29.0,593.0,542.7,403.0
2017,6,24,15,15,223.0,382.5,4.3,28.5,562.0,508.81,379.79
2017,6,24,15,30,219.0,362.0,4.2,28.0,531.0,474.92,356.18
2017,6,24,15,45,199.5,341.0,4.15,28.0,488.5,431.65,324.53
2017,6,24,16,0,180.0,320.0,4.1,28.0,446.0,390.03,293.81
2017,6,24,16,15,215.5,291.0,4.05,28.0,431.0,369.66,278.8
2017,6,24,16,30,251.0,262.0,4.0,28.0,416.0,342.34,257.78
2017,6,24,16,45,136.0,224.0,3.95,28.0,306.5,253.78,191.1
2017,6,24,17,0,21.0,186.0,3.9,28.0,197.0,181.43,137.3
2017,6,24,17,15,10.5,122.0,3.9,27.5,127.5,119.02,89.31
2017,6,24,17,30,0.0,58.0,3.9,27.0,58.0,56.05,39.78
2017,6,24,17,45,0.0,49.0,3.9,27.0,49.0,47.33,32.89
2017,6,24,18,0,0.0,40.0,3.9,27.0,40.0,38.62,25.88
2017,6,24,18,15,161.5,55.5,3.85,26.5,90.0,51.47,32.69
2017,6,24,18,30,323.0,71.0,3.8,26.0,140.0,52.13,38.78
2017,6,24,18,45,239.5,55.5,3.75,26.0,98.5,41.77,29.52
2017,6,24,19,0,156.0,40.0,3.7,26.0,57.0,32.84,21.03
2017,6,24,19,15,78.0,20.0,3.65,25.5,28.5,16.9,1.55
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,5,45,61.5,15.0,3.45,22.0,20.0,22.05,0.0
2017,6,25,6,0,123.0,30.0,3.5,22.0,40.0,56.6,30.32
2017,6,25,6,15,214.5,45.5,3.5,22.0,79.0,103.91,70.32
2017,6,25,6,30,306.0,61.0,3.5,22.0,118.0,158.62,115.43
2017,6,25,6,45,162.5,81.0,3.5,22.5,112.5,144.26,109.8
2017,6,25,7,0,19.0,101.0,3.5,23.0,107.0,107.6,82.66
2017,6,25,7,15,40.5,127.0,3.4,23.5,142.0,147.62,114.99
2017,6,25,7,30,62.0,153.0,3.3,24.0,177.0,187.16,146.4
2017,6,25,7,45,49.5,170.5,3.25,24.5,191.5,200.87,156.54
2017,6,25,8,0,37.0,188.0,3.2,25.0,206.0,213.29,165.31
2017,6,25,8,15,57.5,218.5,3.2,25.5,250.5,259.64,200.78
2017,6,25,8,30,78.0,249.0,3.2,26.0,295.0,307.68,236.82
2017,6,25,8,45,116.5,278.0,3.2,26.5,353.0,375.13,287.13
2017,6,25,9,0,155.0,307.0,3.2,27.0,411.0,439.38,333.96
2017,6,25,9,15,120.0,324.5,3.2,27.5,408.5,434.27,327.5
2017,6,25,9,30,85.0,342.0,3.2,28.0,406.0,419.34,314.18
2017,6,25,9,45,154.0,367.0,3.25,28.5,490.5,514.59,383.53
2017,6,25,10,0,223.0,392.0,3.3,29.0,575.0,606.31,448.15
2017,6,25,10,15,127.0,371.5,3.25,29.0,477.0,500.24,369.74
2017,6,25,10,30,31.0,351.0,3.2,29.0,379.0,382.64,282.15
2017,6,25,10,45,135.0,403.5,3.2,29.5,528.5,543.86,399.66
2017,6,25,11,0,239.0,456.0,3.2,30.0,678.0,700.48,507.81
2017,6,25,11,15,246.5,465.5,3.15,30.0,699.0,724.73,522.53
2017,6,25,11,30,254.0,475.0,3.1,30.0,720.0,741.47,533.08
2017,6,25,11,45,330.5,451.0,3.05,30.5,774.5,792.19,567.61
2017,6,25,12,0,407.0,427.0,3.0,31.0,829.0,841.9,600.59
2017,6,25,12,15,295.5,467.0,2.95,31.0,759.5,766.7,546.86
2017,6,25,12,30,184.0,507.0,2.9,31.0,690.0,687.54,490.63
2017,6,25,12,45,234.5,495.5,2.85,31.5,728.0,720.55,513.55
2017,6,25,13,0,285.0,484.0,2.8,32.0,766.0,753.54,535.39
2017,6,25,13,15,285.0,478.0,2.75,32.0,757.5,738.96,525.49
2017,6,25,13,30,285.0,472.0,2.7,32.0,749.0,723.49,515.35
2017,6,25,13,45,215.0,471.5,2.7,32.0,678.0,649.41,464.42
2017,6,25,14,0,145.0,471.0,2.7,32.0,607.0,579.43,415.77
2017,6,25,14,15,208.5,449.5,2.7,32.0,639.0,604.55,435.48
2017,6,25,14,30,272.0,428.0,2.7,32.0,671.0,624.11,450.62
2017,6,25,14,45,260.5,413.0,2.7,32.0,639.0,588.1,426.05
2017,6,25,15,0,249.0,398.0,2.7,32.0,607.0,552.44,401.79
2017,6,25,15,15,189.5,381.5,2.7,31.5,536.5,485.48,355.19
2017,6,25,15,30,130.0,365.0,2.7,31.0,466.0,421.8,310.28
2017,6,25,15,45,387.5,270.5,2.7,31.0,545.0,473.22,351.42
2017,6,25,16,0,645.0,176.0,2.7,31.0,624.0,502.72,373.62
2017,6,25,16,15,447.0,219.5,2.65,30.5,519.5,412.22,306.03
2017,6,25,16,30,249.0,263.0,2.6,30.0,415.0,342.56,254.48
2017,6,25,16,45,400.5,205.5,2.6,30.0,424.0,330.19,243.0
2017,6,25,17,0,552.0,148.0,2.6,30.0,433.0,303.95,218.12
2017,6,25,17,15,517.0,139.0,2.45,29.5,382.5,254.11,177.87
2017,6,25,17,30,482.0,130.0,2.3,29.0,332.0,207.91,140.72
2017,6,25,17,45,432.0,119.5,2.15,29.0,281.5,161.96,105.32
2017,6,25,18,0,382.0,109.0,2.0,29.0,231.0,121.63,76.86
2017,6,25,18,15,324.0,94.5,1.8,28.5,184.0,83.39,54.16
2017,6,25,18,30,266.0,80.0,1.6,28.0,137.0,62.94,47.48
2017,6,25,18,45,193.0,60.5,1.4,27.5,96.0,48.54,34.96
2017,6,25,19,0,120.0,41.0,1.2,27.0,55.0,33.59,21.58
2017,6,25,19,15,60.0,20.5,1.2,26.5,27.5,17.3,1.9
2017,6,25,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,26,5,45,0.0,9.0,1.7,23.5,9.0,8.85,0.0
2017,6,26,6,0,0.0,18.0,1.9,24.0,18.0,17.37,6.58
2017,6,26,6,15,0.0,36.0,1.95,24.0,36.0,35.08,22.39
2017,6,26,6,30,0.0,54.0,2.0,24.0,54.0,53.0,37.53
2017,6,26,6,45,1.0,75.0,2.1,24.5,75.5,74.31,55.15
2017,6,26,7,0,2.0,96.0,2.2,25.0,97.0,95.66,72.48
2017,6,26,7,15,1.0,50.5,2.15,25.5,51.0,49.23,34.68
2017,6,26,7,30,0.0,5.0,2.1,26.0,5.0,4.82,0.0
2017,6,26,7,45,98.5,104.5,2.1,26.5,152.5,162.32,126.07
2017,6,26,8,0,197.0,204.0,2.1,27.0,300.0,331.57,256.66
2017,6,26,8,15,104.0,198.5,2.05,27.5,250.0,273.91,210.05
2017,6,26,8,30,11.0,193.0,2.0,28.0,200.0,197.68,149.15
2017,6,26,8,45,5.5,141.5,2.0,28.5,145.0,141.99,105.84
2017,6,26,9,0,0.0,90.0,2.0,29.0,90.0,87.12,62.85
2017,6,26,9,15,0.0,61.0,2.0,29.5,61.0,59.03,40.75
2017,6,26,9,30,0.0,32.0,2.0,30.0,32.0,30.96,18.67
2017,6,26,9,45,58.0,212.0,2.05,30.5,260.0,262.89,196.78
2017,6,26,10,0,116.0,392.0,2.1,31.0,488.0,509.66,372.27
2017,6,26,10,15,158.0,412.0,2.15,31.0,548.0,571.18,413.94
2017,6,26,10,30,200.0,432.0,2.2,31.0,608.0,633.91,456.83
2017,6,26,10,45,258.0,434.0,2.3,31.5,668.5,700.97,501.83
2017,6,26,11,0,316.0,436.0,2.4,32.0,729.0,761.91,542.06
2017,6,26,11,15,314.0,447.5,2.45,32.0,744.0,773.24,548.61
2017,6,26,11,30,312.0,459.0,2.5,32.0,759.0,783.11,554.62
2017,6,26,11,45,358.0,443.5,2.6,32.5,793.0,812.18,574.1
2017,6,26,12,0,404.0,428.0,2.7,33.0,827.0,840.01,592.47
2017,6,26,12,15,316.0,464.5,2.75,33.0,777.5,784.71,553.74
2017,6,26,12,30,228.0,501.0,2.8,33.0,728.0,725.13,512.33
2017,6,26,12,45,297.5,473.5,2.85,33.0,768.5,763.27,540.31
2017,6,26,13,0,367.0,446.0,2.9,33.0,809.0,795.29,563.5
2017,6,26,13,15,414.5,432.0,2.95,33.0,837.5,817.45,579.34
2017,6,26,13,30,462.0,418.0,3.0,33.0,866.0,835.09,592.28
2017,6,26,13,45,454.0,405.0,3.05,33.0,838.5,800.43,570.09
2017,6,26,14,0,446.0,392.0,3.1,33.0,811.0,764.9,547.44
2017,6,26,14,15,616.0,274.5,3.1,32.5,835.0,777.61,562.97
2017,6,26,14,30,786.0,157.0,3.1,32.0,859.0,778.5,567.94
2017,6,26,14,45,456.5,281.5,3.15,32.0,686.0,614.18,450.63
2017,6,26,15,0,127.0,406.0,3.2,32.0,513.0,473.95,345.4
2017,6,26,15,15,78.0,352.5,3.25,31.5,417.5,385.69,283.47
2017,6,26,15,30,29.0,299.0,3.3,31.0,322.0,300.51,221.98
2017,6,26,15,45,14.5,216.5,3.35,31.0,228.0,215.59,159.57
2017,6,26,16,0,0.0,134.0,3.4,31.0,134.0,129.12,94.47
2017,6,26,16,15,181.5,186.5,3.35,30.5,297.5,258.0,193.81
2017,6,26,16,30,363.0,239.0,3.3,30.0,461.0,370.71,276.19
2017,6,26,16,45,197.0,217.0,3.3,30.0,336.5,270.87,201.45
2017,6,26,17,0,31.0,195.0,3.3,30.0,212.0,189.04,141.66
2017,6,26,17,15,15.5,121.5,3.1,29.5,130.0,119.91,89.06
2017,6,26,17,30,0.0,48.0,2.9,29.0,48.0,46.37,31.68
2017,6,26,17,45,0.0,41.0,2.75,28.5,41.0,39.59,26.43
2017,6,26,18,0,0.0,34.0,2.6,28.0,34.0,32.82,21.06
2017,6,26,18,15,0.0,27.0,2.45,27.5,27.0,26.05,15.6
2017,6,26,18,30,0.0,20.0,2.3,27.0,20.0,19.29,10.79
2017,6,26,18,45,0.0,14.0,2.2,26.5,14.0,13.5,5.73
2017,6,26,19,0,0.0,8.0,2.1,26.0,8.0,7.71,0.63
2017,6,26,19,15,0.0,4.0,2.1,25.5,4.0,3.85,0.0
2017,6,26,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,2.0,1.2,22.5,2.0,1.97,0.0
2017,6,27,6,0,0.0,4.0,1.4,23.0,4.0,3.85,0.0
2017,6,27,6,15,0.0,7.5,1.4,23.0,7.5,7.23,0.16
2017,6,27,6,30,0.0,11.0,1.4,23.0,11.0,10.6,3.06
2017,6,27,6,45,0.0,16.0,1.45,23.5,16.0,15.43,7.12
2017,6,27,7,0,0.0,21.0,1.5,24.0,21.0,20.26,11.13
2017,6,27,7,15,17.0,83.0,1.55,24.5,89.5,90.35,68.4
2017,6,27,7,30,34.0,145.0,1.6,25.0,158.0,164.52,127.37
2017,6,27,7,45,21.0,152.5,1.65,25.5,161.0,162.21,124.72
2017,6,27,8,0,8.0,160.0,1.7,26.0,164.0,162.41,124.04
2017,6,27,8,15,41.0,203.5,1.8,26.5,227.0,233.01,178.6
2017,6,27,8,30,74.0,247.0,1.9,27.0,290.0,302.76,231.01
2017,6,27,8,45,104.5,276.5,2.0,27.5,343.0,358.42,271.82
2017,6,27,9,0,135.0,306.0,2.1,28.0,396.0,422.77,318.13
2017,6,27,9,15,148.0,330.0,2.2,28.5,435.0,462.72,345.63
2017,6,27,9,30,161.0,354.0,2.3,29.0,474.0,503.05,373.11
2017,6,27,9,45,231.5,364.0,2.45,29.5,548.0,579.19,427.17
2017,6,27,10,0,302.0,374.0,2.6,30.0,622.0,665.8,486.92
2017,6,27,10,15,253.0,402.5,2.7,30.0,616.5,656.4,477.93
2017,6,27,10,30,204.0,431.0,2.8,30.0,611.0,636.67,462.59
2017,6,27,10,45,153.0,442.0,2.9,30.5,579.5,601.06,435.55
2017,6,27,11,0,102.0,453.0,3.0,31.0,548.0,556.38,402.26
2017,6,27,11,15,104.0,465.0,3.05,31.0,563.5,570.47,411.92
2017,6,27,11,30,106.0,477.0,3.1,31.0,579.0,584.09,420.96
2017,6,27,11,45,116.0,487.0,3.2,31.5,600.5,608.86,437.15
2017,6,27,12,0,126.0,497.0,3.3,32.0,622.0,626.83,448.65
2017,6,27,12,15,129.5,501.0,3.35,32.0,629.5,631.5,451.81
2017,6,27,12,30,133.0,505.0,3.4,32.0,637.0,635.38,454.56
2017,6,27,12,45,484.0,327.0,3.5,32.0,805.5,804.08,580.71
2017,6,27,13,0,835.0,149.0,3.6,32.0,974.0,949.6,680.29
2017,6,27,13,15,833.0,148.5,3.65,32.0,963.5,930.83,667.57
2017,6,27,13,30,831.0,148.0,3.7,32.0,953.0,909.31,654.31
2017,6,27,13,45,828.5,145.5,3.75,32.0,935.5,882.77,637.75
2017,6,27,14,0,826.0,143.0,3.8,32.0,918.0,853.68,619.47
2017,6,27,14,15,820.0,141.5,3.85,32.0,893.0,820.17,598.15
2017,6,27,14,30,814.0,140.0,3.9,32.0,868.0,784.59,575.29
2017,6,27,14,45,805.5,138.0,3.95,32.0,836.5,744.69,549.3
2017,6,27,15,0,797.0,136.0,4.0,32.0,805.0,702.83,521.7
2017,6,27,15,15,624.0,213.0,4.0,31.5,722.0,620.9,461.8
2017,6,27,15,30,451.0,290.0,4.0,31.0,639.0,552.45,410.61
2017,6,27,15,45,357.5,300.0,4.0,31.0,566.0,484.97,360.86
2017,6,27,16,0,264.0,310.0,4.0,31.0,493.0,423.71,315.31
2017,6,27,16,15,139.0,257.5,4.0,30.5,353.5,304.0,227.3
2017,6,27,16,30,14.0,205.0,4.0,30.0,214.0,200.33,149.95
2017,6,27,16,45,342.5,154.5,4.0,30.0,333.0,264.14,195.76
2017,6,27,17,0,671.0,104.0,4.0,30.0,452.0,303.08,216.5
2017,6,27,17,15,639.5,98.5,3.9,29.5,400.5,250.93,172.86
2017,6,27,17,30,608.0,93.0,3.8,29.0,349.0,201.97,132.14
2017,6,27,17,45,567.0,86.0,3.7,28.5,298.0,153.66,93.76
2017,6,27,18,0,526.0,79.0,3.6,28.0,247.0,110.01,62.38
2017,6,27,18,15,466.0,70.0,3.3,27.5,198.0,68.7,39.17
2017,6,27,18,30,406.0,61.0,3.0,27.0,149.0,44.01,31.75
2017,6,27,18,45,322.5,48.5,2.75,26.5,106.0,36.14,24.76
2017,6,27,19,0,239.0,36.0,2.5,26.0,63.0,27.52,16.77
2017,6,27,19,15,119.5,18.0,2.45,25.5,31.5,13.86,0.67
2017,6,27,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,5,45,81.5,14.0,1.25,22.5,20.5,23.22,0.0
2017,6,28,6,0,163.0,28.0,1.5,23.0,41.0,63.13,32.3
2017,6,28,6,15,264.5,41.0,1.6,23.0,81.0,109.68,72.54
2017,6,28,6,30,366.0,54.0,1.7,23.0,121.0,167.07,119.56
2017,6,28,6,45,431.5,64.5,1.8,23.5,169.0,222.59,166.53
2017,6,28,7,0,497.0,75.0,1.9,24.0,217.0,283.63,217.49
2017,6,28,7,15,251.5,102.0,1.9,24.5,174.0,222.72,173.38
2017,6,28,7,30,6.0,129.0,1.9,25.0,131.0,130.26,99.76
2017,6,28,7,45,21.5,158.0,1.95,26.0,168.0,168.17,129.34
2017,6,28,8,0,37.0,187.0,2.0,27.0,205.0,212.24,162.8
2017,6,28,8,15,102.5,221.5,2.05,27.5,279.5,291.85,223.89
2017,6,28,8,30,168.0,256.0,2.1,28.0,354.0,383.14,291.92
2017,6,28,8,45,172.5,281.0,2.2,28.5,389.5,419.23,316.85
2017,6,28,9,0,177.0,306.0,2.3,29.0,425.0,455.16,341.48
2017,6,28,9,15,223.5,323.0,2.35,29.0,483.5,516.36,385.5
2017,6,28,9,30,270.0,340.0,2.4,29.0,542.0,587.14,435.24
2017,6,28,9,45,146.0,319.5,2.5,29.5,430.0,457.72,339.6
2017,6,28,10,0,22.0,299.0,2.6,30.0,318.0,314.45,231.89
2017,6,28,10,15,147.0,359.0,2.7,30.5,487.5,505.78,372.53
2017,6,28,10,30,272.0,419.0,2.8,31.0,657.0,695.63,503.66
2017,6,28,10,45,565.0,272.5,2.9,31.5,789.0,839.13,606.66
2017,6,28,11,0,858.0,126.0,3.0,32.0,921.0,974.03,693.74
2017,6,28,11,15,862.5,127.0,3.05,32.0,941.5,987.59,700.94
2017,6,28,11,30,867.0,128.0,3.1,32.0,962.0,997.99,707.25
2017,6,28,11,45,599.5,296.0,3.15,32.5,876.5,910.24,647.85
2017,6,28,12,0,332.0,464.0,3.2,33.0,791.0,804.47,569.06
2017,6,28,12,15,610.5,292.0,3.2,33.0,896.5,909.68,647.86
2017,6,28,12,30,889.0,120.0,3.2,33.0,1002.0,999.31,705.58
2017,6,28,12,45,569.0,307.0,3.25,33.5,871.5,866.47,616.28
2017,6,28,13,0,249.0,494.0,3.3,34.0,741.0,729.2,515.25
2017,6,28,13,15,282.0,481.0,3.3,34.0,757.0,739.56,524.09
2017,6,28,13,30,315.0,468.0,3.3,34.0,773.0,747.78,530.61
2017,6,28,13,45,596.5,291.5,3.35,34.0,856.5,819.23,587.52
2017,6,28,14,0,878.0,115.0,3.4,34.0,940.0,872.6,625.25
2017,6,28,14,15,872.5,114.0,3.35,34.0,914.5,838.44,602.86
2017,6,28,14,30,867.0,113.0,3.3,34.0,889.0,802.01,579.51
2017,6,28,14,45,806.0,143.0,3.3,34.0,844.0,750.25,545.96
2017,6,28,15,0,745.0,173.0,3.3,34.0,799.0,700.7,512.34
2017,6,28,15,15,732.5,170.0,3.25,34.0,761.0,654.65,480.28
2017,6,28,15,30,720.0,167.0,3.2,34.0,723.0,609.01,447.8
2017,6,28,15,45,704.0,163.0,3.2,34.0,680.0,560.06,412.43
2017,6,28,16,0,688.0,159.0,3.2,34.0,637.0,511.34,376.37
2017,6,28,16,15,667.5,153.5,3.15,33.5,590.0,459.55,337.83
2017,6,28,16,30,647.0,148.0,3.1,33.0,543.0,408.94,299.06
2017,6,28,16,45,621.0,141.5,3.1,33.0,493.5,356.78,257.71
2017,6,28,17,0,595.0,135.0,3.1,33.0,444.0,306.88,217.32
2017,6,28,17,15,560.5,127.5,2.95,32.5,392.5,256.32,176.58
2017,6,28,17,30,526.0,120.0,2.8,32.0,341.0,209.5,138.94
2017,6,28,17,45,478.5,110.5,2.7,31.5,290.0,162.29,102.75
2017,6,28,18,0,431.0,101.0,2.6,31.0,239.0,120.38,73.32
2017,6,28,18,15,371.0,88.0,2.35,30.5,191.0,80.52,50.13
2017,6,28,18,30,311.0,75.0,2.1,30.0,143.0,55.23,40.67
2017,6,28,18,45,234.0,58.0,1.85,29.5,101.0,43.75,30.7
2017,6,28,19,0,157.0,41.0,1.6,29.0,59.0,33.61,21.41
2017,6,28,19,15,78.5,20.5,1.75,28.5,29.5,17.31,2.24
2017,6,28,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,5,45,54.5,14.5,2.2,23.5,19.0,20.52,0.0
2017,6,29,6,0,109.0,29.0,2.5,24.0,38.0,52.31,26.22
2017,6,29,6,15,201.0,46.0,2.6,24.5,77.0,100.71,67.18
2017,6,29,6,30,293.0,63.0,2.7,25.0,116.0,156.07,111.94
2017,6,29,6,45,376.5,73.0,2.85,26.0,165.0,211.16,157.28
2017,6,29,7,0,460.0,83.0,3.0,27.0,214.0,275.2,209.54
2017,6,29,7,15,510.5,91.5,3.05,27.5,265.5,333.85,257.4
2017,6,29,7,30,561.0,100.0,3.1,28.0,317.0,395.26,306.17
2017,6,29,7,45,609.5,103.0,3.15,28.5,371.5,453.94,351.67
2017,6,29,8,0,658.0,106.0,3.2,29.0,426.0,516.2,398.54
2017,6,29,8,15,685.0,110.5,3.2,29.5,477.5,569.46,437.22
2017,6,29,8,30,712.0,115.0,3.2,30.0,529.0,623.6,475.43
2017,6,29,8,45,740.0,116.0,3.25,30.5,579.5,673.71,509.61
2017,6,29,9,0,768.0,117.0,3.3,31.0,630.0,725.68,543.26
2017,6,29,9,15,783.0,120.0,3.3,31.5,675.0,769.23,570.28
2017,6,29,9,30,798.0,123.0,3.3,32.0,720.0,811.47,596.03
2017,6,29,9,45,504.0,258.0,3.35,32.5,642.5,720.42,528.15
2017,6,29,10,0,210.0,393.0,3.4,33.0,565.0,595.52,432.44
2017,6,29,10,15,529.5,259.5,3.45,33.5,718.0,770.85,560.94
2017,6,29,10,30,849.0,126.0,3.5,34.0,871.0,939.72,671.74
2017,6,29,10,45,858.5,125.5,3.55,34.5,899.5,962.64,683.2
2017,6,29,11,0,868.0,125.0,3.6,35.0,928.0,982.75,693.94
2017,6,29,11,15,872.0,126.0,3.65,35.0,948.5,995.97,701.82
2017,6,29,11,30,876.0,127.0,3.7,35.0,969.0,1006.0,707.82
2017,6,29,11,45,883.0,124.5,3.75,35.5,983.0,1012.27,710.12
2017,6,29,12,0,890.0,122.0,3.8,36.0,997.0,1015.28,710.5
2017,6,29,12,15,890.5,122.0,3.8,36.0,1002.0,1010.98,707.58
2017,6,29,12,30,891.0,122.0,3.8,36.0,1007.0,1003.45,702.79
2017,6,29,12,45,890.5,121.5,3.85,36.5,1004.0,991.33,694.1
2017,6,29,13,0,890.0,121.0,3.9,37.0,1001.0,976.16,683.61
2017,6,29,13,15,888.0,120.5,3.9,37.0,990.5,956.53,671.53
2017,6,29,13,30,886.0,120.0,3.9,37.0,980.0,933.95,657.64
2017,6,29,13,45,881.5,119.5,3.95,37.0,961.5,906.25,640.74
2017,6,29,14,0,877.0,119.0,4.0,37.0,943.0,875.92,622.1
2017,6,29,14,15,571.0,275.0,4.0,37.0,806.0,741.59,531.28
2017,6,29,14,30,265.0,431.0,4.0,37.0,669.0,622.12,443.03
2017,6,29,14,45,558.0,272.0,4.05,37.0,748.0,683.37,493.38
2017,6,29,15,0,851.0,113.0,4.1,37.0,827.0,721.79,524.6
2017,6,29,15,15,840.5,111.0,4.1,36.5,788.5,675.53,494.34
2017,6,29,15,30,830.0,109.0,4.1,36.0,750.0,628.21,461.67
2017,6,29,15,45,815.5,107.0,4.1,36.0,706.0,577.72,424.92
2017,6,29,16,0,801.0,105.0,4.1,36.0,662.0,524.52,385.36
2017,6,29,16,15,783.5,102.0,4.1,35.5,614.5,471.18,345.33
2017,6,29,16,30,766.0,99.0,4.1,35.0,567.0,418.49,304.49
2017,6,29,16,45,742.0,95.5,4.1,35.0,516.0,363.78,260.48
2017,6,29,17,0,718.0,92.0,4.1,35.0,465.0,310.91,216.97
2017,6,29,17,15,687.0,87.5,4.0,34.5,412.5,254.62,170.96
2017,6,29,17,30,656.0,83.0,3.9,34.0,360.0,203.95,129.35
2017,6,29,17,45,611.5,78.0,3.8,34.0,307.0,154.07,90.19
2017,6,29,18,0,567.0,73.0,3.7,34.0,254.0,109.21,58.54
2017,6,29,18,15,506.0,65.0,3.4,33.0,204.0,66.3,35.21
2017,6,29,18,30,445.0,57.0,3.1,32.0,154.0,40.38,28.02
2017,6,29,18,45,347.0,46.5,2.85,31.5,109.5,34.38,22.72
2017,6,29,19,0,249.0,36.0,2.6,31.0,65.0,27.52,16.35
2017,6,29,19,15,124.5,18.0,2.8,30.5,32.5,13.86,0.66
2017,6,29,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,5,45,60.0,14.5,4.35,25.5,19.0,21.09,0.0
2017,6,30,6,0,120.0,29.0,4.6,26.0,38.0,53.99,26.28
2017,6,30,6,15,222.0,44.0,4.75,26.5,78.0,103.04,67.72
2017,6,30,6,30,324.0,59.0,4.9,27.0,118.0,160.14,113.64
2017,6,30,6,45,203.0,83.0,5.1,27.5,124.0,159.52,119.03
2017,6,30,7,0,82.0,107.0,5.3,28.0,130.0,145.05,110.45
2017,6,30,7,15,338.5,99.0,5.35,28.5,225.5,262.8,203.5
2017,6,30,7,30,595.0,91.0,5.4,29.0,321.0,402.13,313.08
2017,6,30,7,45,389.0,147.0,5.45,29.5,306.5,376.9,293.03
2017,6,30,8,0,183.0,203.0,5.5,30.0,292.0,321.73,248.1
2017,6,30,8,15,192.5,228.0,5.5,30.5,331.0,362.28,278.21
2017,6,30,8,30,202.0,253.0,5.5,31.0,370.0,403.22,307.81
2017,6,30,8,45,183.0,279.0,5.55,31.5,392.5,424.67,321.85
2017,6,30,9,0,164.0,305.0,5.6,32.0,415.0,443.98,334.05
2017,6,30,9,15,138.5,326.5,5.6,32.5,424.0,451.26,337.06
2017,6,30,9,30,113.0,348.0,5.6,33.0,433.0,456.22,338.33
2017,6,30,9,45,162.0,370.0,5.6,33.5,499.0,524.66,387.3
2017,6,30,10,0,211.0,392.0,5.6,34.0,565.0,595.36,436.74
2017,6,30,10,15,122.0,372.5,5.55,34.0,473.5,496.69,363.78
2017,6,30,10,30,33.0,353.0,5.5,34.0,382.0,386.71,281.94
2017,6,30,10,45,92.5,408.0,5.45,34.5,493.0,500.58,363.98
2017,6,30,11,0,152.0,463.0,5.4,35.0,604.0,622.58,448.52
2017,6,30,11,15,107.0,455.0,5.35,35.0,555.5,563.31,405.35
2017,6,30,11,30,62.0,447.0,5.3,35.0,507.0,509.71,366.33
2017,6,30,11,45,215.5,444.5,5.3,35.5,656.5,665.58,478.1
2017,6,30,12,0,369.0,442.0,5.3,36.0,806.0,819.55,583.63
2017,6,30,12,15,283.5,474.0,5.25,36.0,754.5,762.35,541.66
2017,6,30,12,30,198.0,506.0,5.2,36.0,703.0,700.92,497.59
2017,6,30,12,45,180.5,505.5,5.2,36.5,684.5,678.3,481.07
2017,6,30,13,0,163.0,505.0,5.2,37.0,666.0,655.38,464.23
2017,6,30,13,15,168.0,499.0,5.15,37.0,663.5,648.28,459.71
2017,6,30,13,30,173.0,493.0,5.1,37.0,661.0,640.46,454.65
2017,6,30,13,45,224.0,474.5,5.1,37.0,688.0,661.08,470.47
2017,6,30,14,0,275.0,456.0,5.1,37.0,715.0,678.49,483.88
2017,6,30,14,15,258.5,446.0,5.1,37.0,684.0,643.33,459.94
2017,6,30,14,30,242.0,436.0,5.1,37.0,653.0,608.6,436.34
2017,6,30,14,45,472.0,316.5,5.1,37.0,719.5,659.7,478.05
2017,6,30,15,0,702.0,197.0,5.1,37.0,786.0,692.06,505.37
2017,6,30,15,15,688.0,193.5,5.1,36.5,748.5,647.23,474.65
2017,6,30,15,30,674.0,190.0,5.1,36.0,711.0,602.08,443.3
2017,6,30,15,45,649.5,188.5,5.2,36.0,667.0,552.54,407.32
2017,6,30,16,0,625.0,187.0,5.3,36.0,623.0,504.16,371.39
2017,6,30,16,15,602.0,181.0,5.3,35.5,576.0,453.82,333.86
2017,6,30,16,30,579.0,175.0,5.3,35.0,529.0,405.05,296.54
2017,6,30,16,45,548.5,168.0,5.35,34.5,479.5,354.26,257.01
2017,6,30,17,0,518.0,161.0,5.4,34.0,430.0,306.05,218.73
2017,6,30,17,15,480.0,152.0,5.35,33.5,379.5,257.06,179.7
2017,6,30,17,30,442.0,143.0,5.3,33.0,329.0,212.05,144.02
2017,6,30,17,45,397.0,130.0,5.3,32.5,279.5,166.73,109.47
2017,6,30,18,0,352.0,117.0,5.3,32.0,230.0,126.49,81.02
2017,6,30,18,15,288.0,101.5,5.1,31.5,182.5,92.43,61.24
2017,6,30,18,30,224.0,86.0,4.9,31.0,135.0,67.23,50.47
2017,6,30,18,45,157.0,65.5,4.75,30.5,95.0,52.22,37.53
2017,6,30,19,0,90.0,45.0,4.6,30.0,55.0,38.3,25.05
2017,6,30,19,15,45.0,22.5,4.45,29.5,27.5,19.97,3.52
2017,6,30,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,45,9.0,13.5,2.8,24.5,14.0,14.29,0.0
2017,7,1,6,0,18.0,27.0,2.9,25.0,28.0,30.72,14.01
2017,7,1,6,15,76.5,52.0,2.9,25.5,65.0,74.07,50.13
2017,7,1,6,30,135.0,77.0,2.9,26.0,102.0,121.03,87.82
2017,7,1,6,45,67.5,78.0,2.95,26.5,90.5,105.05,78.16
2017,7,1,7,0,0.0,79.0,3.0,27.0,79.0,77.35,57.17
2017,7,1,7,15,0.0,51.0,3.0,27.5,51.0,49.27,34.42
2017,7,1,7,30,0.0,23.0,3.0,28.0,23.0,22.2,12.38
2017,7,1,7,45,0.0,80.5,3.0,28.5,80.5,77.88,56.96
2017,7,1,8,0,0.0,138.0,3.0,29.0,138.0,135.28,101.74
2017,7,1,8,15,126.5,191.5,3.05,29.0,265.0,280.73,215.89
2017,7,1,8,30,253.0,245.0,3.1,29.0,392.0,435.79,332.98
2017,7,1,8,45,297.5,260.0,3.2,29.5,447.5,494.41,374.84
2017,7,1,9,0,342.0,275.0,3.3,30.0,503.0,555.88,418.32
2017,7,1,9,15,425.0,265.5,3.4,30.5,569.0,631.79,472.24
2017,7,1,9,30,508.0,256.0,3.5,31.0,635.0,706.1,523.95
2017,7,1,9,45,487.0,282.0,3.65,31.5,661.5,730.28,537.87
2017,7,1,10,0,466.0,308.0,3.8,32.0,688.0,751.35,549.8
2017,7,1,10,15,381.5,359.0,3.9,32.5,679.5,730.04,530.99
2017,7,1,10,30,297.0,410.0,4.0,33.0,671.0,710.01,513.07
2017,7,1,10,45,159.0,370.5,4.1,33.5,511.0,533.11,387.46
2017,7,1,11,0,21.0,331.0,4.2,34.0,351.0,345.8,250.29
2017,7,1,11,15,105.5,408.0,4.25,34.0,509.5,520.3,376.42
2017,7,1,11,30,190.0,485.0,4.3,34.0,668.0,682.45,488.34
2017,7,1,11,45,246.5,483.5,4.4,34.5,724.5,741.57,527.76
2017,7,1,12,0,303.0,482.0,4.5,35.0,781.0,793.94,562.72
2017,7,1,12,15,330.5,467.5,4.55,35.0,794.5,802.81,569.31
2017,7,1,12,30,358.0,453.0,4.6,35.0,808.0,810.08,575.11
2017,7,1,12,45,399.5,443.5,4.65,35.5,839.0,834.11,590.96
2017,7,1,13,0,441.0,434.0,4.7,36.0,870.0,857.24,605.97
2017,7,1,13,15,584.0,332.0,4.7,36.0,902.5,882.16,627.4
2017,7,1,13,30,727.0,230.0,4.7,36.0,935.0,898.96,641.95
2017,7,1,13,45,721.5,228.5,4.7,36.0,917.5,871.89,624.54
2017,7,1,14,0,716.0,227.0,4.7,36.0,900.0,842.81,606.02
2017,7,1,14,15,708.5,224.5,4.7,36.0,875.0,809.22,584.35
2017,7,1,14,30,701.0,222.0,4.7,36.0,850.0,774.04,560.87
2017,7,1,14,45,692.5,217.5,4.7,36.0,818.5,734.81,534.38
2017,7,1,15,0,684.0,213.0,4.7,36.0,787.0,694.43,506.7
2017,7,1,15,15,670.0,209.0,4.65,36.0,749.5,649.83,475.46
2017,7,1,15,30,656.0,205.0,4.6,36.0,712.0,604.96,443.48
2017,7,1,15,45,640.0,199.0,4.6,36.0,669.5,557.03,408.83
2017,7,1,16,0,624.0,193.0,4.6,36.0,627.0,509.49,373.72
2017,7,1,16,15,600.5,186.5,4.5,35.5,580.0,458.47,335.91
2017,7,1,16,30,577.0,180.0,4.4,35.0,533.0,409.11,298.39
2017,7,1,16,45,553.5,170.0,4.3,34.5,484.5,358.19,258.92
2017,7,1,17,0,530.0,160.0,4.2,34.0,436.0,309.3,220.18
2017,7,1,17,15,492.0,151.0,3.9,33.5,384.5,259.62,180.71
2017,7,1,17,30,454.0,142.0,3.6,33.0,333.0,213.92,144.57
2017,7,1,17,45,413.5,128.0,3.3,32.5,283.5,167.73,109.27
2017,7,1,18,0,373.0,114.0,3.0,32.0,234.0,126.15,79.74
2017,7,1,18,15,307.0,99.5,2.75,31.0,186.0,91.79,60.28
2017,7,1,18,30,241.0,85.0,2.5,30.0,138.0,66.53,50.07
2017,7,1,18,45,169.5,65.0,2.25,29.5,97.0,51.86,37.4
2017,7,1,19,0,98.0,45.0,2.0,29.0,56.0,36.63,23.84
2017,7,1,19,15,49.0,22.5,2.2,28.5,28.0,19.97,3.57
2017,7,1,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
