Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,2,5,45,23.0,14.0,2.45,24.0,16.0,16.34,0.0
2017,7,2,6,0,46.0,28.0,2.6,24.0,32.0,38.23,17.69
2017,7,2,6,15,125.5,49.0,2.8,24.5,69.0,83.96,56.37
2017,7,2,6,30,205.0,70.0,3.0,25.0,106.0,135.31,97.63
2017,7,2,6,45,283.0,84.0,3.2,25.5,153.0,190.79,143.02
2017,7,2,7,0,361.0,98.0,3.4,26.0,200.0,251.7,192.91
2017,7,2,7,15,415.0,109.0,3.55,26.5,250.0,306.88,238.03
2017,7,2,7,30,469.0,120.0,3.7,27.0,300.0,367.24,286.25
2017,7,2,7,45,522.0,124.0,3.85,27.5,353.0,424.36,331.05
2017,7,2,8,0,575.0,128.0,4.0,28.0,406.0,488.83,380.26
2017,7,2,8,15,605.0,134.0,4.0,28.5,456.5,541.91,419.4
2017,7,2,8,30,635.0,140.0,4.0,29.0,507.0,596.29,458.47
2017,7,2,8,45,421.0,220.5,4.05,29.5,473.0,549.11,418.33
2017,7,2,9,0,207.0,301.0,4.1,30.0,439.0,472.77,356.36
2017,7,2,9,15,224.5,322.0,4.1,30.5,481.0,515.89,386.6
2017,7,2,9,30,242.0,343.0,4.1,31.0,523.0,566.52,421.08
2017,7,2,9,45,324.5,337.5,4.1,31.5,593.5,639.45,472.71
2017,7,2,10,0,407.0,332.0,4.1,32.0,664.0,722.75,530.06
2017,7,2,10,15,363.0,367.5,4.1,32.0,673.5,721.75,526.63
2017,7,2,10,30,319.0,403.0,4.1,32.0,683.0,723.61,525.47
2017,7,2,10,45,382.5,391.5,4.15,32.5,738.0,777.38,562.09
2017,7,2,11,0,446.0,380.0,4.2,33.0,793.0,837.65,602.02
2017,7,2,11,15,248.0,404.5,4.15,33.0,635.5,664.14,479.38
2017,7,2,11,30,50.0,429.0,4.1,33.0,478.0,479.5,345.49
2017,7,2,11,45,226.5,428.0,4.1,33.5,651.0,665.41,479.3
2017,7,2,12,0,403.0,427.0,4.1,34.0,824.0,838.7,597.23
2017,7,2,12,15,630.5,282.0,4.05,34.0,906.0,920.47,657.25
2017,7,2,12,30,858.0,137.0,4.0,34.0,988.0,986.06,699.44
2017,7,2,12,45,856.5,137.5,4.0,34.5,985.5,974.32,690.05
2017,7,2,13,0,855.0,138.0,4.0,35.0,983.0,959.67,679.48
2017,7,2,13,15,853.0,137.5,3.95,35.0,972.5,940.71,667.37
2017,7,2,13,30,851.0,137.0,3.9,35.0,962.0,918.92,653.53
2017,7,2,13,45,846.0,136.5,3.85,35.0,944.0,891.67,636.2
2017,7,2,14,0,841.0,136.0,3.8,35.0,926.0,861.92,617.25
2017,7,2,14,15,835.0,134.5,3.7,35.0,900.5,828.04,595.34
2017,7,2,14,30,829.0,133.0,3.6,35.0,875.0,792.04,571.96
2017,7,2,14,45,807.0,139.5,3.55,35.0,840.0,749.34,544.19
2017,7,2,15,0,785.0,146.0,3.5,35.0,805.0,705.73,515.53
2017,7,2,15,15,773.5,143.5,3.4,35.0,767.5,660.57,483.86
2017,7,2,15,30,762.0,141.0,3.3,35.0,730.0,614.63,451.03
2017,7,2,15,45,750.0,136.0,3.25,35.0,688.0,565.52,415.48
2017,7,2,16,0,738.0,131.0,3.2,35.0,646.0,516.13,378.86
2017,7,2,16,15,719.0,127.0,3.05,34.5,598.5,461.86,338.34
2017,7,2,16,30,700.0,123.0,2.9,34.0,551.0,410.58,298.83
2017,7,2,16,45,675.5,118.0,2.75,34.0,501.5,357.48,256.45
2017,7,2,17,0,651.0,113.0,2.6,34.0,452.0,306.37,214.81
2017,7,2,17,15,617.5,107.5,2.3,33.5,400.0,254.62,172.82
2017,7,2,17,30,584.0,102.0,2.0,33.0,348.0,206.33,133.7
2017,7,2,17,45,540.0,94.0,1.75,32.5,296.5,157.88,96.24
2017,7,2,18,0,496.0,86.0,1.5,32.0,245.0,114.47,65.66
2017,7,2,18,15,432.0,76.5,1.55,31.5,196.0,74.33,43.32
2017,7,2,18,30,368.0,67.0,1.6,31.0,147.0,48.91,35.24
2017,7,2,18,45,278.0,53.5,1.65,30.5,104.0,40.1,27.57
2017,7,2,19,0,188.0,40.0,1.7,30.0,61.0,30.79,19.06
2017,7,2,19,15,94.0,20.0,2.0,29.5,30.5,15.49,1.45
2017,7,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,5,45,49.0,14.0,3.7,24.5,17.5,19.2,0.0
2017,7,3,6,0,98.0,28.0,3.9,25.0,35.0,48.61,22.03
2017,7,3,6,15,197.5,44.0,4.0,25.5,74.0,97.07,63.84
2017,7,3,6,30,297.0,60.0,4.1,26.0,113.0,152.88,108.7
2017,7,3,6,45,391.0,68.0,4.25,26.5,163.0,209.2,155.22
2017,7,3,7,0,485.0,76.0,4.4,27.0,213.0,277.78,211.72
2017,7,3,7,15,536.5,84.0,4.45,27.5,265.0,335.71,259.64
2017,7,3,7,30,588.0,92.0,4.5,28.0,317.0,398.31,309.98
2017,7,3,7,45,366.5,147.5,4.6,28.5,295.0,364.34,283.51
2017,7,3,8,0,145.0,203.0,4.7,29.0,273.0,298.9,230.51
2017,7,3,8,15,444.5,153.0,4.7,29.5,402.5,455.67,353.7
2017,7,3,8,30,744.0,103.0,4.7,30.0,532.0,629.49,484.94
2017,7,3,8,45,771.5,103.0,4.7,30.5,583.0,681.13,519.46
2017,7,3,9,0,799.0,103.0,4.7,31.0,634.0,732.95,553.3
2017,7,3,9,15,813.5,105.5,4.7,31.5,679.5,776.86,581.0
2017,7,3,9,30,828.0,108.0,4.7,32.0,725.0,815.44,604.66
2017,7,3,9,45,843.0,108.0,4.7,32.5,766.0,853.94,627.97
2017,7,3,10,0,858.0,108.0,4.7,33.0,807.0,890.6,649.75
2017,7,3,10,15,866.0,109.5,4.65,33.5,841.5,920.28,666.55
2017,7,3,10,30,874.0,111.0,4.6,34.0,876.0,947.33,681.49
2017,7,3,10,45,881.5,111.0,4.55,34.5,904.5,969.55,693.2
2017,7,3,11,0,889.0,111.0,4.5,35.0,933.0,988.81,702.98
2017,7,3,11,15,893.0,112.0,4.45,35.0,953.0,1002.54,710.71
2017,7,3,11,30,897.0,113.0,4.4,35.0,973.0,1013.01,716.45
2017,7,3,11,45,880.5,126.0,4.35,35.5,980.5,1011.64,713.31
2017,7,3,12,0,864.0,139.0,4.3,36.0,988.0,1006.61,708.06
2017,7,3,12,15,864.5,139.5,4.2,36.0,993.0,1002.93,705.0
2017,7,3,12,30,865.0,140.0,4.1,36.0,998.0,996.11,700.04
2017,7,3,12,45,863.5,140.0,4.0,36.5,994.5,983.81,690.31
2017,7,3,13,0,862.0,140.0,3.9,37.0,991.0,968.6,678.9
2017,7,3,13,15,858.5,139.5,3.85,37.0,979.5,948.1,665.96
2017,7,3,13,30,855.0,139.0,3.8,37.0,968.0,924.82,651.33
2017,7,3,13,45,849.0,139.0,3.75,37.5,949.0,897.05,632.55
2017,7,3,14,0,843.0,139.0,3.7,38.0,930.0,866.83,612.27
2017,7,3,14,15,836.0,137.5,3.65,37.5,904.5,832.05,591.55
2017,7,3,14,30,829.0,136.0,3.6,37.0,879.0,795.21,569.31
2017,7,3,14,45,819.5,134.5,3.6,37.0,846.0,754.57,543.37
2017,7,3,15,0,810.0,133.0,3.6,37.0,813.0,711.87,515.83
2017,7,3,15,15,798.5,130.5,3.6,37.0,775.0,665.69,484.49
2017,7,3,15,30,787.0,128.0,3.6,37.0,737.0,618.66,451.39
2017,7,3,15,45,769.5,126.5,3.65,37.0,693.0,568.43,415.32
2017,7,3,16,0,752.0,125.0,3.7,37.0,649.0,518.4,378.47
2017,7,3,16,15,733.0,121.5,3.7,36.5,602.0,466.25,339.79
2017,7,3,16,30,714.0,118.0,3.7,36.0,555.0,412.43,298.74
2017,7,3,16,45,685.5,115.0,3.75,35.5,504.0,358.85,256.8
2017,7,3,17,0,657.0,112.0,3.8,35.0,453.0,307.66,215.68
2017,7,3,17,15,623.5,106.0,3.75,34.5,401.0,255.12,173.09
2017,7,3,17,30,590.0,100.0,3.7,34.0,349.0,206.01,133.29
2017,7,3,17,45,542.5,93.0,3.65,34.0,297.0,157.53,95.64
2017,7,3,18,0,495.0,86.0,3.6,34.0,245.0,114.5,65.35
2017,7,3,18,15,432.0,76.5,3.5,33.0,196.0,74.42,43.13
2017,7,3,18,30,369.0,67.0,3.4,32.0,147.0,48.92,35.09
2017,7,3,18,45,277.5,53.5,3.3,31.5,104.0,40.1,27.43
2017,7,3,19,0,186.0,40.0,3.2,31.0,61.0,30.79,18.95
2017,7,3,19,15,93.0,20.0,3.4,30.5,30.5,15.49,1.35
2017,7,3,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,4,5,45,6.5,12.0,3.5,25.0,12.5,12.51,0.0
2017,7,4,6,0,13.0,24.0,3.6,25.0,25.0,26.45,10.34
2017,7,4,6,15,55.0,43.5,3.75,25.5,53.0,59.32,39.14
2017,7,4,6,30,97.0,63.0,3.9,26.0,81.0,94.28,67.5
2017,7,4,6,45,133.5,83.0,4.1,26.5,116.0,132.5,98.96
2017,7,4,7,0,170.0,103.0,4.3,27.0,151.0,178.41,136.5
2017,7,4,7,15,372.5,96.5,4.35,27.5,230.5,274.01,212.31
2017,7,4,7,30,575.0,90.0,4.4,28.0,310.0,389.29,303.14
2017,7,4,7,45,532.0,118.5,4.5,28.5,346.0,425.82,331.57
2017,7,4,8,0,489.0,147.0,4.6,29.0,382.0,454.41,352.86
2017,7,4,8,15,493.5,164.5,4.6,29.5,425.5,499.09,385.57
2017,7,4,8,30,498.0,182.0,4.6,30.0,469.0,543.0,416.72
2017,7,4,8,45,430.5,225.0,4.65,30.5,489.0,560.36,426.28
2017,7,4,9,0,363.0,268.0,4.7,31.0,509.0,564.23,425.84
2017,7,4,9,15,572.0,195.5,4.65,31.5,606.5,679.44,511.4
2017,7,4,9,30,781.0,123.0,4.6,32.0,704.0,795.7,591.26
2017,7,4,9,45,615.0,218.0,4.55,32.5,691.5,777.51,574.46
2017,7,4,10,0,449.0,313.0,4.5,33.0,679.0,740.98,542.18
2017,7,4,10,15,425.0,339.5,4.45,33.5,698.0,756.45,549.84
2017,7,4,10,30,401.0,366.0,4.4,34.0,717.0,768.97,555.15
2017,7,4,10,45,419.0,374.0,4.4,34.5,751.0,800.56,574.69
2017,7,4,11,0,437.0,382.0,4.4,35.0,785.0,830.97,593.13
2017,7,4,11,15,642.5,260.0,4.35,35.0,868.0,914.79,654.36
2017,7,4,11,30,848.0,138.0,4.3,35.0,951.0,989.36,701.44
2017,7,4,11,45,851.5,138.5,4.3,35.5,965.0,995.16,702.74
2017,7,4,12,0,855.0,139.0,4.3,36.0,979.0,997.75,702.57
2017,7,4,12,15,856.5,139.0,4.3,36.0,984.5,994.66,700.38
2017,7,4,12,30,858.0,139.0,4.3,36.0,990.0,988.44,696.35
2017,7,4,12,45,857.5,139.0,4.3,36.5,987.5,977.24,687.85
2017,7,4,13,0,857.0,139.0,4.3,37.0,985.0,963.1,677.62
2017,7,4,13,15,855.0,138.0,4.3,37.0,974.5,943.66,665.53
2017,7,4,13,30,853.0,137.0,4.3,37.0,964.0,921.39,651.69
2017,7,4,13,45,849.0,136.0,4.3,37.0,946.5,894.54,634.92
2017,7,4,14,0,845.0,135.0,4.3,37.0,929.0,865.14,616.47
2017,7,4,14,15,839.0,133.5,4.3,37.0,903.5,831.16,594.98
2017,7,4,14,30,833.0,132.0,4.3,37.0,878.0,795.03,571.96
2017,7,4,14,45,825.0,130.0,4.3,37.0,846.0,754.93,546.13
2017,7,4,15,0,817.0,128.0,4.3,37.0,814.0,713.21,518.99
2017,7,4,15,15,805.5,125.5,4.3,36.5,776.0,666.09,487.95
2017,7,4,15,30,794.0,123.0,4.3,36.0,738.0,618.76,455.23
2017,7,4,15,45,779.5,120.5,4.35,36.0,694.5,569.03,419.1
2017,7,4,16,0,765.0,118.0,4.4,36.0,651.0,519.2,381.96
2017,7,4,16,15,746.5,114.5,4.4,35.5,603.5,466.62,342.52
2017,7,4,16,30,728.0,111.0,4.4,35.0,556.0,414.85,302.47
2017,7,4,16,45,703.0,107.0,4.4,35.0,505.5,358.59,257.52
2017,7,4,17,0,678.0,103.0,4.4,35.0,455.0,306.68,214.95
2017,7,4,17,15,646.0,97.5,4.35,34.5,403.0,253.81,171.75
2017,7,4,17,30,614.0,92.0,4.3,34.0,351.0,204.17,131.2
2017,7,4,17,45,569.5,85.5,4.25,33.5,299.0,155.19,93.02
2017,7,4,18,0,525.0,79.0,4.2,33.0,247.0,111.27,61.96
2017,7,4,18,15,463.0,70.5,4.05,32.5,198.0,70.11,39.08
2017,7,4,18,30,401.0,62.0,3.9,32.0,149.0,44.88,31.75
2017,7,4,18,45,311.5,49.5,3.75,31.5,105.5,36.92,24.81
2017,7,4,19,0,222.0,37.0,3.6,31.0,62.0,28.33,16.99
2017,7,4,19,15,111.0,18.5,3.55,30.5,31.0,14.27,0.72
2017,7,4,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,5,45,47.5,13.0,3.0,24.5,16.5,17.95,0.0
2017,7,5,6,0,95.0,26.0,3.1,25.0,33.0,45.43,18.83
2017,7,5,6,15,193.0,42.5,3.2,25.0,71.5,94.11,61.58
2017,7,5,6,30,291.0,59.0,3.3,25.0,110.0,149.62,106.46
2017,7,5,6,45,148.5,76.5,3.45,25.5,103.0,133.53,99.77
2017,7,5,7,0,6.0,94.0,3.6,26.0,96.0,95.37,71.9
2017,7,5,7,15,27.0,119.5,3.6,26.5,130.0,133.64,102.5
2017,7,5,7,30,48.0,145.0,3.6,27.0,164.0,171.56,132.39
2017,7,5,7,45,353.5,123.0,3.65,27.5,291.0,330.59,258.91
2017,7,5,8,0,659.0,101.0,3.7,28.0,418.0,508.63,396.13
2017,7,5,8,15,686.5,106.0,3.7,28.5,469.5,562.89,435.56
2017,7,5,8,30,714.0,111.0,3.7,29.0,521.0,618.1,475.05
2017,7,5,8,45,743.0,111.0,3.7,29.5,572.0,668.18,509.45
2017,7,5,9,0,772.0,111.0,3.7,30.0,623.0,720.11,543.3
2017,7,5,9,15,787.5,114.0,3.6,30.5,668.5,764.43,570.79
2017,7,5,9,30,803.0,117.0,3.5,31.0,714.0,807.5,596.92
2017,7,5,9,45,818.5,117.5,3.45,31.5,755.5,842.08,617.12
2017,7,5,10,0,834.0,118.0,3.4,32.0,797.0,879.08,638.69
2017,7,5,10,15,843.0,120.0,3.2,32.5,831.5,909.65,654.8
2017,7,5,10,30,852.0,122.0,3.0,33.0,866.0,937.69,668.96
2017,7,5,10,45,860.0,122.0,2.8,33.5,895.0,960.02,679.16
2017,7,5,11,0,868.0,122.0,2.6,34.0,924.0,979.48,687.34
2017,7,5,11,15,872.5,123.0,2.45,34.0,944.5,993.5,693.84
2017,7,5,11,30,877.0,124.0,2.3,34.0,965.0,1004.31,698.34
2017,7,5,11,45,861.0,137.5,2.15,34.5,973.0,1003.79,694.46
2017,7,5,12,0,845.0,151.0,2.0,35.0,981.0,999.67,688.53
2017,7,5,12,15,846.0,151.5,1.95,35.0,986.5,996.55,685.89
2017,7,5,12,30,847.0,152.0,1.9,35.0,992.0,990.34,681.47
2017,7,5,12,45,848.5,150.0,1.85,35.5,990.0,979.25,672.83
2017,7,5,13,0,850.0,148.0,1.8,36.0,988.0,965.23,662.58
2017,7,5,13,15,847.5,147.5,1.85,36.0,977.5,945.91,651.74
2017,7,5,13,30,845.0,147.0,1.9,36.0,967.0,923.79,639.21
2017,7,5,13,45,842.5,145.0,2.0,36.5,949.0,897.53,623.27
2017,7,5,14,0,840.0,143.0,2.1,37.0,931.0,868.65,605.61
2017,7,5,14,15,833.5,141.5,2.15,37.0,906.0,834.39,585.25
2017,7,5,14,30,827.0,140.0,2.2,37.0,881.0,798.03,563.37
2017,7,5,14,45,816.5,139.0,2.3,37.0,848.5,757.2,538.67
2017,7,5,15,0,806.0,138.0,2.4,37.0,816.0,714.42,512.29
2017,7,5,15,15,794.5,135.5,2.4,37.0,777.5,668.37,481.54
2017,7,5,15,30,783.0,133.0,2.4,37.0,739.0,621.48,449.17
2017,7,5,15,45,768.5,130.0,2.45,37.0,696.0,571.76,414.21
2017,7,5,16,0,754.0,127.0,2.5,37.0,653.0,521.95,378.19
2017,7,5,16,15,735.0,123.0,2.5,36.5,605.0,469.18,339.64
2017,7,5,16,30,716.0,119.0,2.5,36.0,557.0,414.73,298.68
2017,7,5,16,45,689.5,115.0,2.55,36.0,506.5,360.85,256.45
2017,7,5,17,0,663.0,111.0,2.6,36.0,456.0,309.13,214.92
2017,7,5,17,15,629.5,105.5,2.45,35.5,403.5,256.64,172.72
2017,7,5,17,30,596.0,100.0,2.3,35.0,351.0,207.58,133.28
2017,7,5,17,45,547.5,93.0,2.15,34.5,298.5,158.54,95.74
2017,7,5,18,0,499.0,86.0,2.0,34.0,246.0,115.07,65.48
2017,7,5,18,15,436.5,76.5,1.8,33.0,197.0,74.71,43.16
2017,7,5,18,30,374.0,67.0,1.6,32.0,148.0,48.93,35.1
2017,7,5,18,45,284.5,53.0,1.4,31.5,104.5,39.72,27.12
2017,7,5,19,0,195.0,39.0,1.2,31.0,61.0,29.98,18.31
2017,7,5,19,15,97.5,19.5,1.35,30.5,30.5,15.09,0.98
2017,7,5,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,6,5,45,60.5,12.5,1.65,24.5,16.5,18.81,0.0
2017,7,6,6,0,121.0,25.0,1.9,25.0,33.0,50.47,20.22
2017,7,6,6,15,224.5,39.5,1.95,25.5,72.0,97.47,62.82
2017,7,6,6,30,328.0,54.0,2.0,26.0,111.0,154.01,108.2
2017,7,6,6,45,411.5,62.5,2.05,26.5,160.0,210.63,155.04
2017,7,6,7,0,495.0,71.0,2.1,27.0,209.0,275.07,208.0
2017,7,6,7,15,545.0,78.5,2.0,27.5,260.5,332.22,254.61
2017,7,6,7,30,595.0,86.0,1.9,28.0,312.0,393.91,303.19
2017,7,6,7,45,639.5,89.0,1.85,28.5,366.0,451.91,347.57
2017,7,6,8,0,684.0,92.0,1.8,29.0,420.0,513.13,392.77
2017,7,6,8,15,405.0,171.5,1.65,29.5,372.0,449.37,341.51
2017,7,6,8,30,126.0,251.0,1.5,30.0,324.0,348.65,261.64
2017,7,6,8,45,453.0,178.0,1.4,30.5,472.5,526.72,395.95
2017,7,6,9,0,780.0,105.0,1.3,31.0,621.0,719.44,528.55
2017,7,6,9,15,794.5,108.0,1.1,31.5,666.5,763.29,550.92
2017,7,6,9,30,809.0,111.0,0.9,32.0,712.0,805.81,572.74
2017,7,6,9,45,821.0,113.0,0.7,32.5,752.0,839.3,587.79
2017,7,6,10,0,833.0,115.0,0.5,33.0,792.0,874.86,603.3
2017,7,6,10,15,445.0,253.0,0.5,33.0,617.0,685.45,480.27
2017,7,6,10,30,57.0,391.0,0.5,33.0,442.0,448.99,314.87
2017,7,6,10,45,59.0,407.0,0.55,33.5,461.0,467.48,328.46
2017,7,6,11,0,61.0,423.0,0.6,34.0,480.0,485.72,339.66
2017,7,6,11,15,467.5,272.0,0.75,34.0,719.5,752.27,526.46
2017,7,6,11,30,874.0,121.0,0.9,34.0,959.0,998.37,678.29
2017,7,6,11,45,865.0,130.0,1.1,34.5,969.0,1000.46,678.06
2017,7,6,12,0,856.0,139.0,1.3,35.0,979.0,999.07,678.81
2017,7,6,12,15,616.0,291.0,1.4,35.0,897.5,915.69,628.61
2017,7,6,12,30,376.0,443.0,1.5,35.0,816.0,818.82,562.62
2017,7,6,12,45,615.5,291.5,1.65,35.5,900.0,898.8,621.68
2017,7,6,13,0,855.0,140.0,1.8,36.0,984.0,962.68,661.86
2017,7,6,13,15,631.5,279.0,1.85,36.0,899.0,876.03,607.6
2017,7,6,13,30,408.0,418.0,1.9,36.0,814.0,787.86,546.18
2017,7,6,13,45,360.5,431.0,2.0,36.0,776.0,743.53,518.27
2017,7,6,14,0,313.0,444.0,2.1,36.0,738.0,701.29,490.84
2017,7,6,14,15,414.5,394.5,2.15,36.0,772.5,726.12,510.7
2017,7,6,14,30,516.0,345.0,2.2,36.0,807.0,743.74,525.05
2017,7,6,14,45,663.5,238.0,2.3,36.0,809.5,733.61,523.35
2017,7,6,15,0,811.0,131.0,2.4,36.0,812.0,711.74,512.81
2017,7,6,15,15,800.0,128.5,2.45,35.5,774.5,665.84,483.34
2017,7,6,15,30,789.0,126.0,2.5,35.0,737.0,619.04,451.88
2017,7,6,15,45,774.5,123.5,2.55,35.0,693.5,569.5,416.64
2017,7,6,16,0,760.0,121.0,2.6,35.0,650.0,519.86,380.32
2017,7,6,16,15,742.0,117.0,2.65,34.5,603.0,467.27,341.56
2017,7,6,16,30,724.0,113.0,2.7,34.0,556.0,415.44,302.04
2017,7,6,16,45,699.5,109.0,2.75,34.0,505.5,359.47,257.79
2017,7,6,17,0,675.0,105.0,2.8,34.0,455.0,307.85,215.76
2017,7,6,17,15,571.5,115.5,2.75,33.5,389.0,250.19,171.1
2017,7,6,17,30,468.0,126.0,2.7,33.0,323.0,203.91,136.27
2017,7,6,17,45,435.5,112.0,2.65,33.0,275.0,158.21,100.73
2017,7,6,18,0,403.0,98.0,2.6,33.0,227.0,116.24,70.45
2017,7,6,18,15,355.5,84.0,2.3,32.5,182.0,77.47,47.39
2017,7,6,18,30,308.0,70.0,2.0,32.0,137.0,51.26,37.02
2017,7,6,18,45,238.0,54.0,1.75,31.5,97.0,40.51,27.76
2017,7,6,19,0,168.0,38.0,1.5,31.0,57.0,29.15,17.63
2017,7,6,19,15,84.0,19.0,1.5,30.5,28.5,14.68,0.65
2017,7,6,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,1.55,29.5,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,7,5,45,61.0,12.0,1.5,24.5,16.0,18.31,0.0
2017,7,7,6,0,122.0,24.0,1.7,25.0,32.0,49.24,18.54
2017,7,7,6,15,224.0,38.5,1.75,25.0,70.5,96.06,61.73
2017,7,7,6,30,326.0,53.0,1.8,25.0,109.0,152.07,107.02
2017,7,7,6,45,405.5,62.0,1.85,25.5,157.0,207.74,153.33
2017,7,7,7,0,485.0,71.0,1.9,26.0,205.0,270.79,205.37
2017,7,7,7,15,491.0,87.0,1.75,26.5,248.0,317.12,243.83
2017,7,7,7,30,497.0,103.0,1.6,27.0,291.0,360.86,278.65
2017,7,7,7,45,581.5,99.0,1.5,27.5,352.5,430.87,332.11
2017,7,7,8,0,666.0,95.0,1.4,28.0,414.0,505.34,386.98
2017,7,7,8,15,692.5,99.5,1.15,28.5,465.0,558.75,423.36
2017,7,7,8,30,719.0,104.0,0.9,29.0,516.0,611.76,457.54
2017,7,7,8,45,741.0,107.0,0.7,29.5,565.0,661.69,487.42
2017,7,7,9,0,763.0,110.0,0.5,30.0,614.0,711.45,514.76
2017,7,7,9,15,778.5,113.0,0.65,30.5,659.0,755.52,542.39
2017,7,7,9,30,794.0,116.0,0.8,31.0,704.0,798.35,569.0
2017,7,7,9,45,806.0,118.0,1.0,31.5,744.5,835.58,592.5
2017,7,7,10,0,818.0,120.0,1.2,32.0,785.0,866.42,611.81
2017,7,7,10,15,827.0,122.0,1.4,32.0,819.5,896.66,631.93
2017,7,7,10,30,836.0,124.0,1.6,32.0,854.0,924.44,650.45
2017,7,7,10,45,842.5,125.5,1.8,32.5,882.0,946.65,664.13
2017,7,7,11,0,849.0,127.0,2.0,33.0,910.0,965.98,676.01
2017,7,7,11,15,853.5,128.0,2.1,33.0,930.5,979.84,684.82
2017,7,7,11,30,858.0,129.0,2.2,33.0,951.0,990.56,691.82
2017,7,7,11,45,856.0,133.0,2.35,33.5,963.0,994.56,693.88
2017,7,7,12,0,854.0,137.0,2.5,34.0,975.0,995.26,693.98
2017,7,7,12,15,855.5,137.5,2.55,34.0,981.0,992.78,692.69
2017,7,7,12,30,857.0,138.0,2.6,34.0,987.0,987.16,689.57
2017,7,7,12,45,856.5,137.5,2.65,34.5,984.5,975.56,681.45
2017,7,7,13,0,856.0,137.0,2.7,35.0,982.0,961.03,671.62
2017,7,7,13,15,853.5,136.5,2.7,35.0,971.5,941.68,659.84
2017,7,7,13,30,851.0,136.0,2.7,35.0,961.0,919.49,646.35
2017,7,7,13,45,847.5,135.0,2.75,35.0,943.5,893.19,630.62
2017,7,7,14,0,844.0,134.0,2.8,35.0,926.0,864.29,613.18
2017,7,7,14,15,838.0,132.5,2.8,35.0,901.0,830.35,592.07
2017,7,7,14,30,832.0,131.0,2.8,35.0,876.0,794.27,569.46
2017,7,7,14,45,812.5,136.0,2.8,35.0,841.5,751.94,542.53
2017,7,7,15,0,793.0,141.0,2.8,35.0,807.0,708.48,514.6
2017,7,7,15,15,782.0,138.0,2.8,34.5,769.5,662.83,484.47
2017,7,7,15,30,771.0,135.0,2.8,34.0,732.0,616.32,452.71
2017,7,7,15,45,758.0,131.5,2.8,34.0,689.0,567.54,417.57
2017,7,7,16,0,745.0,128.0,2.8,34.0,646.0,518.54,381.36
2017,7,7,16,15,726.0,124.0,2.8,34.0,599.0,466.2,341.76
2017,7,7,16,30,707.0,120.0,2.8,34.0,552.0,412.15,299.92
2017,7,7,16,45,685.0,114.5,2.8,34.0,502.5,359.05,257.7
2017,7,7,17,0,663.0,109.0,2.8,34.0,453.0,307.65,215.85
2017,7,7,17,15,557.0,119.0,2.65,33.5,386.0,249.55,170.97
2017,7,7,17,30,451.0,129.0,2.5,33.0,319.0,202.94,136.06
2017,7,7,17,45,424.5,114.0,2.4,32.5,272.5,158.23,101.35
2017,7,7,18,0,398.0,99.0,2.3,32.0,226.0,116.59,71.19
2017,7,7,18,15,399.0,80.5,2.1,31.0,187.0,76.39,45.81
2017,7,7,18,30,400.0,62.0,1.9,30.0,148.0,44.94,32.08
2017,7,7,18,45,317.5,49.0,1.7,29.5,105.0,36.55,24.75
2017,7,7,19,0,235.0,36.0,1.5,29.0,62.0,27.54,16.52
2017,7,7,19,15,117.5,18.0,1.6,28.5,31.0,13.88,0.18
2017,7,7,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,5,45,64.5,11.5,1.95,24.5,16.0,18.12,0.0
2017,7,8,6,0,129.0,23.0,2.2,25.0,32.0,48.97,17.12
2017,7,8,6,15,231.5,37.0,2.3,25.5,70.0,95.8,61.03
2017,7,8,6,30,334.0,51.0,2.4,26.0,108.0,151.73,106.12
2017,7,8,6,45,409.5,61.0,2.55,26.5,156.0,207.63,152.76
2017,7,8,7,0,485.0,71.0,2.7,27.0,204.0,270.36,204.75
2017,7,8,7,15,535.0,78.5,2.65,27.5,255.0,326.94,251.3
2017,7,8,7,30,585.0,86.0,2.6,28.0,306.0,388.09,300.01
2017,7,8,7,45,624.5,90.5,2.55,28.5,359.0,444.51,343.7
2017,7,8,8,0,664.0,95.0,2.5,29.0,412.0,503.72,388.0
2017,7,8,8,15,690.5,99.5,2.35,29.5,463.0,557.07,426.16
2017,7,8,8,30,717.0,104.0,2.2,30.0,514.0,610.01,462.66
2017,7,8,8,45,738.5,107.0,2.1,30.5,563.0,659.52,495.04
2017,7,8,9,0,760.0,110.0,2.0,31.0,612.0,708.83,525.49
2017,7,8,9,15,775.0,113.0,1.85,31.5,657.0,752.42,550.89
2017,7,8,9,30,790.0,116.0,1.7,32.0,702.0,794.76,574.72
2017,7,8,9,45,801.5,118.5,1.55,32.5,742.0,832.01,594.52
2017,7,8,10,0,813.0,121.0,1.4,33.0,782.0,862.81,609.64
2017,7,8,10,15,822.0,123.0,1.3,33.0,816.0,892.97,625.84
2017,7,8,10,30,831.0,125.0,1.2,33.0,850.0,920.67,640.24
2017,7,8,10,45,837.0,127.0,1.15,33.5,878.0,942.85,650.5
2017,7,8,11,0,843.0,129.0,1.1,34.0,906.0,962.16,658.98
2017,7,8,11,15,847.5,130.5,1.1,34.0,926.5,976.48,666.66
2017,7,8,11,30,852.0,132.0,1.1,34.0,947.0,987.68,672.61
2017,7,8,11,45,858.0,130.0,1.15,34.5,961.5,993.7,675.08
2017,7,8,12,0,864.0,128.0,1.2,35.0,976.0,996.54,675.81
2017,7,8,12,15,625.5,283.0,1.2,35.0,898.5,917.71,627.48
2017,7,8,12,30,387.0,438.0,1.2,35.0,821.0,825.1,563.5
2017,7,8,12,45,293.5,469.5,1.2,35.5,760.0,757.51,518.6
2017,7,8,13,0,200.0,501.0,1.2,36.0,699.0,688.24,471.75
2017,7,8,13,15,215.5,493.0,1.15,36.0,704.5,688.5,472.73
2017,7,8,13,30,231.0,485.0,1.1,36.0,710.0,687.45,472.26
2017,7,8,13,45,143.5,456.0,1.1,36.0,595.0,572.39,396.68
2017,7,8,14,0,56.0,427.0,1.1,36.0,480.0,461.25,322.08
2017,7,8,14,15,219.0,406.5,1.1,36.0,604.0,574.53,402.94
2017,7,8,14,30,382.0,386.0,1.1,36.0,728.0,675.54,471.29
2017,7,8,14,45,391.5,366.5,1.15,36.0,706.0,647.45,453.25
2017,7,8,15,0,401.0,347.0,1.2,36.0,684.0,616.69,434.33
2017,7,8,15,15,603.0,231.0,1.2,35.5,710.5,626.88,446.67
2017,7,8,15,30,805.0,115.0,1.2,35.0,737.0,621.05,446.8
2017,7,8,15,45,791.5,112.0,1.25,35.0,694.5,569.25,410.88
2017,7,8,16,0,778.0,109.0,1.3,35.0,652.0,518.85,375.06
2017,7,8,16,15,760.5,106.0,1.3,35.0,604.5,466.49,336.45
2017,7,8,16,30,743.0,103.0,1.3,35.0,557.0,414.8,297.11
2017,7,8,16,45,721.5,98.5,1.35,35.0,507.5,361.12,255.36
2017,7,8,17,0,700.0,94.0,1.4,35.0,458.0,309.03,213.65
2017,7,8,17,15,669.5,89.5,1.3,34.5,406.0,253.55,169.14
2017,7,8,17,30,639.0,85.0,1.2,34.0,354.0,203.69,128.82
2017,7,8,17,45,599.0,78.5,1.2,33.5,302.0,153.87,90.22
2017,7,8,18,0,559.0,72.0,1.2,33.0,250.0,108.57,58.27
2017,7,8,18,15,499.5,64.0,1.05,32.5,200.5,65.87,34.81
2017,7,8,18,30,440.0,56.0,0.9,32.0,151.0,39.56,27.33
2017,7,8,18,45,353.0,45.0,0.8,31.5,107.5,33.08,21.66
2017,7,8,19,0,266.0,34.0,0.7,31.0,64.0,26.11,15.2
2017,7,8,19,15,133.0,17.0,0.75,30.5,32.0,13.08,0.0
2017,7,8,19,30,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.85,29.5,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.95,29.0,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.05,29.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,5,45,58.0,11.5,2.65,25.5,15.0,17.37,0.0
2017,7,9,6,0,116.0,23.0,2.8,26.0,30.0,46.63,14.97
2017,7,9,6,15,216.0,37.5,2.8,26.0,68.0,92.86,59.04
2017,7,9,6,30,316.0,52.0,2.8,26.0,106.0,147.68,103.38
2017,7,9,6,45,387.5,63.0,2.8,26.5,152.5,200.5,147.57
2017,7,9,7,0,459.0,74.0,2.8,27.0,199.0,263.14,199.41
2017,7,9,7,15,510.0,82.0,2.8,27.5,250.0,319.33,245.64
2017,7,9,7,30,561.0,90.0,2.8,28.0,301.0,380.21,294.25
2017,7,9,7,45,600.5,95.5,2.8,28.5,353.0,436.54,338.05
2017,7,9,8,0,640.0,101.0,2.8,29.0,405.0,495.7,382.6
2017,7,9,8,15,667.5,106.0,2.65,29.5,456.0,549.14,421.1
2017,7,9,8,30,695.0,111.0,2.5,30.0,507.0,603.6,458.97
2017,7,9,8,45,719.0,113.5,2.4,30.5,556.5,651.97,491.34
2017,7,9,9,0,743.0,116.0,2.3,31.0,606.0,701.93,522.63
2017,7,9,9,15,758.5,119.0,2.15,31.5,650.5,745.33,548.32
2017,7,9,9,30,774.0,122.0,2.0,32.0,695.0,787.55,572.55
2017,7,9,9,45,788.5,123.5,1.95,32.5,736.0,825.87,594.4
2017,7,9,10,0,803.0,125.0,1.9,33.0,777.0,862.46,614.77
2017,7,9,10,15,812.5,127.0,1.85,33.0,811.5,888.23,629.24
2017,7,9,10,30,822.0,129.0,1.8,33.0,846.0,916.22,645.1
2017,7,9,10,45,829.0,130.5,1.8,33.5,874.0,938.71,656.63
2017,7,9,11,0,836.0,132.0,1.8,34.0,902.0,958.38,666.43
2017,7,9,11,15,505.5,308.0,1.8,34.0,777.0,827.24,579.84
2017,7,9,11,30,175.0,484.0,1.8,34.0,652.0,667.27,466.26
2017,7,9,11,45,514.0,309.5,1.85,34.5,811.5,839.44,588.96
2017,7,9,12,0,853.0,135.0,1.9,35.0,971.0,992.62,684.83
2017,7,9,12,15,854.5,135.0,1.9,35.0,977.0,989.73,681.28
2017,7,9,12,30,856.0,135.0,1.9,35.0,983.0,983.7,677.54
2017,7,9,12,45,854.0,136.0,1.95,35.0,980.5,972.16,671.14
2017,7,9,13,0,852.0,137.0,2.0,35.0,978.0,957.7,663.06
2017,7,9,13,15,850.0,136.5,1.95,35.0,968.0,938.91,651.31
2017,7,9,13,30,848.0,136.0,1.9,35.0,958.0,917.29,637.91
2017,7,9,13,45,843.0,136.0,1.9,35.0,940.0,890.67,621.96
2017,7,9,14,0,838.0,136.0,1.9,35.0,922.0,861.54,604.43
2017,7,9,14,15,832.0,134.5,1.85,35.0,897.5,827.79,583.45
2017,7,9,14,30,826.0,133.0,1.8,35.0,873.0,791.9,561.05
2017,7,9,14,45,816.0,132.5,1.75,35.0,840.5,751.91,535.87
2017,7,9,15,0,806.0,132.0,1.7,35.0,808.0,709.92,509.2
2017,7,9,15,15,795.0,129.5,1.6,35.0,770.5,664.19,478.42
2017,7,9,15,30,784.0,127.0,1.5,35.0,733.0,617.56,445.88
2017,7,9,15,45,767.5,125.5,1.45,35.0,689.5,567.95,410.84
2017,7,9,16,0,751.0,124.0,1.4,35.0,646.0,518.44,374.98
2017,7,9,16,15,732.0,120.0,1.3,34.5,599.0,465.74,336.46
2017,7,9,16,30,713.0,116.0,1.2,34.0,552.0,411.43,295.69
2017,7,9,16,45,547.0,152.5,1.2,34.0,469.5,341.31,243.53
2017,7,9,17,0,381.0,189.0,1.2,34.0,387.0,287.63,204.33
2017,7,9,17,15,280.0,179.5,1.15,33.5,316.0,231.79,163.98
2017,7,9,17,30,179.0,170.0,1.1,33.0,245.0,187.44,133.11
2017,7,9,17,45,165.5,147.0,1.05,33.0,208.5,153.29,107.33
2017,7,9,18,0,152.0,124.0,1.0,33.0,172.0,120.9,83.5
2017,7,9,18,15,131.0,101.5,1.05,32.0,137.5,90.43,62.94
2017,7,9,18,30,110.0,79.0,1.1,31.0,103.0,65.79,49.18
2017,7,9,18,45,79.0,58.0,1.15,30.5,72.5,49.29,35.08
2017,7,9,19,0,48.0,37.0,1.2,30.0,42.0,32.3,20.18
2017,7,9,19,15,24.0,18.5,1.3,29.5,21.0,16.73,0.79
2017,7,9,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.65,28.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.85,28.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,5,45,67.0,11.0,2.3,23.5,15.0,17.76,0.0
2017,7,10,6,0,134.0,22.0,2.6,24.0,30.0,48.1,14.07
2017,7,10,6,15,238.5,36.0,2.8,24.5,68.5,95.8,60.75
2017,7,10,6,30,343.0,50.0,3.0,25.0,107.0,152.47,106.75
2017,7,10,6,45,419.0,59.0,3.25,26.0,155.0,207.87,153.09
2017,7,10,7,0,495.0,68.0,3.5,27.0,203.0,270.13,204.75
2017,7,10,7,15,545.0,75.5,3.6,27.5,254.5,327.19,252.16
2017,7,10,7,30,595.0,83.0,3.7,28.0,306.0,388.83,301.89
2017,7,10,7,45,634.5,87.5,3.8,29.0,359.0,445.76,346.03
2017,7,10,8,0,674.0,92.0,3.9,30.0,412.0,505.46,390.77
2017,7,10,8,15,700.5,96.5,3.9,30.5,463.5,559.33,430.34
2017,7,10,8,30,727.0,101.0,3.9,31.0,515.0,612.85,468.55
2017,7,10,8,45,749.5,103.5,3.95,31.5,564.5,663.04,502.68
2017,7,10,9,0,772.0,106.0,4.0,32.0,614.0,713.09,535.25
2017,7,10,9,15,787.0,109.0,3.95,32.5,659.5,757.21,562.8
2017,7,10,9,30,802.0,112.0,3.9,33.0,705.0,800.06,589.01
2017,7,10,9,45,815.0,113.5,3.9,33.5,745.5,833.79,608.91
2017,7,10,10,0,828.0,115.0,3.9,34.0,786.0,869.72,630.1
2017,7,10,10,15,837.0,117.0,3.85,34.5,821.0,900.38,647.32
2017,7,10,10,30,846.0,119.0,3.8,35.0,856.0,928.53,662.77
2017,7,10,10,45,853.5,120.0,3.75,35.5,884.5,951.53,674.79
2017,7,10,11,0,861.0,121.0,3.7,36.0,913.0,971.66,684.95
2017,7,10,11,15,865.5,122.0,3.7,36.0,934.0,985.8,693.08
2017,7,10,11,30,870.0,123.0,3.7,36.0,955.0,996.77,699.33
2017,7,10,11,45,867.5,127.0,3.7,36.5,967.0,1000.49,699.68
2017,7,10,12,0,865.0,131.0,3.7,37.0,979.0,1000.85,698.09
2017,7,10,12,15,866.5,131.5,3.7,37.0,985.0,998.46,696.38
2017,7,10,12,30,868.0,132.0,3.7,37.0,991.0,992.88,692.8
2017,7,10,12,45,867.5,131.5,3.7,37.5,989.0,981.26,684.13
2017,7,10,13,0,867.0,131.0,3.7,38.0,987.0,966.64,673.73
2017,7,10,13,15,865.0,130.5,3.7,38.0,977.0,947.61,662.08
2017,7,10,13,30,863.0,130.0,3.7,38.0,967.0,925.68,648.66
2017,7,10,13,45,859.5,129.0,3.75,38.0,949.0,899.11,632.56
2017,7,10,14,0,856.0,128.0,3.8,38.0,931.0,869.89,614.74
2017,7,10,14,15,850.0,127.0,3.8,38.0,906.0,836.06,593.61
2017,7,10,14,30,844.0,126.0,3.8,38.0,881.0,800.04,570.95
2017,7,10,14,45,837.0,123.5,3.8,38.0,849.5,759.81,545.35
2017,7,10,15,0,830.0,121.0,3.8,38.0,818.0,717.83,518.37
2017,7,10,15,15,819.5,119.0,3.8,37.5,780.0,672.36,489.12
2017,7,10,15,30,809.0,117.0,3.8,37.0,742.0,624.26,456.25
2017,7,10,15,45,795.5,114.0,3.8,37.0,699.0,573.85,419.91
2017,7,10,16,0,782.0,111.0,3.8,37.0,656.0,523.19,382.45
2017,7,10,16,15,764.0,108.0,3.75,36.5,608.5,470.32,343.04
2017,7,10,16,30,746.0,105.0,3.7,36.0,561.0,418.16,302.93
2017,7,10,16,45,722.5,101.0,3.7,36.0,510.5,363.95,259.71
2017,7,10,17,0,699.0,97.0,3.7,36.0,460.0,308.87,214.99
2017,7,10,17,15,668.0,92.0,3.55,35.5,407.5,255.36,171.39
2017,7,10,17,30,637.0,87.0,3.4,35.0,355.0,204.96,130.28
2017,7,10,17,45,593.0,81.0,3.25,35.0,302.5,155.01,91.24
2017,7,10,18,0,549.0,75.0,3.1,35.0,250.0,110.05,59.51
2017,7,10,18,15,488.5,66.5,2.75,34.0,200.0,67.42,36.18
2017,7,10,18,30,428.0,58.0,2.4,33.0,150.0,41.42,28.73
2017,7,10,18,45,336.5,46.5,2.1,32.5,106.0,34.55,22.73
2017,7,10,19,0,245.0,35.0,1.8,32.0,62.0,26.78,15.59
2017,7,10,19,15,122.5,17.5,1.85,31.5,31.0,13.5,0.0
2017,7,10,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,5,45,47.0,11.0,3.45,24.5,14.0,15.63,0.0
2017,7,11,6,0,94.0,22.0,3.6,25.0,28.0,39.67,9.64
2017,7,11,6,15,193.5,38.5,3.65,25.5,65.5,88.91,56.6
2017,7,11,6,30,293.0,55.0,3.7,26.0,103.0,144.28,101.21
2017,7,11,6,45,386.0,63.5,3.8,26.5,152.0,199.9,147.19
2017,7,11,7,0,479.0,72.0,3.9,27.0,201.0,267.84,203.23
2017,7,11,7,15,530.5,79.5,3.9,27.5,252.5,324.75,250.45
2017,7,11,7,30,582.0,87.0,3.9,28.0,304.0,386.38,300.12
2017,7,11,7,45,630.0,90.0,3.95,28.5,358.5,445.63,346.74
2017,7,11,8,0,678.0,93.0,4.0,29.0,413.0,508.5,394.74
2017,7,11,8,15,704.5,97.5,4.0,29.5,465.0,562.59,434.65
2017,7,11,8,30,731.0,102.0,4.0,30.0,517.0,616.28,473.15
2017,7,11,8,45,756.0,103.0,4.0,30.5,567.5,666.88,507.61
2017,7,11,9,0,781.0,104.0,4.0,31.0,618.0,717.51,540.54
2017,7,11,9,15,795.5,107.0,4.0,31.5,663.0,761.62,568.32
2017,7,11,9,30,810.0,110.0,4.0,32.0,708.0,804.38,594.77
2017,7,11,9,45,823.0,111.5,4.0,32.5,749.0,838.46,614.98
2017,7,11,10,0,836.0,113.0,4.0,33.0,790.0,874.67,636.44
2017,7,11,10,15,844.5,115.0,4.0,33.5,824.5,905.12,653.85
2017,7,11,10,30,853.0,117.0,4.0,34.0,859.0,933.02,669.49
2017,7,11,10,45,858.5,118.5,4.05,34.5,887.0,954.79,681.35
2017,7,11,11,0,864.0,120.0,4.1,35.0,915.0,973.6,691.35
2017,7,11,11,15,868.5,121.0,4.1,35.0,935.5,987.82,699.63
2017,7,11,11,30,873.0,122.0,4.1,35.0,956.0,998.86,705.99
2017,7,11,11,45,882.5,117.5,4.15,35.5,971.5,1006.12,708.89
2017,7,11,12,0,892.0,113.0,4.2,36.0,987.0,1010.14,709.86
2017,7,11,12,15,892.5,113.5,4.2,36.0,992.0,1006.82,707.52
2017,7,11,12,30,893.0,114.0,4.2,36.0,997.0,1000.22,703.26
2017,7,11,12,45,891.0,114.5,4.2,36.0,994.5,987.96,695.53
2017,7,11,13,0,889.0,115.0,4.2,36.0,992.0,972.61,685.97
2017,7,11,13,15,887.0,114.5,4.2,36.0,981.5,953.25,673.93
2017,7,11,13,30,885.0,114.0,4.2,36.0,971.0,930.91,660.03
2017,7,11,13,45,879.0,114.5,4.2,36.5,952.5,903.03,641.26
2017,7,11,14,0,873.0,115.0,4.2,37.0,934.0,872.56,620.86
2017,7,11,14,15,867.5,113.5,4.2,36.5,908.5,838.18,600.43
2017,7,11,14,30,862.0,112.0,4.2,36.0,883.0,801.52,578.27
2017,7,11,14,45,845.0,116.0,4.25,36.0,849.0,759.12,551.04
2017,7,11,15,0,828.0,120.0,4.3,36.0,815.0,715.66,522.81
2017,7,11,15,15,817.0,118.0,4.3,36.0,777.0,669.92,491.94
2017,7,11,15,30,806.0,116.0,4.3,36.0,739.0,621.59,457.54
2017,7,11,15,45,789.0,114.5,4.35,36.0,695.0,570.64,420.52
2017,7,11,16,0,772.0,113.0,4.4,36.0,651.0,519.78,382.61
2017,7,11,16,15,754.0,110.0,4.4,35.5,603.5,467.39,343.27
2017,7,11,16,30,736.0,107.0,4.4,35.0,556.0,415.72,303.23
2017,7,11,16,45,708.5,104.0,4.4,35.0,505.0,358.9,257.83
2017,7,11,17,0,681.0,101.0,4.4,35.0,454.0,306.57,214.91
2017,7,11,17,15,649.0,96.0,4.35,34.5,402.0,253.75,171.7
2017,7,11,17,30,617.0,91.0,4.3,34.0,350.0,204.18,131.13
2017,7,11,17,45,571.0,84.5,4.25,34.0,297.5,154.59,92.3
2017,7,11,18,0,525.0,78.0,4.2,34.0,245.0,110.24,60.93
2017,7,11,18,15,463.5,69.5,4.0,33.5,195.5,68.95,38.15
2017,7,11,18,30,402.0,61.0,3.8,33.0,146.0,44.18,31.01
2017,7,11,18,45,309.5,48.5,3.6,32.5,103.0,36.22,24.08
2017,7,11,19,0,217.0,36.0,3.4,32.0,60.0,27.61,16.21
2017,7,11,19,15,108.5,18.0,3.35,31.5,30.0,13.92,0.0
2017,7,11,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
