Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,1,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,5,45,45.0,11.0,3.15,24.5,13.5,15.38,0.0
2017,7,12,6,0,90.0,22.0,3.4,25.0,27.0,38.89,7.9
2017,7,12,6,15,195.0,37.5,3.5,25.5,64.5,87.96,55.66
2017,7,12,6,30,300.0,53.0,3.6,26.0,102.0,143.7,100.45
2017,7,12,6,45,194.0,77.0,3.75,26.5,113.5,148.31,109.95
2017,7,12,7,0,88.0,101.0,3.9,27.0,125.0,140.59,106.94
2017,7,12,7,15,100.5,124.5,3.95,27.5,157.5,175.26,134.97
2017,7,12,7,30,113.0,148.0,4.0,28.0,190.0,211.07,163.27
2017,7,12,7,45,169.0,170.0,4.05,28.5,244.0,269.74,209.1
2017,7,12,8,0,225.0,192.0,4.1,29.0,298.0,339.24,262.37
2017,7,12,8,15,478.5,145.5,4.1,29.5,406.0,467.08,361.85
2017,7,12,8,30,732.0,99.0,4.1,30.0,514.0,613.37,471.87
2017,7,12,8,45,603.5,162.0,4.2,30.5,525.5,620.92,472.69
2017,7,12,9,0,475.0,225.0,4.3,31.0,537.0,610.55,460.81
2017,7,12,9,15,485.5,240.0,4.3,31.5,579.0,652.55,488.93
2017,7,12,9,30,496.0,255.0,4.3,32.0,621.0,693.74,515.71
2017,7,12,9,45,471.5,282.5,4.3,32.5,646.5,716.51,528.38
2017,7,12,10,0,447.0,310.0,4.3,33.0,672.0,735.96,538.66
2017,7,12,10,15,256.5,354.0,4.3,33.0,564.0,609.46,445.73
2017,7,12,10,30,66.0,398.0,4.3,33.0,456.0,465.17,338.23
2017,7,12,10,45,464.0,258.0,4.3,33.5,683.0,725.19,531.72
2017,7,12,11,0,862.0,118.0,4.3,34.0,910.0,969.62,694.3
2017,7,12,11,15,474.5,291.0,4.3,34.0,729.0,779.41,562.87
2017,7,12,11,30,87.0,464.0,4.3,34.0,548.0,552.9,395.89
2017,7,12,11,45,61.5,437.5,4.35,34.5,497.0,499.32,358.13
2017,7,12,12,0,36.0,411.0,4.4,35.0,446.0,445.7,319.39
2017,7,12,12,15,228.5,421.5,4.35,35.0,647.5,656.7,471.15
2017,7,12,12,30,421.0,432.0,4.3,35.0,849.0,856.55,607.28
2017,7,12,12,45,419.0,430.5,4.3,35.5,844.5,845.06,597.3
2017,7,12,13,0,417.0,429.0,4.3,36.0,840.0,831.97,587.61
2017,7,12,13,15,638.5,279.5,4.25,36.0,901.5,884.77,629.85
2017,7,12,13,30,860.0,130.0,4.2,36.0,963.0,923.42,655.66
2017,7,12,13,45,858.0,128.0,4.2,36.0,945.5,897.31,638.93
2017,7,12,14,0,856.0,126.0,4.2,36.0,928.0,868.49,620.82
2017,7,12,14,15,850.0,124.5,4.1,36.0,903.0,834.18,598.65
2017,7,12,14,30,844.0,123.0,4.0,36.0,878.0,797.67,574.98
2017,7,12,14,45,632.0,230.5,3.95,36.0,784.5,703.99,510.27
2017,7,12,15,0,420.0,338.0,3.9,36.0,691.0,622.9,449.95
2017,7,12,15,15,482.0,298.5,3.85,35.5,685.0,607.93,442.18
2017,7,12,15,30,544.0,259.0,3.8,35.0,679.0,586.66,429.12
2017,7,12,15,45,473.5,266.5,3.75,35.0,617.0,523.66,383.44
2017,7,12,16,0,403.0,274.0,3.7,35.0,555.0,466.43,341.55
2017,7,12,16,15,308.5,271.0,3.6,34.5,477.5,396.64,290.95
2017,7,12,16,30,214.0,268.0,3.5,34.0,400.0,336.94,247.48
2017,7,12,16,45,177.5,245.0,3.45,34.0,347.5,288.82,211.87
2017,7,12,17,0,141.0,222.0,3.4,34.0,295.0,244.66,179.08
2017,7,12,17,15,76.0,182.5,3.2,33.5,221.5,186.71,136.93
2017,7,12,17,30,11.0,143.0,3.0,33.0,148.0,136.26,100.75
2017,7,12,17,45,5.5,123.0,2.9,33.0,125.5,115.77,85.39
2017,7,12,18,0,0.0,103.0,2.8,33.0,103.0,96.04,70.36
2017,7,12,18,15,0.0,82.0,2.5,32.5,82.0,76.48,55.09
2017,7,12,18,30,0.0,61.0,2.2,32.0,61.0,57.33,42.02
2017,7,12,18,45,0.0,42.5,1.95,31.5,42.5,40.52,27.72
2017,7,12,19,0,0.0,24.0,1.7,31.0,24.0,23.17,12.76
2017,7,12,19,15,0.0,12.0,1.75,30.5,12.0,11.58,0.0
2017,7,12,19,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,13,5,45,55.0,10.5,2.15,24.5,14.0,15.85,0.0
2017,7,13,6,0,110.0,21.0,2.4,25.0,28.0,42.45,7.05
2017,7,13,6,15,222.0,35.5,2.45,25.5,66.0,91.24,57.02
2017,7,13,6,30,334.0,50.0,2.5,26.0,104.0,149.19,103.57
2017,7,13,6,45,421.0,58.0,2.55,26.5,153.0,206.3,150.99
2017,7,13,7,0,508.0,66.0,2.6,27.0,202.0,271.63,205.02
2017,7,13,7,15,559.0,73.0,2.65,27.5,254.0,329.24,252.7
2017,7,13,7,30,610.0,80.0,2.7,28.0,306.0,391.53,302.65
2017,7,13,7,45,425.5,134.5,2.75,28.5,304.5,379.91,293.89
2017,7,13,8,0,241.0,189.0,2.8,29.0,303.0,345.32,265.74
2017,7,13,8,15,224.5,216.5,2.85,29.5,332.5,369.48,282.98
2017,7,13,8,30,208.0,244.0,2.9,30.0,362.0,397.01,301.88
2017,7,13,8,45,232.5,265.5,2.95,30.5,409.0,445.74,336.67
2017,7,13,9,0,257.0,287.0,3.0,31.0,456.0,502.64,376.44
2017,7,13,9,15,536.5,196.5,3.0,31.5,581.5,647.39,484.2
2017,7,13,9,30,816.0,106.0,3.0,32.0,707.0,800.71,588.56
2017,7,13,9,45,826.0,109.0,3.0,32.5,747.0,838.09,609.81
2017,7,13,10,0,836.0,112.0,3.0,33.0,787.0,873.37,630.24
2017,7,13,10,15,844.5,114.0,3.0,33.5,822.0,903.91,647.38
2017,7,13,10,30,853.0,116.0,3.0,34.0,857.0,931.9,662.76
2017,7,13,10,45,595.5,270.0,3.0,34.5,795.5,866.38,616.53
2017,7,13,11,0,338.0,424.0,3.0,35.0,734.0,772.41,545.33
2017,7,13,11,15,605.0,273.0,3.0,35.0,844.0,891.74,631.85
2017,7,13,11,30,872.0,122.0,3.0,35.0,954.0,998.08,698.92
2017,7,13,11,45,639.0,273.0,3.05,35.5,888.0,929.12,652.67
2017,7,13,12,0,406.0,424.0,3.1,36.0,822.0,840.46,587.29
2017,7,13,12,15,391.0,432.5,3.1,36.0,818.0,830.14,580.6
2017,7,13,12,30,376.0,441.0,3.1,36.0,814.0,818.2,572.36
2017,7,13,12,45,622.0,285.5,3.15,36.5,899.5,901.09,633.03
2017,7,13,13,0,868.0,130.0,3.2,37.0,985.0,967.36,674.42
2017,7,13,13,15,865.5,129.5,3.25,37.0,975.0,947.86,662.23
2017,7,13,13,30,863.0,129.0,3.3,37.0,965.0,925.47,648.89
2017,7,13,13,45,858.0,129.0,3.35,37.0,947.0,898.49,632.63
2017,7,13,14,0,853.0,129.0,3.4,37.0,929.0,868.95,614.68
2017,7,13,14,15,847.5,127.5,3.4,37.0,903.5,835.13,593.61
2017,7,13,14,30,842.0,126.0,3.4,37.0,878.0,799.08,570.98
2017,7,13,14,45,832.5,125.0,3.45,37.0,846.0,758.38,545.31
2017,7,13,15,0,823.0,124.0,3.5,37.0,814.0,716.1,518.33
2017,7,13,15,15,812.5,122.0,3.55,37.0,776.0,670.85,488.26
2017,7,13,15,30,802.0,120.0,3.6,37.0,738.0,623.07,454.83
2017,7,13,15,45,785.5,118.0,3.65,37.0,694.5,572.06,418.25
2017,7,13,16,0,769.0,116.0,3.7,37.0,651.0,521.09,380.73
2017,7,13,16,15,750.5,113.0,3.7,36.5,603.5,468.54,341.69
2017,7,13,16,30,732.0,110.0,3.7,36.0,556.0,416.76,301.98
2017,7,13,16,45,703.5,107.0,3.7,36.0,504.5,359.62,256.78
2017,7,13,17,0,675.0,104.0,3.7,36.0,453.0,307.16,214.16
2017,7,13,17,15,642.5,98.5,3.65,35.5,401.0,254.03,171.09
2017,7,13,17,30,610.0,93.0,3.6,35.0,349.0,204.21,130.67
2017,7,13,17,45,562.0,87.0,3.55,34.5,296.5,155.11,92.78
2017,7,13,18,0,514.0,81.0,3.5,34.0,244.0,111.52,62.35
2017,7,13,18,15,450.5,72.0,3.2,33.5,194.5,70.35,39.7
2017,7,13,18,30,387.0,63.0,2.9,33.0,145.0,45.97,32.47
2017,7,13,18,45,295.0,50.0,2.6,32.5,102.0,37.47,25.09
2017,7,13,19,0,203.0,37.0,2.3,32.0,59.0,28.48,16.84
2017,7,13,19,15,101.5,18.5,2.25,31.5,29.5,14.36,0.0
2017,7,13,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,1.95,29.5,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,1.75,29.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,1.7,28.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,5,45,51.0,10.5,1.7,24.5,13.0,15.39,0.0
2017,7,14,6,0,102.0,21.0,1.9,25.0,26.0,40.99,4.61
2017,7,14,6,15,212.0,35.5,1.95,25.5,63.5,89.0,55.45
2017,7,14,6,30,322.0,50.0,2.0,26.0,101.0,145.73,101.0
2017,7,14,6,45,409.0,58.5,2.1,26.5,149.5,202.57,148.04
2017,7,14,7,0,496.0,67.0,2.2,27.0,198.0,267.74,201.78
2017,7,14,7,15,548.0,74.0,2.15,27.5,250.0,325.14,249.0
2017,7,14,7,30,600.0,81.0,2.1,28.0,302.0,387.33,298.47
2017,7,14,7,45,646.0,83.5,2.1,28.5,356.5,445.82,343.77
2017,7,14,8,0,692.0,86.0,2.1,29.0,411.0,507.73,390.1
2017,7,14,8,15,718.0,90.0,2.0,29.5,462.5,560.65,427.92
2017,7,14,8,30,744.0,94.0,1.9,30.0,514.0,615.4,465.61
2017,7,14,8,45,766.0,96.5,1.8,31.0,564.0,666.08,497.05
2017,7,14,9,0,788.0,99.0,1.7,32.0,614.0,716.56,526.71
2017,7,14,9,15,803.0,101.5,1.55,32.5,659.5,760.92,551.98
2017,7,14,9,30,818.0,104.0,1.4,33.0,705.0,800.05,573.05
2017,7,14,9,45,829.0,106.0,1.3,33.5,745.5,837.36,592.87
2017,7,14,10,0,840.0,108.0,1.2,34.0,786.0,872.63,610.9
2017,7,14,10,15,848.5,110.0,1.1,34.5,821.0,903.34,625.66
2017,7,14,10,30,857.0,112.0,1.0,35.0,856.0,931.48,638.52
2017,7,14,10,45,863.0,113.5,0.95,35.5,884.5,953.96,648.57
2017,7,14,11,0,869.0,115.0,0.9,36.0,913.0,973.47,656.81
2017,7,14,11,15,873.5,116.0,0.9,36.0,934.0,987.9,664.36
2017,7,14,11,30,878.0,117.0,0.9,36.0,955.0,999.11,670.16
2017,7,14,11,45,877.0,120.0,0.9,36.5,968.0,1003.54,670.77
2017,7,14,12,0,876.0,123.0,0.9,37.0,981.0,1004.59,669.61
2017,7,14,12,15,877.5,123.5,0.9,37.0,986.5,1002.33,668.07
2017,7,14,12,30,879.0,124.0,0.9,37.0,992.0,996.81,664.8
2017,7,14,12,45,876.5,125.0,0.9,37.5,989.5,984.68,656.47
2017,7,14,13,0,874.0,126.0,0.9,38.0,987.0,969.51,646.55
2017,7,14,13,15,872.0,125.5,0.9,38.0,976.5,950.39,635.79
2017,7,14,13,30,870.0,125.0,0.9,38.0,966.0,928.33,623.38
2017,7,14,13,45,545.0,295.5,0.95,38.0,819.5,782.1,533.51
2017,7,14,14,0,220.0,466.0,1.0,38.0,673.0,642.49,438.64
2017,7,14,14,15,293.5,430.0,1.05,38.0,697.5,660.15,453.96
2017,7,14,14,30,367.0,394.0,1.1,38.0,722.0,672.09,464.02
2017,7,14,14,45,300.5,397.5,1.2,38.0,660.0,607.7,422.2
2017,7,14,15,0,234.0,401.0,1.3,38.0,598.0,548.9,383.69
2017,7,14,15,15,502.5,268.5,1.4,38.0,664.5,594.53,420.93
2017,7,14,15,30,771.0,136.0,1.5,38.0,731.0,618.46,441.27
2017,7,14,15,45,752.0,135.0,1.65,38.0,687.0,568.29,406.82
2017,7,14,16,0,733.0,134.0,1.8,38.0,643.0,518.49,371.93
2017,7,14,16,15,713.0,130.0,1.95,37.5,595.5,463.66,333.09
2017,7,14,16,30,693.0,126.0,2.1,37.0,548.0,411.92,294.88
2017,7,14,16,45,664.5,122.0,2.25,36.5,497.5,358.21,253.95
2017,7,14,17,0,636.0,118.0,2.4,36.0,447.0,306.94,213.66
2017,7,14,17,15,602.0,111.5,2.45,35.5,395.0,254.64,171.98
2017,7,14,17,30,568.0,105.0,2.5,35.0,343.0,205.89,133.04
2017,7,14,17,45,519.0,97.5,2.6,35.0,291.0,157.72,96.15
2017,7,14,18,0,470.0,90.0,2.7,35.0,239.0,115.36,66.72
2017,7,14,18,15,407.5,79.0,2.5,34.5,190.0,74.62,43.92
2017,7,14,18,30,345.0,68.0,2.3,34.0,141.0,49.91,35.54
2017,7,14,18,45,257.5,53.0,2.15,33.5,98.5,39.9,26.93
2017,7,14,19,0,170.0,38.0,2.0,33.0,56.0,29.33,17.37
2017,7,14,19,15,85.0,19.0,2.1,32.5,28.0,14.79,0.0
2017,7,14,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.5,31.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.4,30.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,5,45,48.5,10.0,2.65,25.5,12.5,14.6,0.0
2017,7,15,6,0,97.0,20.0,2.9,26.0,25.0,38.88,1.74
2017,7,15,6,15,202.0,35.0,2.9,26.5,62.0,86.21,53.25
2017,7,15,6,30,307.0,50.0,2.9,27.0,99.0,141.49,97.72
2017,7,15,6,45,384.0,60.5,2.95,28.0,146.0,194.66,141.66
2017,7,15,7,0,461.0,71.0,3.0,29.0,193.0,258.37,193.77
2017,7,15,7,15,513.5,79.0,2.65,29.5,244.0,315.21,240.1
2017,7,15,7,30,566.0,87.0,2.3,30.0,295.0,376.95,288.59
2017,7,15,7,45,425.5,134.0,1.95,31.0,305.0,378.88,288.93
2017,7,15,8,0,285.0,181.0,1.6,32.0,315.0,362.3,273.84
2017,7,15,8,15,491.5,145.0,1.4,32.5,408.5,474.11,356.74
2017,7,15,8,30,698.0,109.0,1.2,33.0,502.0,601.46,446.11
2017,7,15,8,45,490.5,195.0,1.0,34.0,484.0,570.46,416.17
2017,7,15,9,0,283.0,281.0,0.8,35.0,466.0,516.1,371.06
2017,7,15,9,15,525.5,203.0,1.0,35.0,578.0,645.27,464.73
2017,7,15,9,30,768.0,125.0,1.2,35.0,690.0,784.6,557.59
2017,7,15,9,45,776.5,130.0,1.4,35.5,729.0,821.49,579.33
2017,7,15,10,0,785.0,135.0,1.6,36.0,768.0,856.31,600.63
2017,7,15,10,15,794.5,137.5,1.7,36.5,802.5,887.15,618.25
2017,7,15,10,30,804.0,140.0,1.8,37.0,837.0,915.6,634.33
2017,7,15,10,45,806.5,144.5,1.95,37.5,864.0,936.85,646.48
2017,7,15,11,0,809.0,149.0,2.1,38.0,891.0,955.14,656.86
2017,7,15,11,15,814.0,150.0,2.15,38.0,911.5,969.24,665.13
2017,7,15,11,30,819.0,151.0,2.2,38.0,932.0,974.52,668.16
2017,7,15,11,45,821.5,152.0,2.3,38.0,945.5,979.98,671.98
2017,7,15,12,0,824.0,153.0,2.4,38.0,959.0,982.31,673.98
2017,7,15,12,15,825.0,153.5,2.45,38.0,964.5,979.53,672.51
2017,7,15,12,30,826.0,154.0,2.5,38.0,970.0,973.7,669.32
2017,7,15,12,45,819.5,158.0,2.55,38.0,966.0,965.95,665.06
2017,7,15,13,0,813.0,162.0,2.6,38.0,962.0,950.08,655.88
2017,7,15,13,15,435.0,303.0,2.65,38.0,731.0,716.41,503.5
2017,7,15,13,30,57.0,444.0,2.7,38.0,500.0,485.91,339.93
2017,7,15,13,45,41.0,398.5,2.75,38.0,438.5,424.15,299.0
2017,7,15,14,0,25.0,353.0,2.8,38.0,377.0,363.66,257.44
2017,7,15,14,15,122.5,396.0,2.85,37.5,506.0,484.79,344.92
2017,7,15,14,30,220.0,439.0,2.9,37.0,635.0,596.86,423.32
2017,7,15,14,45,110.0,275.0,3.0,37.0,373.0,348.12,251.07
2017,7,15,15,0,0.0,111.0,3.1,37.0,111.0,107.44,75.01
2017,7,15,15,15,13.0,200.5,3.15,36.5,210.5,201.83,145.66
2017,7,15,15,30,26.0,290.0,3.2,36.0,310.0,291.06,211.08
2017,7,15,15,45,13.0,180.5,3.25,36.0,190.5,181.04,130.9
2017,7,15,16,0,0.0,71.0,3.3,36.0,71.0,68.71,46.95
2017,7,15,16,15,0.0,42.5,3.3,35.5,42.5,41.09,26.1
2017,7,15,16,30,0.0,14.0,3.3,35.0,14.0,13.52,4.88
2017,7,15,16,45,0.0,11.5,3.3,34.5,11.5,11.11,3.04
2017,7,15,17,0,0.0,9.0,3.3,34.0,9.0,8.69,1.18
2017,7,15,17,15,1.5,72.0,3.2,33.5,72.5,70.01,49.44
2017,7,15,17,30,3.0,135.0,3.1,33.0,136.0,127.55,94.48
2017,7,15,17,45,1.5,114.5,3.05,32.5,115.0,107.78,79.53
2017,7,15,18,0,0.0,94.0,3.0,32.0,94.0,88.33,64.63
2017,7,15,18,15,0.0,74.5,2.85,31.5,74.5,70.14,50.33
2017,7,15,18,30,0.0,55.0,2.7,31.0,55.0,52.25,37.98
2017,7,15,18,45,0.0,38.0,2.6,30.5,38.0,36.6,24.59
2017,7,15,19,0,0.0,21.0,2.5,30.0,21.0,20.27,10.43
2017,7,15,19,15,0.0,10.5,2.45,29.5,10.5,10.13,0.0
2017,7,15,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,5,45,45.0,9.0,1.1,25.0,11.5,13.23,0.0
2017,7,16,6,0,90.0,18.0,1.3,25.0,23.0,35.36,0.0
2017,7,16,6,15,190.5,34.0,1.45,25.0,59.0,82.56,50.97
2017,7,16,6,30,291.0,50.0,1.6,25.0,95.0,137.04,95.17
2017,7,16,6,45,366.5,61.0,1.75,25.5,141.5,189.31,138.74
2017,7,16,7,0,442.0,72.0,1.9,26.0,188.0,251.89,190.53
2017,7,16,7,15,494.5,80.5,2.0,26.0,239.0,308.24,237.46
2017,7,16,7,30,547.0,89.0,2.1,26.0,290.0,369.52,287.22
2017,7,16,7,45,583.5,96.5,2.25,26.5,341.5,425.75,331.41
2017,7,16,8,0,620.0,104.0,2.4,27.0,393.0,484.58,376.28
2017,7,16,8,15,648.5,109.0,2.45,27.5,444.0,537.9,415.55
2017,7,16,8,30,677.0,114.0,2.5,28.0,495.0,592.38,454.53
2017,7,16,8,45,696.0,120.0,2.65,28.5,543.5,641.93,489.24
2017,7,16,9,0,715.0,126.0,2.8,29.0,592.0,691.21,522.16
2017,7,16,9,15,732.0,129.5,2.8,29.0,637.0,733.7,549.9
2017,7,16,9,30,749.0,133.0,2.8,29.0,682.0,777.06,577.95
2017,7,16,9,45,759.5,137.5,2.85,29.5,722.0,814.58,600.81
2017,7,16,10,0,770.0,142.0,2.9,30.0,762.0,850.18,622.18
2017,7,16,10,15,780.5,144.5,2.85,30.0,797.0,881.58,641.2
2017,7,16,10,30,791.0,147.0,2.8,30.0,832.0,910.68,658.61
2017,7,16,10,45,797.5,149.5,2.8,30.5,860.0,933.45,670.87
2017,7,16,11,0,804.0,152.0,2.8,31.0,888.0,953.45,681.36
2017,7,16,11,15,809.0,153.5,2.75,31.0,909.5,968.02,689.39
2017,7,16,11,30,814.0,155.0,2.7,31.0,931.0,979.56,695.6
2017,7,16,11,45,813.5,158.5,2.7,31.5,944.0,984.53,696.77
2017,7,16,12,0,813.0,162.0,2.7,32.0,957.0,986.3,696.09
2017,7,16,12,15,478.5,332.5,2.7,32.0,801.0,822.28,585.96
2017,7,16,12,30,144.0,503.0,2.7,32.0,645.0,646.74,459.19
2017,7,16,12,45,123.0,496.5,2.7,32.5,618.0,615.4,437.7
2017,7,16,13,0,102.0,490.0,2.7,33.0,591.0,580.91,413.21
2017,7,16,13,15,453.5,327.5,2.7,33.0,767.0,758.09,544.12
2017,7,16,13,30,805.0,165.0,2.7,33.0,943.0,910.26,647.4
2017,7,16,13,45,798.0,165.5,2.7,33.0,925.0,882.67,628.84
2017,7,16,14,0,791.0,166.0,2.7,33.0,907.0,852.8,610.26
2017,7,16,14,15,784.0,164.5,2.7,33.0,882.0,818.9,588.97
2017,7,16,14,30,777.0,163.0,2.7,33.0,857.0,783.09,566.31
2017,7,16,14,45,751.5,170.5,2.75,33.0,822.0,739.89,538.79
2017,7,16,15,0,726.0,178.0,2.8,33.0,787.0,695.71,508.98
2017,7,16,15,15,713.5,174.5,2.8,33.0,749.0,650.72,477.9
2017,7,16,15,30,701.0,171.0,2.8,33.0,711.0,605.16,445.75
2017,7,16,15,45,682.0,168.0,2.8,33.0,668.0,555.91,410.22
2017,7,16,16,0,663.0,165.0,2.8,33.0,625.0,507.18,374.23
2017,7,16,16,15,642.0,159.5,2.8,32.5,578.5,455.97,336.29
2017,7,16,16,30,621.0,154.0,2.8,32.0,532.0,406.03,298.15
2017,7,16,16,45,591.0,148.0,2.8,32.0,482.0,353.72,256.81
2017,7,16,17,0,561.0,142.0,2.8,32.0,432.0,304.17,216.84
2017,7,16,17,15,481.5,139.5,2.6,31.5,368.0,247.34,172.68
2017,7,16,17,30,402.0,137.0,2.4,31.0,304.0,198.87,135.72
2017,7,16,17,45,352.5,126.0,2.25,31.0,257.0,156.55,103.57
2017,7,16,18,0,303.0,115.0,2.1,31.0,210.0,123.67,80.85
2017,7,16,18,15,256.0,96.5,1.9,30.5,166.0,86.67,57.84
2017,7,16,18,30,209.0,78.0,1.7,30.0,122.0,61.46,45.78
2017,7,16,18,45,149.0,57.5,1.55,29.5,84.0,46.27,32.67
2017,7,16,19,0,89.0,37.0,1.4,29.0,46.0,30.47,18.55
2017,7,16,19,15,44.5,18.5,1.45,28.5,23.0,15.66,0.0
2017,7,16,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,5,45,18.0,8.0,1.0,24.5,9.0,9.6,0.0
2017,7,17,6,0,36.0,16.0,1.1,25.0,18.0,22.13,0.0
2017,7,17,6,15,105.5,37.5,1.1,25.5,52.0,65.88,40.97
2017,7,17,6,30,175.0,59.0,1.1,26.0,86.0,113.1,79.18
2017,7,17,6,45,248.0,76.0,1.1,26.5,131.0,163.93,120.33
2017,7,17,7,0,321.0,93.0,1.1,27.0,176.0,227.09,171.18
2017,7,17,7,15,373.5,106.0,1.05,27.0,225.0,281.19,214.86
2017,7,17,7,30,426.0,119.0,1.0,27.0,274.0,340.47,261.49
2017,7,17,7,45,475.5,126.5,1.0,27.5,326.0,397.08,304.51
2017,7,17,8,0,525.0,134.0,1.0,28.0,378.0,457.86,349.25
2017,7,17,8,15,556.0,141.5,1.05,28.5,428.5,513.72,389.13
2017,7,17,8,30,587.0,149.0,1.1,29.0,479.0,568.52,427.19
2017,7,17,8,45,617.0,152.5,1.2,29.5,528.0,619.6,462.14
2017,7,17,9,0,647.0,156.0,1.3,30.0,577.0,671.46,496.86
2017,7,17,9,15,665.5,160.5,1.45,30.0,622.0,715.61,526.9
2017,7,17,9,30,684.0,165.0,1.6,30.0,667.0,759.05,555.45
2017,7,17,9,45,505.5,262.0,1.75,30.5,644.5,724.64,527.14
2017,7,17,10,0,327.0,359.0,1.9,31.0,622.0,672.88,486.39
2017,7,17,10,15,258.5,392.0,2.0,31.5,606.0,651.55,469.13
2017,7,17,10,30,190.0,425.0,2.1,32.0,590.0,618.44,443.68
2017,7,17,10,45,227.0,434.5,2.25,32.5,638.0,666.19,476.08
2017,7,17,11,0,264.0,444.0,2.4,33.0,686.0,721.18,512.17
2017,7,17,11,15,526.5,306.5,2.45,33.0,803.5,847.54,603.07
2017,7,17,11,30,789.0,169.0,2.5,33.0,921.0,969.11,682.78
2017,7,17,11,45,779.5,179.5,2.6,33.5,931.5,971.98,682.51
2017,7,17,12,0,770.0,190.0,2.7,34.0,942.0,971.59,681.37
2017,7,17,12,15,771.5,190.5,2.75,34.0,948.0,969.14,680.03
2017,7,17,12,30,773.0,191.0,2.8,34.0,954.0,963.71,676.94
2017,7,17,12,45,776.0,188.0,2.85,34.0,953.0,953.43,670.91
2017,7,17,13,0,779.0,185.0,2.9,34.0,952.0,940.29,663.17
2017,7,17,13,15,776.5,184.5,2.95,34.0,942.0,921.56,651.95
2017,7,17,13,30,774.0,184.0,3.0,34.0,932.0,900.23,639.11
2017,7,17,13,45,770.0,182.5,3.05,34.5,914.5,874.07,621.87
2017,7,17,14,0,766.0,181.0,3.1,35.0,897.0,845.59,603.16
2017,7,17,14,15,759.0,179.0,3.1,34.5,872.5,811.93,583.17
2017,7,17,14,30,752.0,177.0,3.1,34.0,848.0,776.43,561.78
2017,7,17,14,45,462.5,292.5,3.15,34.0,701.0,633.65,460.29
2017,7,17,15,0,173.0,408.0,3.2,34.0,554.0,511.38,369.64
2017,7,17,15,15,444.5,284.5,3.2,34.0,633.0,570.02,417.44
2017,7,17,15,30,716.0,161.0,3.2,34.0,712.0,605.41,446.17
2017,7,17,15,45,699.0,157.5,3.2,34.0,669.0,556.17,410.13
2017,7,17,16,0,682.0,154.0,3.2,34.0,626.0,507.23,373.88
2017,7,17,16,15,661.5,149.0,3.2,33.5,579.5,455.75,335.62
2017,7,17,16,30,641.0,144.0,3.2,33.0,533.0,405.44,297.08
2017,7,17,16,45,481.5,171.5,3.2,33.0,449.0,333.41,242.38
2017,7,17,17,0,322.0,199.0,3.2,33.0,365.0,280.02,202.7
2017,7,17,17,15,380.0,164.5,2.95,32.5,338.5,241.83,170.8
2017,7,17,17,30,438.0,130.0,2.7,32.0,312.0,200.2,135.0
2017,7,17,17,45,393.5,118.0,2.5,31.5,264.0,155.79,101.15
2017,7,17,18,0,349.0,106.0,2.3,31.0,216.0,116.46,73.48
2017,7,17,18,15,298.0,90.0,2.15,30.5,171.0,78.76,50.75
2017,7,17,18,30,247.0,74.0,2.0,30.0,126.0,58.57,43.38
2017,7,17,18,45,180.0,55.5,1.85,29.5,87.0,44.78,31.43
2017,7,17,19,0,113.0,37.0,1.7,29.0,48.0,30.48,18.48
2017,7,17,19,15,56.5,18.5,1.8,29.0,24.0,15.65,0.0
2017,7,17,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,18,5,45,52.0,9.0,1.6,24.5,11.5,13.8,0.0
2017,7,18,6,0,104.0,18.0,1.9,25.0,23.0,37.04,0.0
2017,7,18,6,15,218.5,32.0,1.95,25.5,60.0,85.78,51.83
2017,7,18,6,30,333.0,46.0,2.0,26.0,97.0,144.24,99.03
2017,7,18,6,45,418.5,54.5,2.05,26.5,145.0,199.93,145.34
2017,7,18,7,0,504.0,63.0,2.1,27.0,193.0,264.8,199.02
2017,7,18,7,15,556.5,69.5,2.1,27.5,245.0,322.22,246.48
2017,7,18,7,30,609.0,76.0,2.1,28.0,297.0,384.52,296.3
2017,7,18,7,45,651.0,79.5,2.1,28.5,351.0,442.43,341.3
2017,7,18,8,0,693.0,83.0,2.1,29.0,405.0,502.4,386.34
2017,7,18,8,15,719.5,87.0,2.15,29.5,457.0,556.85,425.96
2017,7,18,8,30,746.0,91.0,2.2,30.0,509.0,612.14,464.96
2017,7,18,8,45,765.5,94.5,2.3,31.0,558.5,662.34,497.42
2017,7,18,9,0,785.0,98.0,2.4,32.0,608.0,712.15,528.33
2017,7,18,9,15,800.0,100.5,2.45,32.5,653.5,756.56,555.77
2017,7,18,9,30,815.0,103.0,2.5,33.0,699.0,795.74,579.33
2017,7,18,9,45,826.5,105.0,2.6,33.5,740.0,833.56,602.07
2017,7,18,10,0,838.0,107.0,2.7,34.0,781.0,869.37,623.3
2017,7,18,10,15,577.0,252.5,2.75,34.0,726.0,809.31,581.13
2017,7,18,10,30,316.0,398.0,2.8,34.0,671.0,716.79,511.48
2017,7,18,10,45,591.5,256.0,2.9,34.5,789.0,848.78,606.62
2017,7,18,11,0,867.0,114.0,3.0,35.0,907.0,970.68,683.46
2017,7,18,11,15,871.0,115.0,3.05,35.0,928.0,984.72,690.96
2017,7,18,11,30,875.0,116.0,3.1,35.0,949.0,995.54,697.42
2017,7,18,11,45,877.0,117.0,3.2,35.5,962.5,1001.05,699.63
2017,7,18,12,0,879.0,118.0,3.3,36.0,976.0,1003.23,699.89
2017,7,18,12,15,880.0,118.5,3.4,36.0,982.0,1000.57,698.7
2017,7,18,12,30,881.0,119.0,3.5,36.0,988.0,994.63,695.58
2017,7,18,12,45,472.5,290.5,3.6,36.5,756.5,760.92,540.96
2017,7,18,13,0,64.0,462.0,3.7,37.0,525.0,516.72,364.07
2017,7,18,13,15,467.5,291.5,3.75,37.0,743.5,736.47,526.93
2017,7,18,13,30,871.0,121.0,3.8,37.0,962.0,926.13,653.76
2017,7,18,13,45,864.5,122.0,3.9,37.0,943.5,898.55,635.69
2017,7,18,14,0,858.0,123.0,4.0,37.0,925.0,868.42,617.38
2017,7,18,14,15,852.0,121.5,4.05,36.5,900.0,833.95,597.13
2017,7,18,14,30,846.0,120.0,4.1,36.0,875.0,797.26,575.16
2017,7,18,14,45,822.5,128.0,4.2,36.0,839.5,754.03,547.54
2017,7,18,15,0,799.0,136.0,4.3,36.0,804.0,709.89,518.98
2017,7,18,15,15,788.0,133.5,4.3,36.0,766.0,664.2,487.53
2017,7,18,15,30,777.0,131.0,4.3,36.0,728.0,617.61,454.34
2017,7,18,15,45,761.0,128.0,4.35,36.0,685.0,566.94,417.59
2017,7,18,16,0,745.0,125.0,4.4,36.0,642.0,516.32,379.94
2017,7,18,16,15,726.0,121.5,4.35,35.5,594.5,464.08,340.73
2017,7,18,16,30,707.0,118.0,4.3,35.0,547.0,410.23,299.21
2017,7,18,16,45,681.5,113.5,4.3,35.0,496.5,356.34,256.07
2017,7,18,17,0,656.0,109.0,4.3,35.0,446.0,304.54,213.68
2017,7,18,17,15,622.5,103.0,4.15,34.5,394.0,251.6,170.57
2017,7,18,17,30,589.0,97.0,4.0,34.0,342.0,202.12,130.34
2017,7,18,17,45,541.5,90.0,3.9,33.5,289.5,153.34,92.65
2017,7,18,18,0,494.0,83.0,3.8,33.0,237.0,110.06,62.48
2017,7,18,18,15,428.5,73.0,3.4,32.5,187.5,69.43,40.3
2017,7,18,18,30,363.0,63.0,3.0,32.0,138.0,46.15,32.74
2017,7,18,18,45,268.5,49.5,2.6,31.5,95.5,37.23,24.95
2017,7,18,19,0,174.0,36.0,2.2,31.0,53.0,27.81,16.14
2017,7,18,19,15,87.0,18.0,2.15,30.5,26.5,14.05,0.0
2017,7,18,19,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,5,45,31.5,8.5,1.8,24.5,10.0,11.33,0.0
2017,7,19,6,0,63.0,17.0,2.1,25.0,20.0,28.2,0.0
2017,7,19,6,15,168.0,33.5,2.2,25.5,56.0,77.12,46.8
2017,7,19,6,30,273.0,50.0,2.3,26.0,92.0,131.71,90.89
2017,7,19,6,45,362.5,60.5,2.4,26.5,139.5,186.64,136.11
2017,7,19,7,0,452.0,71.0,2.5,27.0,187.0,253.49,191.05
2017,7,19,7,15,506.5,79.0,2.5,27.5,238.5,310.68,238.23
2017,7,19,7,30,561.0,87.0,2.5,28.0,290.0,373.0,288.11
2017,7,19,7,45,605.5,91.5,2.55,28.5,343.5,431.0,333.43
2017,7,19,8,0,650.0,96.0,2.6,29.0,397.0,492.36,379.86
2017,7,19,8,15,678.0,101.0,2.6,29.5,449.0,546.85,419.62
2017,7,19,8,30,706.0,106.0,2.6,30.0,501.0,602.41,458.93
2017,7,19,8,45,730.0,108.5,2.65,30.5,551.0,651.65,492.61
2017,7,19,9,0,754.0,111.0,2.7,31.0,601.0,702.4,525.37
2017,7,19,9,15,770.5,114.5,2.7,31.5,646.5,747.96,553.69
2017,7,19,9,30,787.0,118.0,2.7,32.0,692.0,792.39,580.77
2017,7,19,9,45,801.0,119.5,2.75,32.5,733.5,831.1,603.94
2017,7,19,10,0,815.0,121.0,2.8,33.0,775.0,863.41,622.68
2017,7,19,10,15,824.5,123.0,2.85,33.5,810.0,894.52,640.55
2017,7,19,10,30,834.0,125.0,2.9,34.0,845.0,923.19,656.72
2017,7,19,10,45,474.5,287.5,2.95,34.5,700.0,766.68,548.87
2017,7,19,11,0,115.0,450.0,3.0,35.0,555.0,574.84,408.06
2017,7,19,11,15,488.0,288.5,3.05,35.0,750.5,791.14,566.04
2017,7,19,11,30,861.0,127.0,3.1,35.0,946.0,992.83,697.35
2017,7,19,11,45,854.5,134.0,3.2,35.5,957.5,995.72,696.34
2017,7,19,12,0,848.0,141.0,3.3,36.0,969.0,995.19,694.93
2017,7,19,12,15,849.5,141.5,3.4,36.0,975.0,992.98,694.03
2017,7,19,12,30,851.0,142.0,3.5,36.0,981.0,987.6,691.24
2017,7,19,12,45,850.5,142.0,3.6,36.5,979.0,976.67,683.63
2017,7,19,13,0,850.0,142.0,3.7,37.0,977.0,962.74,674.24
2017,7,19,13,15,847.5,141.0,3.75,37.0,967.0,943.0,662.35
2017,7,19,13,30,845.0,140.0,3.8,37.0,957.0,920.43,648.7
2017,7,19,13,45,840.5,139.5,3.85,37.0,939.0,893.76,632.42
2017,7,19,14,0,836.0,139.0,3.9,37.0,921.0,864.54,614.44
2017,7,19,14,15,830.0,137.5,3.95,37.0,896.0,830.69,593.37
2017,7,19,14,30,824.0,136.0,4.0,37.0,871.0,794.68,570.73
2017,7,19,14,45,808.0,138.5,4.1,37.0,837.0,752.94,544.24
2017,7,19,15,0,792.0,141.0,4.2,37.0,803.0,709.55,516.34
2017,7,19,15,15,780.5,138.5,4.2,37.0,765.5,663.77,484.79
2017,7,19,15,30,769.0,136.0,4.2,37.0,728.0,617.15,451.76
2017,7,19,15,45,754.0,132.5,4.2,37.0,684.5,566.92,415.45
2017,7,19,16,0,739.0,129.0,4.2,37.0,641.0,516.67,378.23
2017,7,19,16,15,720.0,125.0,4.15,36.5,593.5,461.95,337.53
2017,7,19,16,30,701.0,121.0,4.1,36.0,546.0,410.12,297.69
2017,7,19,16,45,676.0,116.0,4.1,36.0,495.5,356.25,254.82
2017,7,19,17,0,651.0,111.0,4.1,36.0,445.0,304.42,212.66
2017,7,19,17,15,530.0,122.5,4.0,35.5,374.5,244.31,166.83
2017,7,19,17,30,409.0,134.0,3.9,35.0,304.0,197.1,132.28
2017,7,19,17,45,378.5,118.5,3.8,34.5,257.5,153.45,98.89
2017,7,19,18,0,348.0,103.0,3.7,34.0,211.0,113.35,70.36
2017,7,19,18,15,358.0,83.0,3.35,33.0,174.5,74.62,45.95
2017,7,19,18,30,368.0,63.0,3.0,32.0,138.0,46.2,32.77
2017,7,19,18,45,278.5,48.5,2.65,31.5,95.5,36.47,24.31
2017,7,19,19,0,189.0,34.0,2.3,31.0,53.0,26.2,14.81
2017,7,19,19,15,94.5,17.0,2.3,30.5,26.5,13.24,0.0
2017,7,19,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,20,5,45,28.0,8.5,2.2,25.0,9.5,10.97,0.0
2017,7,20,6,0,56.0,17.0,2.4,25.0,19.0,27.07,0.0
2017,7,20,6,15,159.0,33.5,2.5,25.5,54.5,75.24,45.42
2017,7,20,6,30,262.0,50.0,2.6,26.0,90.0,128.67,88.74
2017,7,20,6,45,349.5,61.0,2.75,26.5,137.0,182.82,133.37
2017,7,20,7,0,437.0,72.0,2.9,27.0,184.0,248.59,187.56
2017,7,20,7,15,492.5,80.5,2.8,27.5,235.0,305.93,234.86
2017,7,20,7,30,548.0,89.0,2.7,28.0,286.0,368.54,284.96
2017,7,20,7,45,593.5,93.5,2.65,29.0,339.5,426.44,329.47
2017,7,20,8,0,639.0,98.0,2.6,30.0,393.0,487.81,374.92
2017,7,20,8,15,668.0,103.0,2.5,30.5,444.5,542.44,414.37
2017,7,20,8,30,697.0,108.0,2.4,31.0,496.0,598.26,453.3
2017,7,20,8,45,721.5,110.5,2.35,31.5,546.5,647.42,486.42
2017,7,20,9,0,746.0,113.0,2.3,32.0,597.0,698.25,518.46
2017,7,20,9,15,763.0,116.5,2.15,32.5,642.5,743.94,545.61
2017,7,20,9,30,780.0,120.0,2.0,33.0,688.0,788.56,571.29
2017,7,20,9,45,794.0,121.5,1.95,33.5,729.5,827.09,593.12
2017,7,20,10,0,808.0,123.0,1.9,34.0,771.0,863.83,613.46
2017,7,20,10,15,818.0,125.0,1.9,34.5,806.5,890.58,627.66
2017,7,20,10,30,828.0,127.0,1.9,35.0,842.0,919.59,643.25
2017,7,20,10,45,836.5,127.5,1.95,35.5,871.0,943.02,655.78
2017,7,20,11,0,845.0,128.0,2.0,36.0,900.0,963.65,666.61
2017,7,20,11,15,850.0,129.0,2.05,36.0,921.5,978.38,675.28
2017,7,20,11,30,855.0,130.0,2.1,36.0,943.0,989.98,682.18
2017,7,20,11,45,871.5,121.5,2.2,36.5,961.0,1000.33,687.55
2017,7,20,12,0,888.0,113.0,2.3,37.0,979.0,1007.52,691.08
2017,7,20,12,15,889.0,113.0,2.35,37.0,985.0,1004.39,689.39
2017,7,20,12,30,890.0,113.0,2.4,37.0,991.0,997.95,685.88
2017,7,20,12,45,890.5,112.5,2.5,37.5,989.0,987.26,678.94
2017,7,20,13,0,891.0,112.0,2.6,38.0,987.0,973.38,670.11
2017,7,20,13,15,889.0,111.5,2.65,38.0,977.5,953.97,658.91
2017,7,20,13,30,887.0,111.0,2.7,38.0,968.0,931.53,645.88
2017,7,20,13,45,884.0,110.5,2.8,38.5,950.0,905.25,629.46
2017,7,20,14,0,881.0,110.0,2.9,39.0,932.0,876.18,611.25
2017,7,20,14,15,875.5,108.5,2.95,39.0,907.0,841.39,590.28
2017,7,20,14,30,870.0,107.0,3.0,39.0,882.0,804.27,567.66
2017,7,20,14,45,861.5,106.0,3.05,39.0,850.0,763.16,542.21
2017,7,20,15,0,853.0,105.0,3.1,39.0,818.0,720.31,515.32
2017,7,20,15,15,843.0,103.5,3.15,38.5,780.0,674.43,487.02
2017,7,20,15,30,833.0,102.0,3.2,38.0,742.0,627.39,455.34
2017,7,20,15,45,818.5,100.0,3.25,38.0,698.0,576.28,418.96
2017,7,20,16,0,804.0,98.0,3.3,38.0,654.0,524.9,381.36
2017,7,20,16,15,787.0,95.5,3.35,37.5,606.0,469.15,340.32
2017,7,20,16,30,770.0,93.0,3.4,37.0,558.0,416.33,299.94
2017,7,20,16,45,745.5,90.0,3.45,37.0,507.0,361.02,255.97
2017,7,20,17,0,721.0,87.0,3.5,37.0,456.0,307.58,212.44
2017,7,20,17,15,690.0,82.5,3.45,36.5,403.0,253.21,168.18
2017,7,20,17,30,659.0,78.0,3.4,36.0,350.0,199.2,124.37
2017,7,20,17,45,614.5,72.5,3.4,36.0,297.0,148.15,84.7
2017,7,20,18,0,570.0,67.0,3.4,36.0,244.0,102.15,52.79
2017,7,20,18,15,506.0,59.5,3.1,35.0,193.5,59.02,30.47
2017,7,20,18,30,442.0,52.0,2.8,34.0,143.0,36.75,24.7
2017,7,20,18,45,341.5,41.5,2.5,33.5,99.0,30.6,19.29
2017,7,20,19,0,241.0,31.0,2.2,33.0,55.0,23.99,12.87
2017,7,20,19,15,120.5,15.5,2.35,32.5,27.5,12.03,0.0
2017,7,20,19,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,2.95,31.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,5,45,20.5,8.0,2.3,25.5,9.0,9.76,0.0
2017,7,21,6,0,41.0,16.0,2.4,26.0,18.0,23.67,0.0
2017,7,21,6,15,142.0,33.5,2.45,26.5,52.5,71.78,42.93
2017,7,21,6,30,243.0,51.0,2.5,27.0,87.0,124.7,85.71
2017,7,21,6,45,337.0,61.5,2.65,27.5,134.5,179.19,130.13
2017,7,21,7,0,431.0,72.0,2.8,28.0,182.0,244.16,183.34
2017,7,21,7,15,487.5,80.5,2.75,28.5,233.0,303.45,231.97
2017,7,21,7,30,544.0,89.0,2.7,29.0,284.0,366.27,282.09
2017,7,21,7,45,589.5,94.0,2.7,30.0,337.5,424.52,326.79
2017,7,21,8,0,635.0,99.0,2.7,31.0,391.0,486.25,372.48
2017,7,21,8,15,664.5,104.0,2.55,31.5,443.0,541.04,411.82
2017,7,21,8,30,694.0,109.0,2.4,32.0,495.0,597.07,450.61
2017,7,21,8,45,718.0,112.0,2.25,32.5,545.0,646.27,483.24
2017,7,21,9,0,742.0,115.0,2.1,33.0,595.0,697.15,514.53
2017,7,21,9,15,758.5,118.0,2.0,33.5,640.5,741.79,541.01
2017,7,21,9,30,775.0,121.0,1.9,34.0,686.0,785.34,566.13
2017,7,21,9,45,789.0,123.0,1.85,35.0,727.0,824.27,586.88
2017,7,21,10,0,803.0,125.0,1.8,36.0,768.0,861.44,606.03
2017,7,21,10,15,812.5,127.5,1.85,36.0,803.5,888.08,621.78
2017,7,21,10,30,822.0,130.0,1.9,36.0,839.0,917.03,639.06
2017,7,21,10,45,830.0,131.0,1.95,36.5,868.0,940.39,651.5
2017,7,21,11,0,838.0,132.0,2.0,37.0,897.0,960.95,662.25
2017,7,21,11,15,843.0,133.0,2.1,37.5,918.5,975.6,669.96
2017,7,21,11,30,848.0,134.0,2.2,38.0,940.0,987.13,675.88
2017,7,21,11,45,849.0,136.0,2.35,38.5,953.5,992.46,678.62
2017,7,21,12,0,850.0,138.0,2.5,39.0,967.0,994.51,679.47
2017,7,21,12,15,851.5,138.5,2.6,39.0,973.0,992.33,678.81
2017,7,21,12,30,853.0,139.0,2.7,39.0,979.0,986.97,676.32
2017,7,21,12,45,852.5,139.0,2.8,39.0,977.0,976.04,670.5
2017,7,21,13,0,852.0,139.0,2.9,39.0,975.0,962.08,662.89
2017,7,21,13,15,850.0,138.5,2.95,39.0,965.0,943.24,651.92
2017,7,21,13,30,848.0,138.0,3.0,39.0,955.0,921.52,639.21
2017,7,21,13,45,843.5,137.0,3.1,39.0,937.5,894.27,623.32
2017,7,21,14,0,839.0,136.0,3.2,39.0,920.0,864.45,605.72
2017,7,21,14,15,833.0,134.5,3.2,39.0,895.0,830.46,584.77
2017,7,21,14,30,827.0,133.0,3.2,39.0,870.0,794.29,562.3
2017,7,21,14,45,813.5,134.5,3.25,39.0,836.5,753.17,536.64
2017,7,21,15,0,800.0,136.0,3.3,39.0,803.0,710.51,509.69
2017,7,21,15,15,788.5,133.5,3.35,39.0,765.0,664.33,478.84
2017,7,21,15,30,777.0,131.0,3.4,39.0,727.0,617.28,446.25
2017,7,21,15,45,759.5,129.0,3.45,39.0,683.0,566.54,410.25
2017,7,21,16,0,742.0,127.0,3.5,39.0,639.0,516.0,373.43
2017,7,21,16,15,722.5,123.5,3.5,38.5,591.5,461.31,333.36
2017,7,21,16,30,703.0,120.0,3.5,38.0,544.0,409.5,294.09
2017,7,21,16,45,672.5,116.5,3.55,37.5,493.0,354.74,251.67
2017,7,21,17,0,642.0,113.0,3.6,37.0,442.0,302.62,210.25
2017,7,21,17,15,608.0,107.0,3.6,36.5,389.5,250.24,168.2
2017,7,21,17,30,574.0,101.0,3.6,36.0,337.0,201.43,129.05
2017,7,21,17,45,523.5,93.5,3.6,36.0,284.5,152.62,91.78
2017,7,21,18,0,473.0,86.0,3.6,36.0,232.0,109.98,62.56
2017,7,21,18,15,407.5,75.5,3.5,35.5,183.0,69.48,40.77
2017,7,21,18,30,342.0,65.0,3.4,35.0,134.0,47.87,33.66
2017,7,21,18,45,251.5,49.5,3.3,34.5,92.0,37.37,24.64
2017,7,21,19,0,161.0,34.0,3.2,34.0,50.0,26.27,14.45
2017,7,21,19,15,80.5,17.0,3.3,33.5,25.0,13.29,0.0
2017,7,21,19,30,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,3.5,32.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,31.0,0.0,0.0,0.0
