Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,21,21,15,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,5,45,21.5,7.5,3.1,25.5,8.5,7.37,0.0
2017,7,22,6,0,43.0,15.0,3.2,26.0,17.0,22.76,0.0
2017,7,22,6,15,140.0,33.5,3.3,26.5,51.5,71.37,42.36
2017,7,22,6,30,237.0,52.0,3.4,27.0,86.0,124.13,85.38
2017,7,22,6,45,328.5,63.5,3.5,27.5,133.5,178.51,129.84
2017,7,22,7,0,420.0,75.0,3.6,28.0,181.0,243.11,182.88
2017,7,22,7,15,476.5,84.5,3.55,28.5,232.5,302.63,231.87
2017,7,22,7,30,533.0,94.0,3.5,29.0,284.0,365.98,282.63
2017,7,22,7,45,583.0,98.0,3.5,29.5,338.5,425.06,328.93
2017,7,22,8,0,633.0,102.0,3.5,30.0,393.0,488.05,376.81
2017,7,22,8,15,662.5,107.5,3.4,30.5,445.0,543.33,417.23
2017,7,22,8,30,692.0,113.0,3.3,31.0,497.0,599.86,457.25
2017,7,22,8,45,719.0,115.0,3.2,32.0,548.0,651.65,491.74
2017,7,22,9,0,746.0,117.0,3.1,33.0,599.0,702.15,522.82
2017,7,22,9,15,762.5,120.5,2.95,33.5,645.0,747.52,550.28
2017,7,22,9,30,779.0,124.0,2.8,34.0,691.0,791.78,576.34
2017,7,22,9,45,794.0,125.5,2.65,35.0,732.5,831.22,597.35
2017,7,22,10,0,809.0,127.0,2.5,36.0,774.0,868.92,616.63
2017,7,22,10,15,818.5,129.5,2.45,36.5,809.5,895.67,630.53
2017,7,22,10,30,828.0,132.0,2.4,37.0,845.0,924.78,645.84
2017,7,22,10,45,836.5,132.5,2.4,37.5,874.0,948.24,657.89
2017,7,22,11,0,845.0,133.0,2.4,38.0,903.0,968.89,668.22
2017,7,22,11,15,849.5,134.0,2.45,38.0,925.0,983.14,676.53
2017,7,22,11,30,854.0,135.0,2.5,38.0,947.0,994.23,683.07
2017,7,22,11,45,865.5,130.0,2.65,38.5,963.0,1003.1,687.83
2017,7,22,12,0,877.0,125.0,2.8,39.0,979.0,1008.77,690.71
2017,7,22,12,15,878.0,125.5,2.9,39.0,985.0,1006.1,689.65
2017,7,22,12,30,879.0,126.0,3.0,39.0,991.0,1000.15,686.72
2017,7,22,12,45,880.0,125.0,3.15,39.5,989.5,989.5,679.92
2017,7,22,13,0,881.0,124.0,3.3,40.0,988.0,975.68,671.24
2017,7,22,13,15,878.5,123.5,3.35,40.0,977.5,955.88,659.64
2017,7,22,13,30,876.0,123.0,3.4,40.0,967.0,933.12,646.24
2017,7,22,13,45,872.5,121.5,3.5,40.0,949.5,905.61,630.13
2017,7,22,14,0,869.0,120.0,3.6,40.0,932.0,875.37,612.21
2017,7,22,14,15,672.5,237.0,3.6,40.0,855.0,795.82,561.02
2017,7,22,14,30,476.0,354.0,3.6,40.0,778.0,722.87,508.23
2017,7,22,14,45,435.5,351.5,3.65,40.0,728.0,668.38,472.26
2017,7,22,15,0,395.0,349.0,3.7,40.0,678.0,616.75,437.54
2017,7,22,15,15,429.5,316.0,3.7,39.5,658.5,588.91,420.79
2017,7,22,15,30,464.0,283.0,3.7,39.0,639.0,558.11,401.27
2017,7,22,15,45,629.5,194.0,3.75,39.0,646.0,548.61,396.88
2017,7,22,16,0,795.0,105.0,3.8,39.0,653.0,523.65,379.88
2017,7,22,16,15,777.0,102.0,3.8,38.5,605.0,469.67,339.86
2017,7,22,16,30,759.0,99.0,3.8,38.0,557.0,416.38,299.15
2017,7,22,16,45,733.0,96.0,3.8,38.0,505.0,361.0,255.22
2017,7,22,17,0,707.0,93.0,3.8,38.0,453.0,307.71,211.96
2017,7,22,17,15,675.0,88.0,3.75,37.5,400.0,250.58,165.93
2017,7,22,17,30,643.0,83.0,3.7,37.0,347.0,199.22,124.4
2017,7,22,17,45,595.0,77.5,3.7,36.5,293.5,148.54,85.61
2017,7,22,18,0,547.0,72.0,3.7,36.0,240.0,103.35,54.75
2017,7,22,18,15,481.5,63.5,3.55,35.5,189.5,60.69,32.68
2017,7,22,18,30,416.0,55.0,3.4,35.0,139.0,39.62,26.91
2017,7,22,18,45,315.5,43.5,3.25,34.5,95.5,32.67,20.82
2017,7,22,19,0,215.0,32.0,3.1,34.0,52.0,24.68,13.13
2017,7,22,19,15,107.5,16.0,3.2,33.5,26.0,12.49,0.0
2017,7,22,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,3.45,32.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,3.65,31.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,3.9,30.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,5,45,14.0,7.0,3.05,25.5,7.5,6.88,0.0
2017,7,23,6,0,28.0,14.0,3.2,26.0,15.0,17.77,0.0
2017,7,23,6,15,121.0,33.0,3.3,26.0,49.0,63.76,37.16
2017,7,23,6,30,214.0,52.0,3.4,26.0,83.0,118.1,81.57
2017,7,23,6,45,297.5,65.5,3.5,26.5,129.0,170.8,124.84
2017,7,23,7,0,381.0,79.0,3.6,27.0,175.0,232.84,175.98
2017,7,23,7,15,439.0,89.0,3.55,27.5,225.5,289.17,222.52
2017,7,23,7,30,497.0,99.0,3.5,28.0,276.0,351.27,272.5
2017,7,23,7,45,541.0,106.5,3.5,28.5,328.5,411.53,319.78
2017,7,23,8,0,585.0,114.0,3.5,29.0,381.0,472.79,366.47
2017,7,23,8,15,616.0,120.0,3.4,29.5,432.5,527.35,406.59
2017,7,23,8,30,647.0,126.0,3.3,30.0,484.0,583.36,446.53
2017,7,23,8,45,670.5,130.5,3.2,30.5,533.5,633.49,481.01
2017,7,23,9,0,694.0,135.0,3.1,31.0,583.0,683.77,514.37
2017,7,23,9,15,712.5,139.0,2.95,31.5,628.5,729.36,542.47
2017,7,23,9,30,731.0,143.0,2.8,32.0,674.0,771.76,567.74
2017,7,23,9,45,744.0,147.0,2.65,32.5,714.5,810.59,590.03
2017,7,23,10,0,757.0,151.0,2.5,33.0,755.0,847.7,610.67
2017,7,23,10,15,767.5,153.5,2.35,33.0,790.5,878.99,628.36
2017,7,23,10,30,778.0,156.0,2.2,33.0,826.0,908.01,644.33
2017,7,23,10,45,786.5,158.0,2.05,33.5,855.0,932.12,655.61
2017,7,23,11,0,795.0,160.0,1.9,34.0,884.0,953.54,664.97
2017,7,23,11,15,800.5,161.0,1.85,34.5,906.0,968.11,671.1
2017,7,23,11,30,806.0,162.0,1.8,35.0,928.0,979.68,675.47
2017,7,23,11,45,801.0,169.5,1.8,35.5,939.5,984.27,676.29
2017,7,23,12,0,796.0,177.0,1.8,36.0,951.0,985.58,675.3
2017,7,23,12,15,468.5,339.0,1.85,36.0,795.5,820.14,568.46
2017,7,23,12,30,141.0,501.0,1.9,36.0,640.0,642.84,445.45
2017,7,23,12,45,194.0,496.0,2.0,36.5,686.5,685.58,475.64
2017,7,23,13,0,247.0,491.0,2.1,37.0,733.0,726.17,502.53
2017,7,23,13,15,280.5,476.0,2.2,37.0,748.5,738.17,511.65
2017,7,23,13,30,314.0,461.0,2.3,37.0,764.0,745.03,517.74
2017,7,23,13,45,163.5,356.0,2.4,37.5,513.5,495.63,350.91
2017,7,23,14,0,13.0,251.0,2.5,38.0,263.0,254.32,180.19
2017,7,23,14,15,12.0,243.5,2.5,37.5,255.0,245.49,175.05
2017,7,23,14,30,11.0,236.0,2.5,37.0,247.0,236.72,169.32
2017,7,23,14,45,8.5,207.0,2.5,37.0,215.5,206.28,147.55
2017,7,23,15,0,6.0,178.0,2.5,37.0,184.0,176.12,125.84
2017,7,23,15,15,9.5,209.0,2.5,37.0,217.0,207.55,149.11
2017,7,23,15,30,13.0,240.0,2.5,37.0,250.0,238.21,171.6
2017,7,23,15,45,69.0,278.5,2.5,37.0,326.5,303.12,219.45
2017,7,23,16,0,125.0,317.0,2.5,37.0,403.0,360.02,260.38
2017,7,23,16,15,166.5,291.0,2.5,36.5,396.5,347.85,252.32
2017,7,23,16,30,208.0,265.0,2.5,36.0,390.0,331.25,240.6
2017,7,23,16,45,190.0,240.5,2.5,36.0,347.0,289.05,209.53
2017,7,23,17,0,172.0,216.0,2.5,36.0,304.0,248.85,179.66
2017,7,23,17,15,154.5,191.0,2.4,35.5,263.5,210.45,151.17
2017,7,23,17,30,137.0,166.0,2.3,35.0,223.0,174.2,124.15
2017,7,23,17,45,120.5,143.5,2.2,34.5,187.5,142.3,100.5
2017,7,23,18,0,104.0,121.0,2.1,34.0,152.0,112.49,78.87
2017,7,23,18,15,82.5,97.5,1.85,33.0,119.0,83.98,59.18
2017,7,23,18,30,61.0,74.0,1.6,32.0,86.0,64.8,48.03
2017,7,23,18,45,33.5,52.0,1.35,31.5,58.5,46.5,32.38
2017,7,23,19,0,6.0,30.0,1.1,31.0,31.0,28.32,16.04
2017,7,23,19,15,3.0,15.0,1.1,30.5,15.5,14.41,0.0
2017,7,23,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.15,30.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.2,30.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.25,29.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.0,2.85,25.0,2.0,0.0,0.0
2017,7,24,6,0,0.0,4.0,3.0,25.0,4.0,3.93,0.0
2017,7,24,6,15,15.5,30.5,3.2,25.5,32.5,34.8,19.34
2017,7,24,6,30,31.0,57.0,3.4,26.0,61.0,68.13,47.57
2017,7,24,6,45,83.0,84.5,3.65,26.5,103.0,118.15,87.58
2017,7,24,7,0,135.0,112.0,3.9,27.0,145.0,170.92,130.17
2017,7,24,7,15,231.0,116.5,4.05,27.5,191.0,226.16,174.46
2017,7,24,7,30,327.0,121.0,4.2,28.0,237.0,293.73,228.39
2017,7,24,7,45,280.5,152.0,4.35,28.5,263.0,314.04,244.32
2017,7,24,8,0,234.0,183.0,4.5,29.0,289.0,334.26,259.08
2017,7,24,8,15,196.5,212.0,4.35,29.5,309.0,346.76,267.09
2017,7,24,8,30,159.0,241.0,4.2,30.0,329.0,360.76,275.61
2017,7,24,8,45,149.0,266.0,4.1,30.5,355.0,386.35,292.99
2017,7,24,9,0,139.0,291.0,4.0,31.0,381.0,410.62,308.98
2017,7,24,9,15,118.5,311.5,3.8,31.5,392.5,420.41,313.78
2017,7,24,9,30,98.0,332.0,3.6,32.0,404.0,420.97,311.89
2017,7,24,9,45,177.5,352.5,3.45,32.5,491.0,521.03,383.7
2017,7,24,10,0,257.0,373.0,3.3,33.0,578.0,625.57,455.81
2017,7,24,10,15,458.0,301.5,3.2,33.0,687.0,748.86,544.05
2017,7,24,10,30,659.0,230.0,3.1,33.0,796.0,876.31,631.61
2017,7,24,10,45,674.0,229.5,3.05,33.5,826.0,901.74,644.64
2017,7,24,11,0,689.0,229.0,3.0,34.0,856.0,925.05,656.96
2017,7,24,11,15,695.5,231.0,2.95,34.5,877.5,940.18,664.02
2017,7,24,11,30,702.0,233.0,2.9,35.0,899.0,952.63,669.47
2017,7,24,11,45,538.5,333.5,2.9,35.5,849.0,891.0,624.62
2017,7,24,12,0,375.0,434.0,2.9,36.0,799.0,821.54,573.55
2017,7,24,12,15,392.5,431.0,2.85,36.0,815.5,832.19,580.85
2017,7,24,12,30,410.0,428.0,2.8,36.0,832.0,844.37,588.5
2017,7,24,12,45,411.0,427.0,2.75,36.5,830.5,836.47,581.86
2017,7,24,13,0,412.0,426.0,2.7,37.0,829.0,826.89,574.38
2017,7,24,13,15,325.0,453.5,2.6,37.0,769.5,758.48,527.75
2017,7,24,13,30,238.0,481.0,2.5,37.0,710.0,692.48,482.54
2017,7,24,13,45,318.0,440.5,2.45,37.0,740.5,717.71,501.9
2017,7,24,14,0,398.0,400.0,2.4,37.0,771.0,736.25,516.09
2017,7,24,14,15,201.5,284.5,2.35,37.0,472.5,445.49,319.55
2017,7,24,14,30,5.0,169.0,2.3,37.0,174.0,167.48,118.65
2017,7,24,14,45,2.5,130.0,2.3,37.0,132.5,127.71,90.08
2017,7,24,15,0,0.0,91.0,2.3,37.0,91.0,88.16,60.85
2017,7,24,15,15,3.0,140.0,2.35,37.0,142.0,137.28,97.62
2017,7,24,15,30,6.0,189.0,2.4,37.0,193.0,185.58,133.35
2017,7,24,15,45,3.0,145.0,2.45,37.0,147.0,141.52,101.05
2017,7,24,16,0,0.0,101.0,2.5,37.0,101.0,97.71,68.62
2017,7,24,16,15,0.0,90.5,2.5,36.5,90.5,87.59,61.38
2017,7,24,16,30,0.0,80.0,2.5,36.0,80.0,77.4,53.97
2017,7,24,16,45,0.0,75.0,2.5,36.0,75.0,72.54,50.45
2017,7,24,17,0,0.0,70.0,2.5,36.0,70.0,67.68,46.92
2017,7,24,17,15,0.0,61.0,2.3,35.5,61.0,58.96,40.44
2017,7,24,17,30,0.0,52.0,2.1,35.0,52.0,50.24,33.88
2017,7,24,17,45,0.0,43.5,1.95,34.5,43.5,42.01,27.6
2017,7,24,18,0,0.0,35.0,1.8,34.0,35.0,33.79,21.21
2017,7,24,18,15,0.0,27.0,1.7,33.0,27.0,26.05,15.12
2017,7,24,18,30,0.0,19.0,1.6,32.0,19.0,18.32,9.62
2017,7,24,18,45,0.0,12.5,1.55,31.5,12.5,12.05,4.24
2017,7,24,19,0,0.0,6.0,1.5,31.0,6.0,5.78,0.0
2017,7,24,19,15,0.0,3.0,1.75,30.5,3.0,2.95,0.0
2017,7,24,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,2.25,29.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,4.5,3.25,24.5,4.5,0.0,0.0
2017,7,25,6,0,1.0,9.0,3.4,25.0,9.0,8.99,0.0
2017,7,25,6,15,49.5,34.0,3.6,25.5,40.5,48.39,27.76
2017,7,25,6,30,98.0,59.0,3.8,26.0,72.0,90.46,63.11
2017,7,25,6,45,183.0,77.5,4.0,26.5,117.0,144.53,106.37
2017,7,25,7,0,268.0,96.0,4.2,27.0,162.0,205.35,155.78
2017,7,25,7,15,329.0,110.0,4.2,27.5,211.5,264.92,204.31
2017,7,25,7,30,390.0,124.0,4.2,28.0,261.0,326.83,253.88
2017,7,25,7,45,454.0,129.0,4.25,28.5,315.0,386.53,300.93
2017,7,25,8,0,518.0,134.0,4.3,29.0,369.0,451.95,351.26
2017,7,25,8,15,413.5,177.0,4.25,29.5,380.0,457.57,353.27
2017,7,25,8,30,309.0,220.0,4.2,30.0,391.0,445.65,341.51
2017,7,25,8,45,477.5,188.5,4.2,31.0,481.0,553.13,421.75
2017,7,25,9,0,646.0,157.0,4.2,32.0,571.0,670.66,506.12
2017,7,25,9,15,666.0,161.5,4.1,32.5,616.5,716.25,535.72
2017,7,25,9,30,686.0,166.0,4.0,33.0,662.0,761.22,563.68
2017,7,25,9,45,702.5,169.0,3.95,33.5,703.0,800.67,587.57
2017,7,25,10,0,719.0,172.0,3.9,34.0,744.0,838.73,610.2
2017,7,25,10,15,730.0,175.0,3.85,34.0,779.5,870.08,629.38
2017,7,25,10,30,741.0,178.0,3.8,34.0,815.0,895.94,644.88
2017,7,25,10,45,751.0,179.0,3.8,34.5,844.0,919.77,657.96
2017,7,25,11,0,761.0,180.0,3.8,35.0,873.0,941.06,669.37
2017,7,25,11,15,487.0,327.5,3.8,35.5,775.0,831.19,591.11
2017,7,25,11,30,213.0,475.0,3.8,36.0,677.0,698.3,493.06
2017,7,25,11,45,508.5,321.5,3.8,36.5,813.0,848.86,601.56
2017,7,25,12,0,804.0,168.0,3.8,37.0,949.0,984.74,689.99
2017,7,25,12,15,491.5,334.5,3.8,37.0,813.0,838.93,590.97
2017,7,25,12,30,179.0,501.0,3.8,37.0,677.0,680.84,477.26
2017,7,25,12,45,492.0,335.0,3.85,37.5,817.0,825.55,583.01
2017,7,25,13,0,805.0,169.0,3.9,38.0,957.0,950.87,666.25
2017,7,25,13,15,802.0,168.5,3.9,38.0,947.0,931.15,653.09
2017,7,25,13,30,799.0,168.0,3.9,38.0,937.0,908.73,639.25
2017,7,25,13,45,795.0,166.5,3.9,38.0,919.0,881.83,622.55
2017,7,25,14,0,791.0,165.0,3.9,38.0,901.0,852.5,604.28
2017,7,25,14,15,784.5,163.0,3.9,38.0,876.0,818.29,582.77
2017,7,25,14,30,778.0,161.0,3.9,38.0,851.0,782.11,559.86
2017,7,25,14,45,733.5,180.0,3.9,38.0,811.5,734.99,529.31
2017,7,25,15,0,689.0,199.0,3.9,38.0,772.0,688.4,496.95
2017,7,25,15,15,675.0,195.0,3.9,37.5,734.0,643.09,466.78
2017,7,25,15,30,661.0,191.0,3.9,37.0,696.0,597.44,435.62
2017,7,25,15,45,638.5,188.5,3.95,37.0,652.5,548.12,400.24
2017,7,25,16,0,616.0,186.0,4.0,37.0,609.0,499.77,364.77
2017,7,25,16,15,592.5,179.5,3.95,36.5,562.0,448.51,327.03
2017,7,25,16,30,569.0,173.0,3.9,36.0,515.0,398.9,289.51
2017,7,25,16,45,532.5,167.5,3.9,36.0,464.0,346.93,249.05
2017,7,25,17,0,496.0,162.0,3.9,36.0,413.0,298.39,210.68
2017,7,25,17,15,456.0,152.0,3.75,35.5,362.0,248.7,171.78
2017,7,25,17,30,416.0,142.0,3.6,35.0,311.0,203.32,136.48
2017,7,25,17,45,356.5,130.5,3.5,35.0,260.0,158.31,103.23
2017,7,25,18,0,297.0,119.0,3.4,35.0,209.0,123.39,80.02
2017,7,25,18,15,232.0,100.5,3.2,34.0,162.0,86.09,58.08
2017,7,25,18,30,167.0,82.0,3.0,33.0,115.0,64.3,47.4
2017,7,25,18,45,99.5,57.5,2.9,32.5,75.5,48.3,33.62
2017,7,25,19,0,32.0,33.0,2.8,32.0,36.0,29.96,16.83
2017,7,25,19,15,16.0,16.5,3.0,31.5,18.0,16.22,0.0
2017,7,25,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,29.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,26,5,45,7.0,6.0,2.95,24.5,6.0,0.0,0.0
2017,7,26,6,0,14.0,12.0,3.2,25.0,12.0,13.75,0.0
2017,7,26,6,15,101.0,32.0,3.4,25.5,45.0,58.78,33.06
2017,7,26,6,30,188.0,52.0,3.6,26.0,78.0,107.88,74.01
2017,7,26,6,45,296.5,62.5,3.8,26.5,125.5,166.65,121.36
2017,7,26,7,0,405.0,73.0,4.0,27.0,173.0,234.33,176.77
2017,7,26,7,15,464.5,82.5,4.1,27.5,224.0,294.22,226.46
2017,7,26,7,30,524.0,92.0,4.2,28.0,275.0,358.33,278.43
2017,7,26,7,45,582.0,94.0,4.35,29.0,330.5,419.02,326.06
2017,7,26,8,0,640.0,96.0,4.5,30.0,386.0,484.41,375.83
2017,7,26,8,15,669.5,101.0,4.55,30.5,438.0,539.57,416.98
2017,7,26,8,30,699.0,106.0,4.6,31.0,490.0,595.98,457.89
2017,7,26,8,45,728.5,107.0,4.65,31.5,541.5,647.39,494.07
2017,7,26,9,0,758.0,108.0,4.7,32.0,593.0,700.88,529.53
2017,7,26,9,15,774.5,111.0,4.7,32.5,639.5,746.32,558.46
2017,7,26,9,30,791.0,114.0,4.7,33.0,686.0,790.62,586.17
2017,7,26,9,45,807.0,114.5,4.75,33.5,728.0,830.37,610.65
2017,7,26,10,0,823.0,115.0,4.8,34.0,770.0,863.87,630.69
2017,7,26,10,15,832.5,117.0,4.75,34.5,806.0,895.45,648.68
2017,7,26,10,30,842.0,119.0,4.7,35.0,842.0,924.54,665.03
2017,7,26,10,45,850.5,119.5,4.7,35.5,871.5,948.43,678.1
2017,7,26,11,0,859.0,120.0,4.7,36.0,901.0,969.46,689.3
2017,7,26,11,15,864.0,121.0,4.7,36.0,922.5,984.52,698.14
2017,7,26,11,30,869.0,122.0,4.7,36.0,944.0,996.38,705.04
2017,7,26,11,45,858.0,132.5,4.7,36.5,954.5,998.47,704.37
2017,7,26,12,0,847.0,143.0,4.7,37.0,965.0,997.01,701.61
2017,7,26,12,15,848.0,143.5,4.65,37.0,971.0,994.33,699.43
2017,7,26,12,30,849.0,144.0,4.6,37.0,977.0,988.45,695.35
2017,7,26,12,45,848.0,144.0,4.6,37.5,975.0,976.99,686.65
2017,7,26,13,0,847.0,144.0,4.6,38.0,973.0,962.51,676.19
2017,7,26,13,15,564.0,306.5,4.55,38.0,856.0,842.98,596.28
2017,7,26,13,30,281.0,469.0,4.5,38.0,739.0,722.7,508.37
2017,7,26,13,45,200.5,465.5,4.5,38.0,656.5,635.05,448.71
2017,7,26,14,0,120.0,462.0,4.5,38.0,574.0,553.01,391.57
2017,7,26,14,15,470.0,300.5,4.5,38.0,720.0,687.08,493.79
2017,7,26,14,30,820.0,139.0,4.5,38.0,866.0,793.79,570.51
2017,7,26,14,45,449.0,262.0,4.5,38.0,658.0,594.92,430.48
2017,7,26,15,0,78.0,385.0,4.5,38.0,450.0,422.76,302.54
2017,7,26,15,15,451.5,245.5,4.5,38.0,592.5,538.44,392.66
2017,7,26,15,30,825.0,106.0,4.5,38.0,735.0,624.36,457.13
2017,7,26,15,45,813.0,103.0,4.5,38.0,691.5,573.87,419.92
2017,7,26,16,0,801.0,100.0,4.5,38.0,648.0,520.57,380.41
2017,7,26,16,15,783.0,97.0,4.5,37.5,600.0,466.12,339.66
2017,7,26,16,30,765.0,94.0,4.5,37.0,552.0,412.34,298.07
2017,7,26,16,45,743.0,89.5,4.5,37.0,500.5,356.61,253.33
2017,7,26,17,0,721.0,85.0,4.5,37.0,449.0,302.51,208.88
2017,7,26,17,15,689.5,80.5,4.4,36.5,396.0,247.83,164.11
2017,7,26,17,30,658.0,76.0,4.3,36.0,343.0,193.65,120.05
2017,7,26,17,45,614.0,70.5,4.25,35.5,289.5,142.68,80.73
2017,7,26,18,0,570.0,65.0,4.2,35.0,236.0,96.74,49.44
2017,7,26,18,15,504.0,57.5,3.9,34.0,185.5,53.72,28.28
2017,7,26,18,30,438.0,50.0,3.6,33.0,135.0,35.6,23.81
2017,7,26,18,45,333.0,39.0,3.35,32.5,91.5,28.92,17.9
2017,7,26,19,0,228.0,28.0,3.1,32.0,48.0,21.73,10.52
2017,7,26,19,15,114.0,14.0,3.1,31.5,24.0,13.76,0.0
2017,7,26,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,27,5,45,19.5,6.0,2.3,24.0,7.0,0.0,0.0
2017,7,27,6,0,39.0,12.0,2.4,24.0,14.0,17.21,0.0
2017,7,27,6,15,151.0,28.5,2.55,24.5,47.5,67.51,37.19
2017,7,27,6,30,263.0,45.0,2.7,25.0,81.0,122.22,83.14
2017,7,27,6,45,360.0,55.0,2.85,26.0,128.5,177.73,128.72
2017,7,27,7,0,457.0,65.0,3.0,27.0,176.0,246.32,185.03
2017,7,27,7,15,514.0,72.5,3.05,27.5,227.5,304.17,233.26
2017,7,27,7,30,571.0,80.0,3.1,28.0,279.0,367.49,284.54
2017,7,27,7,45,612.5,85.5,3.2,29.0,332.5,425.55,329.83
2017,7,27,8,0,654.0,91.0,3.3,30.0,386.0,486.73,375.88
2017,7,27,8,15,683.0,95.5,3.25,30.5,438.5,541.71,416.28
2017,7,27,8,30,712.0,100.0,3.2,31.0,491.0,596.48,455.29
2017,7,27,8,45,732.5,104.0,3.2,32.0,540.5,646.83,488.68
2017,7,27,9,0,753.0,108.0,3.2,33.0,590.0,696.93,519.84
2017,7,27,9,15,769.5,111.5,3.1,33.5,636.0,742.75,547.98
2017,7,27,9,30,786.0,115.0,3.0,34.0,682.0,787.44,574.75
2017,7,27,9,45,799.5,117.0,2.95,34.5,723.5,826.52,597.53
2017,7,27,10,0,813.0,119.0,2.9,35.0,765.0,859.08,615.74
2017,7,27,10,15,822.5,121.0,2.85,35.5,800.5,890.41,632.96
2017,7,27,10,30,832.0,123.0,2.8,36.0,836.0,919.27,648.4
2017,7,27,10,45,841.0,123.5,2.8,36.5,865.5,943.45,661.13
2017,7,27,11,0,850.0,124.0,2.8,37.0,895.0,964.82,672.08
2017,7,27,11,15,854.5,125.0,2.8,37.0,917.0,979.26,680.18
2017,7,27,11,30,859.0,126.0,2.8,37.0,939.0,990.52,686.44
2017,7,27,11,45,875.5,117.5,2.8,37.5,956.5,1000.95,690.86
2017,7,27,12,0,892.0,109.0,2.8,38.0,974.0,1008.16,693.39
2017,7,27,12,15,893.0,109.5,2.85,38.0,980.0,1005.57,691.94
2017,7,27,12,30,894.0,110.0,2.9,38.0,986.0,999.6,688.59
2017,7,27,12,45,894.0,109.5,3.0,38.5,984.5,988.33,681.07
2017,7,27,13,0,894.0,109.0,3.1,39.0,983.0,973.81,671.64
2017,7,27,13,15,892.0,108.5,3.2,39.0,973.0,954.2,660.52
2017,7,27,13,30,890.0,108.0,3.3,39.0,963.0,931.52,647.48
2017,7,27,13,45,886.5,107.0,3.4,39.0,945.0,904.03,631.35
2017,7,27,14,0,883.0,106.0,3.5,39.0,927.0,873.75,613.36
2017,7,27,14,15,877.5,105.0,3.55,39.0,901.5,839.13,592.2
2017,7,27,14,30,872.0,104.0,3.6,39.0,876.0,802.15,569.35
2017,7,27,14,45,858.5,106.0,3.7,39.0,842.5,759.72,542.91
2017,7,27,15,0,845.0,108.0,3.8,39.0,809.0,715.9,515.2
2017,7,27,15,15,834.5,106.0,3.85,39.0,770.5,669.22,484.75
2017,7,27,15,30,824.0,104.0,3.9,39.0,732.0,621.43,451.31
2017,7,27,15,45,809.5,102.0,4.0,39.0,688.0,570.42,414.83
2017,7,27,16,0,795.0,100.0,4.1,39.0,644.0,516.84,375.58
2017,7,27,16,15,591.5,163.5,4.1,38.5,551.5,432.52,313.29
2017,7,27,16,30,388.0,227.0,4.1,38.0,459.0,371.42,268.1
2017,7,27,16,45,549.0,157.5,4.15,37.5,451.5,343.31,244.91
2017,7,27,17,0,710.0,88.0,4.2,37.0,444.0,301.09,207.84
2017,7,27,17,15,677.5,83.0,4.15,36.5,391.0,243.71,161.21
2017,7,27,17,30,645.0,78.0,4.1,36.0,338.0,192.02,119.18
2017,7,27,17,45,600.0,72.0,4.1,36.0,285.0,141.22,79.98
2017,7,27,18,0,555.0,66.0,4.1,36.0,232.0,95.59,49.01
2017,7,27,18,15,488.0,58.5,3.85,35.0,182.0,53.46,28.58
2017,7,27,18,30,421.0,51.0,3.6,34.0,132.0,36.61,24.51
2017,7,27,18,45,317.0,39.5,3.4,33.5,89.0,29.51,18.25
2017,7,27,19,0,213.0,28.0,3.2,33.0,46.0,21.61,10.17
2017,7,27,19,15,106.5,14.0,3.2,32.5,23.0,13.76,0.0
2017,7,27,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.25,32.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.45,30.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,5,45,25.0,6.0,2.8,24.5,7.0,0.0,0.0
2017,7,28,6,0,50.0,12.0,3.0,25.0,14.0,18.69,0.0
2017,7,28,6,15,173.0,27.5,3.2,25.5,48.5,70.25,37.54
2017,7,28,6,30,296.0,43.0,3.4,26.0,83.0,128.11,86.3
2017,7,28,6,45,394.5,52.0,3.6,27.0,132.0,186.5,134.34
2017,7,28,7,0,493.0,61.0,3.8,28.0,181.0,254.89,190.7
2017,7,28,7,15,550.0,68.5,3.85,28.5,234.0,314.65,240.65
2017,7,28,7,30,607.0,76.0,3.9,29.0,287.0,379.88,293.56
2017,7,28,7,45,654.0,79.0,4.0,30.0,342.5,439.93,340.52
2017,7,28,8,0,701.0,82.0,4.1,31.0,398.0,502.46,387.76
2017,7,28,8,15,728.5,86.5,4.05,31.5,451.5,558.82,429.28
2017,7,28,8,30,756.0,91.0,4.0,32.0,505.0,616.1,470.14
2017,7,28,8,45,781.0,92.5,3.95,33.0,556.5,668.89,504.53
2017,7,28,9,0,806.0,94.0,3.9,34.0,608.0,721.7,537.28
2017,7,28,9,15,821.5,96.5,3.8,34.5,655.0,763.93,562.92
2017,7,28,9,30,837.0,99.0,3.7,35.0,702.0,808.44,589.64
2017,7,28,9,45,851.5,99.5,3.65,35.5,745.0,848.35,613.02
2017,7,28,10,0,866.0,100.0,3.6,36.0,788.0,886.36,634.82
2017,7,28,10,15,874.5,101.5,3.55,36.5,824.0,917.76,652.05
2017,7,28,10,30,883.0,103.0,3.5,37.0,860.0,946.47,667.42
2017,7,28,10,45,891.5,103.0,3.45,37.5,890.0,970.74,679.88
2017,7,28,11,0,900.0,103.0,3.4,38.0,920.0,992.02,690.4
2017,7,28,11,15,904.0,104.0,3.35,38.0,942.0,1006.71,698.29
2017,7,28,11,30,908.0,105.0,3.3,38.0,964.0,1018.03,704.21
2017,7,28,11,45,897.5,115.0,3.25,38.5,974.0,1020.52,703.33
2017,7,28,12,0,887.0,125.0,3.2,39.0,984.0,1019.31,700.36
2017,7,28,12,15,888.0,125.0,3.15,39.0,990.0,1016.11,697.79
2017,7,28,12,30,889.0,125.0,3.1,39.0,996.0,1009.55,693.31
2017,7,28,12,45,888.5,125.0,3.1,39.5,994.0,998.22,684.97
2017,7,28,13,0,888.0,125.0,3.1,40.0,992.0,983.68,674.81
2017,7,28,13,15,886.0,124.5,3.05,40.0,981.5,964.07,662.73
2017,7,28,13,30,884.0,124.0,3.0,40.0,971.0,941.41,648.86
2017,7,28,13,45,879.5,123.0,2.95,40.5,952.5,913.06,630.16
2017,7,28,14,0,875.0,122.0,2.9,41.0,934.0,882.0,609.87
2017,7,28,14,15,869.0,120.5,2.9,41.0,908.5,846.64,588.48
2017,7,28,14,30,863.0,119.0,2.9,41.0,883.0,808.96,565.49
2017,7,28,14,45,854.0,118.0,2.9,41.0,850.0,767.34,539.78
2017,7,28,15,0,845.0,117.0,2.9,41.0,817.0,724.01,512.72
2017,7,28,15,15,834.0,115.0,2.85,40.5,778.0,676.9,483.09
2017,7,28,15,30,823.0,113.0,2.8,40.0,739.0,628.71,450.76
2017,7,28,15,45,809.5,110.0,2.8,40.0,694.5,575.45,413.36
2017,7,28,16,0,796.0,107.0,2.8,40.0,650.0,523.34,375.68
2017,7,28,16,15,777.5,103.5,2.8,39.5,601.5,468.32,335.56
2017,7,28,16,30,759.0,100.0,2.8,39.0,553.0,414.03,294.61
2017,7,28,16,45,735.0,96.0,2.8,39.0,500.5,358.24,250.79
2017,7,28,17,0,711.0,92.0,2.8,39.0,448.0,304.33,207.4
2017,7,28,17,15,677.5,87.0,2.6,38.5,394.5,246.44,161.11
2017,7,28,17,30,644.0,82.0,2.4,38.0,341.0,194.51,119.57
2017,7,28,17,45,597.0,76.0,2.25,37.5,287.0,143.47,81.06
2017,7,28,18,0,550.0,70.0,2.1,37.0,233.0,97.86,50.76
2017,7,28,18,15,481.0,61.5,1.85,36.0,182.0,55.17,30.27
2017,7,28,18,30,412.0,53.0,1.6,35.0,131.0,38.57,25.97
2017,7,28,18,45,305.0,40.5,1.4,34.0,88.0,30.59,19.05
2017,7,28,19,0,198.0,28.0,1.2,33.0,45.0,21.66,10.0
2017,7,28,19,15,99.0,14.0,1.2,32.5,22.5,13.76,0.0
2017,7,28,19,30,0.0,0.0,1.2,32.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,1.55,31.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,5,45,17.0,5.5,3.0,24.5,6.0,0.0,0.0
2017,7,29,6,0,34.0,11.0,3.2,25.0,12.0,15.47,0.0
2017,7,29,6,15,149.5,28.0,3.35,25.5,46.0,65.96,34.62
2017,7,29,6,30,265.0,45.0,3.5,26.0,80.0,122.48,82.7
2017,7,29,6,45,362.5,55.5,3.7,27.0,128.0,178.64,128.79
2017,7,29,7,0,460.0,66.0,3.9,28.0,176.0,247.85,185.59
2017,7,29,7,15,519.0,73.5,3.85,28.5,229.0,306.73,234.65
2017,7,29,7,30,578.0,81.0,3.8,29.0,282.0,371.29,286.88
2017,7,29,7,45,625.0,85.5,3.75,30.0,337.0,431.57,333.75
2017,7,29,8,0,672.0,90.0,3.7,31.0,392.0,495.49,381.63
2017,7,29,8,15,701.0,95.0,3.45,32.0,445.0,551.96,421.78
2017,7,29,8,30,730.0,100.0,3.2,33.0,498.0,608.16,460.04
2017,7,29,8,45,754.0,102.5,2.95,34.0,549.5,660.26,493.25
2017,7,29,9,0,778.0,105.0,2.7,35.0,601.0,712.34,524.03
2017,7,29,9,15,794.0,108.0,2.35,35.5,648.0,758.26,549.97
2017,7,29,9,30,810.0,111.0,2.0,36.0,695.0,802.94,573.87
2017,7,29,9,45,823.0,113.5,1.7,37.0,737.0,838.53,589.86
2017,7,29,10,0,836.0,116.0,1.4,38.0,779.0,876.44,606.2
2017,7,29,10,15,845.0,117.5,1.2,38.5,814.5,907.45,619.69
2017,7,29,10,30,854.0,119.0,1.0,39.0,850.0,935.89,630.98
2017,7,29,10,45,860.5,121.0,0.8,39.5,879.5,959.69,638.87
2017,7,29,11,0,867.0,123.0,0.6,40.0,909.0,980.5,644.47
2017,7,29,11,15,872.0,124.0,0.7,40.0,930.5,995.66,654.18
2017,7,29,11,30,877.0,125.0,0.8,40.0,952.0,1007.58,662.19
2017,7,29,11,45,879.0,126.0,0.9,40.5,966.0,1013.15,665.29
2017,7,29,12,0,881.0,127.0,1.0,41.0,980.0,1015.34,666.57
2017,7,29,12,15,881.5,127.5,1.15,41.0,986.0,1012.13,667.11
2017,7,29,12,30,882.0,128.0,1.3,41.0,992.0,1005.59,665.68
2017,7,29,12,45,880.0,129.0,1.5,41.5,989.0,993.81,660.43
2017,7,29,13,0,878.0,130.0,1.7,42.0,986.0,978.86,653.1
2017,7,29,13,15,875.5,129.5,1.85,42.0,975.5,958.9,643.42
2017,7,29,13,30,873.0,129.0,2.0,42.0,965.0,935.96,631.79
2017,7,29,13,45,866.0,129.5,2.15,42.0,946.0,907.02,616.34
2017,7,29,14,0,859.0,130.0,2.3,42.0,927.0,875.54,599.08
2017,7,29,14,15,637.5,248.0,2.4,42.0,830.5,776.76,537.35
2017,7,29,14,30,416.0,366.0,2.5,42.0,734.0,686.02,474.63
2017,7,29,14,45,414.0,351.5,2.7,42.0,706.0,651.84,454.16
2017,7,29,15,0,412.0,337.0,2.9,42.0,678.0,616.82,432.26
2017,7,29,15,15,473.0,297.0,2.95,41.5,670.0,600.24,423.8
2017,7,29,15,30,534.0,257.0,3.0,41.0,662.0,577.35,410.36
2017,7,29,15,45,475.0,260.0,3.15,41.0,604.5,517.28,368.65
2017,7,29,16,0,416.0,263.0,3.3,41.0,547.0,462.01,329.69
2017,7,29,16,15,570.5,187.0,3.35,40.5,544.5,443.19,317.02
2017,7,29,16,30,725.0,111.0,3.4,40.0,542.0,409.07,290.84
2017,7,29,16,45,613.5,131.0,3.45,40.0,472.0,341.86,239.94
2017,7,29,17,0,502.0,151.0,3.5,40.0,402.0,288.65,199.6
2017,7,29,17,15,548.0,122.0,3.4,39.5,366.0,243.91,162.49
2017,7,29,17,30,594.0,93.0,3.3,39.0,330.0,193.51,120.29
2017,7,29,17,45,541.5,86.0,3.25,38.5,276.5,143.75,83.28
2017,7,29,18,0,489.0,79.0,3.2,38.0,223.0,100.16,54.68
2017,7,29,18,15,418.0,68.5,2.85,37.0,173.5,59.6,34.89
2017,7,29,18,30,347.0,58.0,2.5,36.0,124.0,42.87,29.32
2017,7,29,18,45,244.0,43.5,2.15,35.5,82.0,32.98,20.77
2017,7,29,19,0,141.0,29.0,1.8,35.0,40.0,22.53,10.21
2017,7,29,19,15,70.5,14.5,1.85,34.5,20.0,14.25,0.0
2017,7,29,19,30,0.0,0.0,1.9,34.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.95,33.5,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.0,33.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.95,32.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.8,31.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.55,30.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.5,29.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.5,28.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,45,7.5,4.5,0.75,26.5,4.5,0.0,0.0
2017,7,30,6,0,15.0,9.0,0.8,27.0,9.0,10.88,0.0
2017,7,30,6,15,99.5,28.5,0.85,27.5,40.5,53.58,26.89
2017,7,30,6,30,184.0,48.0,0.9,28.0,72.0,102.06,68.37
2017,7,30,6,45,266.0,63.0,1.0,28.5,117.0,157.24,112.69
2017,7,30,7,0,348.0,78.0,1.1,29.0,162.0,218.24,161.89
2017,7,30,7,15,407.5,89.5,1.15,29.5,212.0,274.87,207.54
2017,7,30,7,30,467.0,101.0,1.2,30.0,262.0,337.55,256.67
2017,7,30,7,45,512.5,109.0,1.25,31.0,314.0,394.67,299.75
2017,7,30,8,0,558.0,117.0,1.3,32.0,366.0,458.75,346.28
2017,7,30,8,15,590.0,123.5,1.25,32.5,417.5,513.37,384.69
2017,7,30,8,30,622.0,130.0,1.2,33.0,469.0,569.6,422.91
2017,7,30,8,45,644.5,136.5,1.2,34.0,518.0,620.3,455.37
2017,7,30,9,0,667.0,143.0,1.2,35.0,567.0,671.14,486.82
2017,7,30,9,15,686.0,147.5,1.2,35.5,612.5,716.86,514.36
2017,7,30,9,30,705.0,152.0,1.2,36.0,658.0,761.85,540.55
2017,7,30,9,45,715.5,157.5,1.25,36.5,698.0,799.55,562.19
2017,7,30,10,0,726.0,163.0,1.3,37.0,738.0,835.44,582.51
2017,7,30,10,15,737.0,166.0,1.35,37.0,773.0,864.05,599.39
2017,7,30,10,30,748.0,169.0,1.4,37.0,808.0,893.5,616.83
2017,7,30,10,45,754.0,173.0,1.5,37.5,836.5,916.8,629.79
2017,7,30,11,0,760.0,177.0,1.6,38.0,865.0,937.38,641.15
2017,7,30,11,15,766.0,178.5,1.7,38.0,886.5,952.58,650.65
2017,7,30,11,30,772.0,180.0,1.8,38.0,908.0,964.85,658.52
2017,7,30,11,45,783.5,175.0,1.9,38.5,924.0,973.03,662.63
2017,7,30,12,0,795.0,170.0,2.0,39.0,940.0,978.18,665.02
2017,7,30,12,15,796.5,170.5,2.15,39.0,945.5,975.78,664.88
2017,7,30,12,30,798.0,171.0,2.3,39.0,951.0,970.28,662.93
2017,7,30,12,45,491.0,334.0,2.45,39.5,814.0,824.18,567.99
2017,7,30,13,0,184.0,497.0,2.6,40.0,677.0,672.17,461.7
2017,7,30,13,15,483.0,336.5,2.75,40.0,801.0,796.8,553.35
2017,7,30,13,30,782.0,176.0,2.9,40.0,925.0,900.65,624.16
2017,7,30,13,45,770.5,179.0,3.05,40.0,905.0,871.58,606.47
2017,7,30,14,0,759.0,182.0,3.2,40.0,885.0,840.51,588.31
2017,7,30,14,15,751.5,180.0,3.35,39.5,860.0,806.21,569.04
2017,7,30,14,30,744.0,178.0,3.5,39.0,835.0,770.1,548.23
2017,7,30,14,45,680.5,208.0,3.7,39.0,791.5,719.74,515.11
2017,7,30,15,0,617.0,238.0,3.9,39.0,748.0,671.97,482.25
2017,7,30,15,15,602.5,232.5,4.0,38.5,710.5,627.7,453.19
2017,7,30,15,30,588.0,227.0,4.1,38.0,673.0,583.35,423.28
2017,7,30,15,45,564.5,222.5,4.25,38.0,629.5,534.75,388.77
2017,7,30,16,0,541.0,218.0,4.4,38.0,586.0,487.27,354.3
2017,7,30,16,15,473.5,219.0,4.4,37.5,523.5,425.15,309.08
2017,7,30,16,30,406.0,220.0,4.4,37.0,461.0,369.39,267.92
2017,7,30,16,45,381.5,202.0,4.45,37.0,411.5,322.07,231.79
2017,7,30,17,0,357.0,184.0,4.5,37.0,362.0,274.76,195.21
2017,7,30,17,15,358.5,168.0,4.4,36.5,328.5,238.34,166.1
2017,7,30,17,30,360.0,152.0,4.3,36.0,295.0,201.53,136.57
2017,7,30,17,45,317.0,134.0,4.2,35.5,246.0,156.66,103.45
2017,7,30,18,0,274.0,116.0,4.1,35.0,197.0,116.8,76.17
2017,7,30,18,15,219.0,95.0,3.9,34.5,150.5,79.51,53.94
2017,7,30,18,30,164.0,74.0,3.7,34.0,104.0,58.5,42.35
2017,7,30,18,45,108.5,49.5,3.5,34.0,66.5,40.15,26.63
2017,7,30,19,0,53.0,25.0,3.3,34.0,29.0,22.31,9.78
2017,7,30,19,15,26.5,12.5,3.25,33.5,14.5,12.29,0.0
2017,7,30,19,30,0.0,0.0,3.2,33.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.15,32.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,2.5,2.5,25.0,2.5,0.0,0.0
2017,7,31,6,0,0.0,5.0,2.6,25.0,5.0,4.91,0.0
2017,7,31,6,15,14.5,25.0,2.65,25.5,26.5,28.46,12.58
2017,7,31,6,30,29.0,45.0,2.7,26.0,48.0,54.14,36.2
2017,7,31,6,45,59.0,68.5,2.75,26.5,80.5,89.54,65.0
2017,7,31,7,0,89.0,92.0,2.8,27.0,113.0,131.59,99.24
2017,7,31,7,15,119.5,113.0,2.65,27.5,149.0,171.0,131.12
2017,7,31,7,30,150.0,134.0,2.5,28.0,185.0,213.61,164.96
2017,7,31,7,45,82.5,145.0,2.4,29.0,174.0,191.84,147.17
2017,7,31,8,0,15.0,156.0,2.3,30.0,163.0,163.36,123.4
2017,7,31,8,15,200.5,178.0,2.15,30.5,286.5,318.55,244.08
2017,7,31,8,30,386.0,200.0,2.0,31.0,410.0,482.44,365.17
2017,7,31,8,45,358.0,230.5,1.95,31.5,440.5,505.1,378.32
2017,7,31,9,0,330.0,261.0,1.9,32.0,471.0,530.91,393.86
2017,7,31,9,15,356.5,277.0,2.05,32.5,519.5,581.25,428.11
2017,7,31,9,30,383.0,293.0,2.2,33.0,568.0,632.43,462.19
2017,7,31,9,45,431.0,292.0,2.35,33.5,619.0,692.06,502.05
2017,7,31,10,0,479.0,291.0,2.5,34.0,670.0,746.21,537.72
2017,7,31,10,15,364.5,350.0,2.65,34.5,646.5,706.92,506.69
2017,7,31,10,30,250.0,409.0,2.8,35.0,623.0,667.9,475.96
2017,7,31,10,45,357.0,387.5,3.0,35.5,704.0,751.8,534.17
2017,7,31,11,0,464.0,366.0,3.2,36.0,785.0,844.85,596.15
2017,7,31,11,15,320.0,421.0,3.35,36.0,713.5,756.51,534.0
2017,7,31,11,30,176.0,476.0,3.5,36.0,642.0,663.33,468.25
2017,7,31,11,45,495.5,318.0,3.65,36.5,795.0,833.1,590.86
2017,7,31,12,0,815.0,160.0,3.8,37.0,948.0,988.07,692.37
2017,7,31,12,15,816.5,160.5,3.9,37.0,954.5,985.66,690.09
2017,7,31,12,30,818.0,161.0,4.0,37.0,961.0,980.05,687.03
2017,7,31,12,45,645.0,291.0,4.1,37.5,921.0,932.22,654.74
2017,7,31,13,0,472.0,421.0,4.2,38.0,881.0,880.97,614.91
2017,7,31,13,15,648.5,286.0,4.25,38.0,911.0,903.51,636.61
2017,7,31,13,30,825.0,151.0,4.3,38.0,941.0,912.4,643.87
2017,7,31,13,45,826.0,146.5,4.35,38.0,924.5,886.94,628.04
2017,7,31,14,0,827.0,142.0,4.4,38.0,908.0,858.66,610.56
2017,7,31,14,15,665.0,242.0,4.4,38.0,846.5,793.75,567.54
2017,7,31,14,30,503.0,342.0,4.4,38.0,785.0,733.02,522.71
2017,7,31,14,45,655.0,236.0,4.45,38.0,790.0,726.53,523.36
2017,7,31,15,0,807.0,130.0,4.5,38.0,795.0,707.15,513.88
2017,7,31,15,15,795.5,127.5,4.45,37.5,756.5,660.22,482.49
2017,7,31,15,30,784.0,125.0,4.4,37.0,718.0,612.38,449.3
2017,7,31,15,45,774.0,120.0,4.4,37.0,675.5,562.41,412.97
2017,7,31,16,0,764.0,115.0,4.4,37.0,633.0,511.88,375.28
2017,7,31,16,15,744.5,111.0,4.3,36.5,584.5,457.42,334.28
2017,7,31,16,30,725.0,107.0,4.2,36.0,536.0,403.87,292.74
2017,7,31,16,45,703.5,101.5,4.15,36.0,485.0,346.92,247.11
2017,7,31,17,0,682.0,96.0,4.1,36.0,434.0,293.85,203.45
2017,7,31,17,15,648.0,90.5,4.0,35.5,381.0,239.49,159.12
2017,7,31,17,30,614.0,85.0,3.9,35.0,328.0,188.68,117.93
2017,7,31,17,45,569.0,77.5,3.8,34.5,275.5,138.38,79.54
