Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,18,0,524.0,70.0,3.7,34.0,223.0,93.33,49.42
2017,7,31,18,15,455.5,61.0,3.3,33.0,173.0,51.93,29.85
2017,7,31,18,30,387.0,52.0,2.9,32.0,123.0,38.1,25.91
2017,7,31,18,45,286.5,38.5,2.55,31.5,81.5,29.13,18.0
2017,7,31,19,0,186.0,25.0,2.2,31.0,40.0,19.33,7.55
2017,7,31,19,15,93.0,12.5,2.15,30.5,20.0,12.29,0.0
2017,7,31,19,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,1,5,45,16.0,4.0,1.45,25.5,4.5,0.0,0.0
2017,8,1,6,0,32.0,8.0,1.7,26.0,9.0,12.15,0.0
2017,8,1,6,15,134.0,25.5,1.75,26.5,41.0,59.09,27.76
2017,8,1,6,30,236.0,43.0,1.8,27.0,73.0,112.69,75.11
2017,8,1,6,45,295.0,58.5,1.85,27.5,115.0,160.86,115.42
2017,8,1,7,0,354.0,74.0,1.9,28.0,157.0,215.68,160.93
2017,8,1,7,15,413.0,84.0,1.75,28.5,206.0,270.74,205.92
2017,8,1,7,30,472.0,94.0,1.6,29.0,255.0,331.82,254.29
2017,8,1,7,45,533.5,100.0,1.45,30.0,312.5,398.48,304.57
2017,8,1,8,0,595.0,106.0,1.3,31.0,370.0,467.93,354.75
2017,8,1,8,15,626.0,112.0,1.25,31.0,422.0,523.15,394.51
2017,8,1,8,30,657.0,118.0,1.2,31.0,474.0,579.85,434.1
2017,8,1,8,45,680.0,123.0,1.15,31.5,523.5,630.86,467.56
2017,8,1,9,0,703.0,128.0,1.1,32.0,573.0,681.96,499.52
2017,8,1,9,15,721.0,132.0,1.1,32.5,619.0,727.77,526.87
2017,8,1,9,30,739.0,136.0,1.1,33.0,665.0,770.45,551.67
2017,8,1,9,45,754.0,138.5,1.15,33.5,706.5,809.96,574.63
2017,8,1,10,0,769.0,141.0,1.2,34.0,748.0,847.82,596.31
2017,8,1,10,15,779.0,143.5,1.3,34.5,783.5,879.19,614.37
2017,8,1,10,30,789.0,146.0,1.4,35.0,819.0,908.2,630.94
2017,8,1,10,45,796.5,148.0,1.55,35.5,848.0,931.75,644.74
2017,8,1,11,0,804.0,150.0,1.7,36.0,877.0,952.5,656.85
2017,8,1,11,15,809.5,151.5,1.8,36.0,898.5,967.83,666.47
2017,8,1,11,30,815.0,153.0,1.9,36.0,920.0,980.08,674.35
2017,8,1,11,45,794.0,171.5,2.05,36.5,928.0,980.07,674.04
2017,8,1,12,0,773.0,190.0,2.2,37.0,936.0,976.43,671.64
2017,8,1,12,15,774.5,190.0,2.3,37.0,942.0,973.46,670.63
2017,8,1,12,30,776.0,190.0,2.4,37.0,948.0,967.46,667.8
2017,8,1,12,45,776.0,190.0,2.5,37.5,946.0,956.99,660.92
2017,8,1,13,0,776.0,190.0,2.6,38.0,944.0,943.63,652.33
2017,8,1,13,15,773.5,189.0,2.6,38.0,934.0,924.1,640.54
2017,8,1,13,30,771.0,188.0,2.6,38.0,924.0,901.93,627.18
2017,8,1,13,45,633.0,282.0,2.65,38.0,879.0,849.14,593.1
2017,8,1,14,0,495.0,376.0,2.7,38.0,834.0,798.68,557.17
2017,8,1,14,15,489.5,361.0,2.7,38.0,803.0,760.54,533.36
2017,8,1,14,30,484.0,346.0,2.7,38.0,772.0,721.44,508.52
2017,8,1,14,45,434.5,347.5,2.75,38.0,719.0,663.39,469.99
2017,8,1,15,0,385.0,349.0,2.8,38.0,666.0,608.68,433.16
2017,8,1,15,15,374.5,334.5,2.8,37.5,630.5,568.48,407.12
2017,8,1,15,30,364.0,320.0,2.8,37.0,595.0,528.45,380.54
2017,8,1,15,45,360.0,299.5,2.8,37.0,557.5,487.04,351.83
2017,8,1,16,0,356.0,279.0,2.8,37.0,520.0,445.49,322.41
2017,8,1,16,15,344.0,258.0,2.8,36.5,476.5,399.65,289.89
2017,8,1,16,30,332.0,237.0,2.8,36.0,433.0,354.72,257.23
2017,8,1,16,45,311.5,220.0,2.8,36.0,390.0,311.2,224.41
2017,8,1,17,0,291.0,203.0,2.8,36.0,347.0,269.7,192.68
2017,8,1,17,15,356.0,169.5,2.75,35.5,324.5,237.94,165.85
2017,8,1,17,30,421.0,136.0,2.7,35.0,302.0,195.35,129.73
2017,8,1,17,45,368.0,122.5,2.65,35.0,251.0,149.54,95.93
2017,8,1,18,0,315.0,109.0,2.6,35.0,200.0,113.38,72.17
2017,8,1,18,15,255.5,90.0,2.4,34.5,153.0,75.43,50.77
2017,8,1,18,30,196.0,71.0,2.2,34.0,106.0,56.33,40.5
2017,8,1,18,45,128.5,47.5,2.0,33.5,67.5,38.63,25.37
2017,8,1,19,0,61.0,24.0,1.8,33.0,29.0,20.16,7.56
2017,8,1,19,15,30.5,12.0,1.8,32.5,14.5,11.8,0.0
2017,8,1,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.95,31.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.5,1.1,26.0,0.5,0.0,0.0
2017,8,2,6,0,0.0,1.0,1.2,26.0,1.0,0.98,0.0
2017,8,2,6,15,0.0,8.5,1.35,26.0,8.5,8.19,0.0
2017,8,2,6,30,0.0,16.0,1.5,26.0,16.0,15.43,6.54
2017,8,2,6,45,0.0,26.5,1.65,26.5,26.5,25.57,15.03
2017,8,2,7,0,0.0,37.0,1.8,27.0,37.0,35.72,23.44
2017,8,2,7,15,0.0,49.5,1.85,27.5,49.5,47.82,33.28
2017,8,2,7,30,0.0,62.0,1.9,28.0,62.0,59.92,42.94
2017,8,2,7,45,0.0,72.5,1.95,28.5,72.5,70.09,50.86
2017,8,2,8,0,0.0,83.0,2.0,29.0,83.0,80.35,58.71
2017,8,2,8,15,0.0,119.5,2.0,29.0,119.5,116.72,87.06
2017,8,2,8,30,0.0,156.0,2.0,29.0,156.0,153.32,115.06
2017,8,2,8,45,16.0,200.0,2.0,29.5,210.5,209.19,157.43
2017,8,2,9,0,32.0,244.0,2.0,30.0,265.0,273.06,204.68
2017,8,2,9,15,38.0,270.0,2.05,30.0,296.0,305.67,228.13
2017,8,2,9,30,44.0,296.0,2.1,30.0,327.0,338.55,251.64
2017,8,2,9,45,22.0,215.5,2.15,30.5,231.0,235.93,174.82
2017,8,2,10,0,0.0,135.0,2.2,31.0,135.0,131.37,95.38
2017,8,2,10,15,3.0,157.5,2.2,31.0,160.0,156.33,114.32
2017,8,2,10,30,6.0,180.0,2.2,31.0,185.0,181.46,133.0
2017,8,2,10,45,4.5,166.0,2.2,31.5,170.0,166.24,121.08
2017,8,2,11,0,3.0,152.0,2.2,32.0,155.0,151.03,109.31
2017,8,2,11,15,10.5,234.0,2.15,32.0,244.5,239.44,174.72
2017,8,2,11,30,18.0,316.0,2.1,32.0,334.0,328.36,238.53
2017,8,2,11,45,18.0,319.5,2.1,32.5,337.5,331.57,239.81
2017,8,2,12,0,18.0,323.0,2.1,33.0,341.0,334.69,241.38
2017,8,2,12,15,91.0,410.5,2.05,33.0,500.0,500.44,358.93
2017,8,2,12,30,164.0,498.0,2.0,33.0,659.0,664.06,468.71
2017,8,2,12,45,94.0,431.5,2.0,33.5,524.0,519.82,369.08
2017,8,2,13,0,24.0,365.0,2.0,34.0,389.0,379.26,270.62
2017,8,2,13,15,21.5,346.5,1.95,34.0,368.0,357.69,256.13
2017,8,2,13,30,19.0,328.0,1.9,34.0,347.0,336.26,241.18
2017,8,2,13,45,67.5,393.0,1.85,34.0,456.0,443.76,317.61
2017,8,2,14,0,116.0,458.0,1.8,34.0,565.0,546.27,387.69
2017,8,2,14,15,131.0,446.5,1.75,34.0,564.5,541.23,384.24
2017,8,2,14,30,146.0,435.0,1.7,34.0,564.0,534.85,380.54
2017,8,2,14,45,97.0,395.0,1.65,34.0,479.5,451.91,323.33
2017,8,2,15,0,48.0,355.0,1.6,34.0,395.0,373.22,268.37
2017,8,2,15,15,50.5,340.0,1.55,33.5,380.0,357.01,258.28
2017,8,2,15,30,53.0,325.0,1.5,33.0,365.0,340.51,247.57
2017,8,2,15,45,55.5,306.5,1.45,33.0,346.0,320.52,233.75
2017,8,2,16,0,58.0,288.0,1.4,33.0,327.0,300.26,219.6
2017,8,2,16,15,37.0,246.0,1.3,32.5,270.5,247.61,181.95
2017,8,2,16,30,16.0,204.0,1.2,32.0,214.0,200.13,147.67
2017,8,2,16,45,8.0,134.5,1.2,32.0,139.5,131.67,96.61
2017,8,2,17,0,0.0,65.0,1.2,32.0,65.0,62.84,43.93
2017,8,2,17,15,0.0,56.5,1.1,31.5,56.5,54.6,37.78
2017,8,2,17,30,0.0,48.0,1.0,31.0,48.0,46.37,31.48
2017,8,2,17,45,0.0,40.0,0.95,30.5,40.0,38.62,25.45
2017,8,2,18,0,0.0,32.0,0.9,30.0,32.0,30.88,19.31
2017,8,2,18,15,0.0,24.0,0.85,29.5,24.0,23.15,13.06
2017,8,2,18,30,0.0,16.0,0.8,29.0,16.0,15.43,7.32
2017,8,2,18,45,0.0,10.0,0.8,29.0,10.0,9.64,2.25
2017,8,2,19,0,0.0,4.0,0.8,29.0,4.0,3.85,0.0
2017,8,2,19,15,0.0,2.0,0.85,28.5,2.0,1.97,0.0
2017,8,2,19,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,3,6,15,69.0,23.5,1.3,24.0,32.0,41.07,16.87
2017,8,3,6,30,138.0,47.0,1.4,24.0,64.0,89.63,60.76
2017,8,3,6,45,223.5,64.5,1.55,24.5,108.5,141.72,103.1
2017,8,3,7,0,309.0,82.0,1.7,25.0,153.0,207.98,157.21
2017,8,3,7,15,154.5,94.0,1.8,25.5,129.5,168.74,129.82
2017,8,3,7,30,0.0,106.0,1.9,26.0,106.0,104.75,79.29
2017,8,3,7,45,0.0,112.5,2.05,26.5,112.5,110.62,83.72
2017,8,3,8,0,0.0,119.0,2.2,27.0,119.0,116.66,88.06
2017,8,3,8,15,18.0,164.0,2.3,27.5,173.5,173.46,132.4
2017,8,3,8,30,36.0,209.0,2.4,28.0,228.0,237.99,181.56
2017,8,3,8,45,36.0,228.5,2.5,28.5,249.5,259.27,196.61
2017,8,3,9,0,36.0,248.0,2.6,29.0,271.0,280.45,211.48
2017,8,3,9,15,20.5,215.5,2.65,29.5,229.0,228.77,171.41
2017,8,3,9,30,5.0,183.0,2.7,30.0,187.0,183.44,136.12
2017,8,3,9,45,101.0,280.0,2.75,30.5,359.5,378.97,283.42
2017,8,3,10,0,197.0,377.0,2.8,31.0,532.0,569.77,418.78
2017,8,3,10,15,225.0,392.0,2.85,31.5,577.5,615.32,448.4
2017,8,3,10,30,253.0,407.0,2.9,32.0,623.0,669.14,483.82
2017,8,3,10,45,208.0,428.5,2.95,32.5,610.0,644.02,463.65
2017,8,3,11,0,163.0,450.0,3.0,33.0,597.0,624.13,447.39
2017,8,3,11,15,169.5,462.0,3.0,33.0,618.5,643.29,460.05
2017,8,3,11,30,176.0,474.0,3.0,33.0,640.0,661.73,472.0
2017,8,3,11,45,179.5,482.0,3.05,33.5,653.0,672.22,477.83
2017,8,3,12,0,183.0,490.0,3.1,34.0,666.0,681.81,483.12
2017,8,3,12,15,263.0,472.0,3.1,34.0,727.5,745.82,527.78
2017,8,3,12,30,343.0,454.0,3.1,34.0,789.0,802.04,566.44
2017,8,3,12,45,261.5,474.5,3.15,34.5,729.5,735.76,519.32
2017,8,3,13,0,180.0,495.0,3.2,35.0,670.0,666.77,470.73
2017,8,3,13,15,126.0,474.0,3.2,35.0,596.0,588.75,417.58
2017,8,3,13,30,72.0,453.0,3.2,35.0,522.0,510.14,363.11
2017,8,3,13,45,108.0,457.5,3.25,35.0,559.0,542.93,387.32
2017,8,3,14,0,144.0,462.0,3.3,35.0,596.0,574.46,409.97
2017,8,3,14,15,485.5,296.5,3.3,34.5,726.0,695.6,503.62
2017,8,3,14,30,827.0,131.0,3.3,34.0,856.0,789.18,572.46
2017,8,3,14,45,787.5,147.5,3.35,34.0,816.5,742.35,541.45
2017,8,3,15,0,748.0,164.0,3.4,34.0,777.0,695.54,509.97
2017,8,3,15,15,513.0,253.0,3.4,34.0,664.0,585.06,429.09
2017,8,3,15,30,278.0,342.0,3.4,34.0,551.0,494.11,361.13
2017,8,3,15,45,146.0,283.0,3.45,34.0,392.0,349.77,257.27
2017,8,3,16,0,14.0,224.0,3.5,34.0,233.0,221.03,162.15
2017,8,3,16,15,113.5,240.0,3.45,33.5,307.0,276.25,204.49
2017,8,3,16,30,213.0,256.0,3.4,33.0,381.0,323.34,238.85
2017,8,3,16,45,118.5,217.5,3.35,33.0,286.0,241.06,177.9
2017,8,3,17,0,24.0,179.0,3.3,33.0,191.0,175.61,130.16
2017,8,3,17,15,19.5,158.0,3.15,32.5,167.0,152.94,113.5
2017,8,3,17,30,15.0,137.0,3.0,32.0,143.0,130.86,97.04
2017,8,3,17,45,227.5,110.5,2.9,32.0,176.0,123.68,82.92
2017,8,3,18,0,440.0,84.0,2.8,32.0,209.0,97.0,56.24
2017,8,3,18,15,370.0,71.0,2.4,31.5,160.5,56.97,36.53
2017,8,3,18,30,300.0,58.0,2.0,31.0,112.0,43.28,30.25
2017,8,3,18,45,206.5,41.0,1.7,30.5,72.0,31.3,19.7
2017,8,3,19,0,113.0,24.0,1.4,30.0,32.0,18.65,5.61
2017,8,3,19,15,56.5,12.0,1.3,29.5,16.0,11.8,0.0
2017,8,3,19,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,6,15,107.5,21.0,1.05,25.5,34.0,47.92,18.48
2017,8,4,6,30,215.0,42.0,1.1,26.0,68.0,106.22,70.53
2017,8,4,6,45,301.0,56.0,1.15,27.0,113.5,159.52,113.96
2017,8,4,7,0,387.0,70.0,1.2,28.0,159.0,222.65,165.16
2017,8,4,7,15,446.0,80.5,1.2,28.5,210.0,280.06,211.98
2017,8,4,7,30,505.0,91.0,1.2,29.0,261.0,346.05,263.99
2017,8,4,7,45,548.0,99.0,1.3,29.5,314.0,404.42,309.07
2017,8,4,8,0,591.0,107.0,1.4,30.0,367.0,466.16,355.25
2017,8,4,8,15,622.5,113.5,1.5,30.5,419.0,522.13,395.83
2017,8,4,8,30,654.0,120.0,1.6,31.0,471.0,579.62,436.33
2017,8,4,8,45,679.5,124.0,1.75,31.5,521.5,631.28,471.99
2017,8,4,9,0,705.0,128.0,1.9,32.0,572.0,683.23,506.63
2017,8,4,9,15,723.0,132.0,1.95,32.5,618.0,729.2,535.12
2017,8,4,9,30,741.0,136.0,2.0,33.0,664.0,771.97,561.06
2017,8,4,9,45,756.5,138.5,2.1,33.5,706.0,812.04,585.26
2017,8,4,10,0,772.0,141.0,2.2,34.0,748.0,850.47,608.16
2017,8,4,10,15,782.5,143.5,2.25,34.0,784.0,882.42,627.58
2017,8,4,10,30,793.0,146.0,2.3,34.0,820.0,912.02,645.5
2017,8,4,10,45,801.5,147.5,2.35,34.5,849.0,936.09,658.59
2017,8,4,11,0,810.0,149.0,2.4,35.0,878.0,957.38,669.95
2017,8,4,11,15,548.5,301.5,2.4,35.0,801.0,866.59,608.85
2017,8,4,11,30,287.0,454.0,2.4,35.0,724.0,758.87,530.96
2017,8,4,11,45,534.0,320.0,2.4,35.5,830.5,874.12,612.51
2017,8,4,12,0,781.0,186.0,2.4,36.0,937.0,980.42,679.92
2017,8,4,12,15,782.5,186.5,2.4,36.0,943.0,977.89,677.15
2017,8,4,12,30,784.0,187.0,2.4,36.0,949.0,972.27,673.6
2017,8,4,12,45,415.5,309.5,2.45,36.5,713.5,726.03,511.41
2017,8,4,13,0,47.0,432.0,2.5,37.0,478.0,472.03,331.18
2017,8,4,13,15,76.5,452.5,2.5,37.0,526.0,517.54,364.11
2017,8,4,13,30,106.0,473.0,2.5,37.0,574.0,561.2,394.04
2017,8,4,13,45,188.0,460.5,2.5,37.0,635.0,619.57,435.32
2017,8,4,14,0,270.0,448.0,2.5,37.0,696.0,671.4,471.52
2017,8,4,14,15,509.5,314.0,2.55,37.0,766.5,732.15,518.74
2017,8,4,14,30,749.0,180.0,2.6,37.0,837.0,774.2,551.83
2017,8,4,14,45,714.0,192.5,2.65,37.0,799.0,728.64,521.75
2017,8,4,15,0,679.0,205.0,2.7,37.0,761.0,683.58,491.29
2017,8,4,15,15,664.5,200.5,2.75,37.0,722.5,637.42,460.11
2017,8,4,15,30,650.0,196.0,2.8,37.0,684.0,591.01,428.04
2017,8,4,15,45,632.5,190.0,2.85,37.0,640.5,541.46,393.01
2017,8,4,16,0,615.0,184.0,2.9,37.0,597.0,492.46,357.47
2017,8,4,16,15,591.5,177.0,2.9,36.5,549.5,440.48,319.48
2017,8,4,16,30,568.0,170.0,2.9,36.0,502.0,390.04,281.55
2017,8,4,16,45,533.5,163.0,2.95,36.0,451.0,337.42,240.76
2017,8,4,17,0,499.0,156.0,3.0,36.0,400.0,288.09,201.85
2017,8,4,17,15,461.0,144.5,2.9,35.5,348.5,237.49,162.27
2017,8,4,17,30,423.0,133.0,2.8,35.0,297.0,191.05,126.27
2017,8,4,17,45,366.0,120.0,2.75,34.5,245.5,145.18,92.94
2017,8,4,18,0,309.0,107.0,2.7,34.0,194.0,109.39,69.99
2017,8,4,18,15,248.5,87.5,2.55,33.5,147.0,71.63,49.05
2017,8,4,18,30,188.0,68.0,2.4,33.0,100.0,54.11,38.78
2017,8,4,18,45,119.5,44.5,2.25,32.5,62.0,36.31,23.43
2017,8,4,19,0,51.0,21.0,2.1,32.0,24.0,17.73,4.22
2017,8,4,19,15,25.5,10.5,2.2,31.5,12.0,10.32,0.0
2017,8,4,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.45,31.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,5,6,15,66.5,22.5,1.85,25.5,30.5,39.17,13.49
2017,8,5,6,30,133.0,45.0,2.0,26.0,61.0,86.12,57.45
2017,8,5,6,45,215.0,63.5,2.15,26.5,105.5,137.95,99.44
2017,8,5,7,0,297.0,82.0,2.3,27.0,150.0,203.48,152.75
2017,8,5,7,15,355.0,96.5,2.3,27.5,199.5,259.8,198.87
2017,8,5,7,30,413.0,111.0,2.3,28.0,249.0,322.1,248.66
2017,8,5,7,45,464.5,119.5,2.3,29.0,301.5,380.09,293.37
2017,8,5,8,0,516.0,128.0,2.3,30.0,354.0,442.59,339.98
2017,8,5,8,15,549.5,136.5,2.25,30.5,406.0,497.99,380.29
2017,8,5,8,30,583.0,145.0,2.2,31.0,458.0,558.69,423.03
2017,8,5,8,45,609.0,151.5,2.2,32.0,507.5,610.4,457.44
2017,8,5,9,0,635.0,158.0,2.2,33.0,557.0,662.61,491.11
2017,8,5,9,15,654.5,163.0,2.3,33.5,602.5,708.2,520.87
2017,8,5,9,30,674.0,168.0,2.4,34.0,648.0,753.16,549.12
2017,8,5,9,45,686.5,174.0,2.5,34.5,688.5,792.21,572.82
2017,8,5,10,0,699.0,180.0,2.6,35.0,729.0,829.65,595.26
2017,8,5,10,15,503.5,286.5,2.7,35.0,691.5,776.41,555.54
2017,8,5,10,30,308.0,393.0,2.8,35.0,654.0,706.64,503.2
2017,8,5,10,45,269.5,418.0,2.9,35.5,652.0,700.24,496.78
2017,8,5,11,0,231.0,443.0,3.0,36.0,650.0,683.66,483.37
2017,8,5,11,15,185.0,457.5,3.1,36.0,626.0,654.26,462.32
2017,8,5,11,30,139.0,472.0,3.2,36.0,602.0,623.03,439.97
2017,8,5,11,45,162.0,480.5,3.3,36.5,635.0,653.43,460.11
2017,8,5,12,0,185.0,489.0,3.4,37.0,668.0,683.06,479.26
2017,8,5,12,15,214.5,488.0,3.45,37.0,696.5,708.47,496.72
2017,8,5,12,30,244.0,487.0,3.5,37.0,725.0,732.57,513.3
2017,8,5,12,45,134.5,427.0,3.6,37.5,558.0,559.92,395.48
2017,8,5,13,0,25.0,367.0,3.7,38.0,391.0,386.27,273.32
2017,8,5,13,15,391.0,281.0,3.75,37.5,653.0,655.13,471.25
2017,8,5,13,30,757.0,195.0,3.8,37.0,915.0,894.99,634.77
2017,8,5,13,45,382.5,194.0,3.9,37.0,558.0,538.64,392.62
2017,8,5,14,0,8.0,193.0,4.0,37.0,201.0,193.95,138.21
2017,8,5,14,15,154.5,302.0,4.05,37.0,438.0,422.65,307.04
2017,8,5,14,30,301.0,411.0,4.1,37.0,675.0,635.91,455.59
2017,8,5,14,45,264.5,401.5,4.2,37.0,627.0,584.47,419.35
2017,8,5,15,0,228.0,392.0,4.3,37.0,579.0,536.05,385.95
2017,8,5,15,15,463.0,279.0,4.35,36.5,634.0,574.81,419.34
2017,8,5,15,30,698.0,166.0,4.4,36.0,689.0,592.31,436.02
2017,8,5,15,45,512.5,224.5,4.45,36.0,595.5,503.62,369.92
2017,8,5,16,0,327.0,283.0,4.5,36.0,502.0,432.43,316.54
2017,8,5,16,15,479.0,212.0,4.5,35.5,505.0,418.39,306.94
2017,8,5,16,30,631.0,141.0,4.5,35.0,508.0,388.95,283.42
2017,8,5,16,45,609.5,131.5,4.5,35.0,458.0,335.49,240.57
2017,8,5,17,0,588.0,122.0,4.5,35.0,408.0,283.87,198.42
2017,8,5,17,15,550.0,114.0,4.35,34.5,355.5,231.62,156.29
2017,8,5,17,30,512.0,106.0,4.2,34.0,303.0,183.76,118.15
2017,8,5,17,45,469.0,94.5,4.1,34.0,252.5,136.1,82.12
2017,8,5,18,0,426.0,83.0,4.0,34.0,202.0,93.45,53.89
2017,8,5,18,15,353.0,70.5,3.75,33.5,154.0,54.79,39.74
2017,8,5,18,30,280.0,58.0,3.5,33.0,106.0,43.47,30.07
2017,8,5,18,45,188.0,40.5,3.3,32.5,67.5,31.05,19.16
2017,8,5,19,0,96.0,23.0,3.1,32.0,29.0,19.32,4.11
2017,8,5,19,15,48.0,11.5,3.15,31.5,14.5,11.3,0.0
2017,8,5,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.15,28.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,10.0,3.85,26.0,10.0,9.64,0.0
2017,8,6,6,30,0.0,20.0,4.0,26.0,20.0,19.3,9.46
2017,8,6,6,45,0.0,34.5,4.2,26.5,34.5,33.31,21.18
2017,8,6,7,0,0.0,49.0,4.4,27.0,49.0,47.34,32.8
2017,8,6,7,15,0.0,65.5,4.5,27.5,65.5,63.68,46.09
2017,8,6,7,30,0.0,82.0,4.6,28.0,82.0,80.01,59.12
2017,8,6,7,45,26.5,127.0,4.7,28.5,138.5,143.3,109.49
2017,8,6,8,0,53.0,172.0,4.8,29.0,195.0,207.42,159.54
2017,8,6,8,15,26.5,149.5,4.8,29.5,161.0,167.98,127.68
2017,8,6,8,30,0.0,127.0,4.8,30.0,127.0,124.04,92.25
2017,8,6,8,45,0.0,116.5,4.85,30.5,116.5,113.33,83.44
2017,8,6,9,0,0.0,106.0,4.9,31.0,106.0,102.83,74.87
2017,8,6,9,15,5.0,161.0,4.85,31.5,164.5,161.46,119.62
2017,8,6,9,30,10.0,216.0,4.8,32.0,223.0,220.93,164.0
2017,8,6,9,45,8.0,204.0,4.8,32.5,210.5,207.11,152.78
2017,8,6,10,0,6.0,192.0,4.8,33.0,198.0,193.34,141.8
2017,8,6,10,15,24.5,276.5,4.7,33.5,298.0,301.87,221.85
2017,8,6,10,30,43.0,361.0,4.6,34.0,398.0,407.21,296.89
2017,8,6,10,45,29.5,323.0,4.6,34.5,349.0,354.55,257.67
2017,8,6,11,0,16.0,285.0,4.6,35.0,300.0,295.8,214.37
2017,8,6,11,15,20.5,320.5,4.55,35.5,340.0,335.68,242.47
2017,8,6,11,30,25.0,356.0,4.5,36.0,380.0,382.62,274.93
2017,8,6,11,45,51.0,409.0,4.45,36.5,458.5,462.03,330.26
2017,8,6,12,0,77.0,462.0,4.4,37.0,537.0,540.97,383.87
2017,8,6,12,15,46.5,381.0,4.35,37.0,426.5,426.46,304.04
2017,8,6,12,30,16.0,300.0,4.3,37.0,316.0,309.08,220.91
2017,8,6,12,45,21.5,339.0,4.3,37.0,360.5,352.28,251.84
2017,8,6,13,0,27.0,378.0,4.3,37.0,405.0,399.19,284.72
2017,8,6,13,15,32.5,391.0,4.25,37.0,423.0,415.31,296.01
2017,8,6,13,30,38.0,404.0,4.2,37.0,441.0,430.87,307.0
2017,8,6,13,45,59.0,421.5,4.2,37.0,477.0,464.09,330.8
2017,8,6,14,0,80.0,439.0,4.2,37.0,513.0,495.6,353.21
2017,8,6,14,15,57.5,398.5,4.15,37.0,450.5,433.33,309.75
2017,8,6,14,30,35.0,358.0,4.1,37.0,388.0,372.92,267.36
2017,8,6,14,45,381.0,263.5,4.05,37.0,575.0,542.86,396.2
2017,8,6,15,0,727.0,169.0,4.0,37.0,762.0,682.71,497.75
2017,8,6,15,15,713.5,166.0,3.95,36.5,723.5,636.61,465.55
2017,8,6,15,30,700.0,163.0,3.9,36.0,685.0,590.02,433.18
2017,8,6,15,45,680.5,159.5,3.9,36.0,641.0,539.27,396.27
2017,8,6,16,0,661.0,156.0,3.9,36.0,597.0,489.11,358.92
2017,8,6,16,15,638.0,150.5,3.8,35.5,549.0,436.34,319.35
2017,8,6,16,30,615.0,145.0,3.7,35.0,501.0,385.08,279.83
2017,8,6,16,45,585.5,138.0,3.65,35.0,450.5,331.91,237.58
2017,8,6,17,0,556.0,131.0,3.6,35.0,400.0,281.5,196.81
2017,8,6,17,15,516.5,122.5,3.35,34.5,348.0,230.31,155.9
2017,8,6,17,30,477.0,114.0,3.1,34.0,296.0,183.17,118.74
2017,8,6,17,45,427.0,102.0,2.85,33.5,245.5,136.18,83.97
2017,8,6,18,0,377.0,90.0,2.6,33.0,195.0,95.04,57.16
2017,8,6,18,15,304.0,75.5,2.4,32.5,147.5,57.62,42.23
2017,8,6,18,30,231.0,61.0,2.2,32.0,100.0,46.0,32.25
2017,8,6,18,45,144.0,41.0,2.0,31.5,62.5,33.62,21.23
2017,8,6,19,0,57.0,21.0,1.8,31.0,25.0,17.7,2.18
2017,8,6,19,15,28.5,10.5,1.85,30.5,12.5,10.32,0.0
2017,8,6,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,1.5,2.6,26.0,1.5,1.44,0.0
2017,8,7,6,30,0.0,3.0,2.8,26.0,3.0,2.89,0.0
2017,8,7,6,45,0.0,5.5,3.0,26.0,5.5,5.3,0.0
2017,8,7,7,0,0.0,8.0,3.2,26.0,8.0,7.71,0.65
2017,8,7,7,15,0.0,10.5,3.25,26.0,10.5,10.12,2.66
2017,8,7,7,30,0.0,13.0,3.3,26.0,13.0,12.54,4.64
2017,8,7,7,45,0.0,18.0,3.35,26.0,18.0,17.37,8.58
2017,8,7,8,0,0.0,23.0,3.4,26.0,23.0,22.2,12.48
2017,8,7,8,15,0.0,30.0,3.35,26.0,30.0,28.97,17.91
2017,8,7,8,30,0.0,37.0,3.3,26.0,37.0,35.75,23.29
2017,8,7,8,45,0.0,44.0,3.25,26.0,44.0,42.53,28.64
2017,8,7,9,0,0.0,51.0,3.2,26.0,51.0,49.31,33.95
2017,8,7,9,15,0.0,81.5,3.1,26.0,81.5,78.88,57.29
2017,8,7,9,30,0.0,112.0,3.0,26.0,112.0,108.72,80.54
2017,8,7,9,45,5.0,166.5,2.95,26.5,170.5,167.01,125.46
2017,8,7,10,0,10.0,221.0,2.9,27.0,229.0,225.99,169.85
2017,8,7,10,15,64.5,316.0,2.8,27.0,370.5,379.95,285.54
2017,8,7,10,30,119.0,411.0,2.7,27.0,512.0,539.7,399.94
2017,8,7,10,45,71.5,374.0,2.65,27.0,435.5,448.11,332.2
2017,8,7,11,0,24.0,337.0,2.6,27.0,359.0,355.92,263.99
2017,8,7,11,15,23.0,338.0,2.65,27.0,359.5,355.75,263.96
2017,8,7,11,30,22.0,339.0,2.7,27.0,360.0,355.5,263.56
2017,8,7,11,45,25.5,361.0,2.75,27.0,386.0,387.48,286.63
2017,8,7,12,0,29.0,383.0,2.8,27.0,412.0,412.36,304.37
2017,8,7,12,15,39.0,409.5,2.75,27.0,448.5,447.91,329.75
2017,8,7,12,30,49.0,436.0,2.7,27.0,485.0,482.85,354.42
2017,8,7,12,45,113.0,464.5,2.7,27.0,575.0,576.61,422.01
2017,8,7,13,0,177.0,493.0,2.7,27.0,665.0,662.23,482.16
2017,8,7,13,15,138.5,481.0,2.6,27.0,614.5,607.8,442.93
2017,8,7,13,30,100.0,469.0,2.5,27.0,564.0,551.9,403.26
2017,8,7,13,45,263.5,426.0,2.45,27.0,669.0,655.51,480.56
2017,8,7,14,0,427.0,383.0,2.4,27.0,774.0,745.72,545.53
2017,8,7,14,15,329.0,404.5,2.3,27.0,700.5,666.71,488.37
2017,8,7,14,30,231.0,426.0,2.2,27.0,627.0,593.95,436.01
2017,8,7,14,45,283.5,395.0,2.15,27.0,632.5,592.51,437.07
2017,8,7,15,0,336.0,364.0,2.1,27.0,638.0,586.19,433.99
2017,8,7,15,15,427.0,309.5,1.95,27.0,639.5,578.13,429.88
2017,8,7,15,30,518.0,255.0,1.8,27.0,641.0,561.66,419.1
2017,8,7,15,45,504.0,240.5,1.7,27.5,596.5,512.27,382.19
2017,8,7,16,0,490.0,226.0,1.6,28.0,552.0,463.41,345.29
2017,8,7,16,15,435.5,223.0,1.55,28.0,496.0,406.68,302.73
2017,8,7,16,30,381.0,220.0,1.5,28.0,440.0,357.32,265.11
2017,8,7,16,45,451.5,179.5,1.45,28.0,415.0,320.34,234.92
2017,8,7,17,0,522.0,139.0,1.4,28.0,390.0,277.6,198.35
2017,8,7,17,15,499.5,123.5,1.3,27.5,340.0,226.13,156.45
2017,8,7,17,30,477.0,108.0,1.2,27.0,290.0,177.13,116.74
2017,8,7,17,45,436.5,95.5,1.15,27.0,240.5,131.03,81.52
2017,8,7,18,0,396.0,83.0,1.1,27.0,191.0,89.69,53.84
2017,8,7,18,15,331.0,69.0,1.0,26.5,145.0,51.85,38.46
2017,8,7,18,30,266.0,55.0,0.9,26.0,99.0,41.25,29.14
2017,8,7,18,45,178.0,37.5,0.8,26.0,62.5,28.74,17.78
2017,8,7,19,0,90.0,20.0,0.7,26.0,26.0,15.55,0.08
2017,8,7,19,15,45.0,10.0,0.7,25.5,13.0,9.83,0.0
2017,8,7,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,8,8,6,15,116.5,18.5,3.55,23.5,32.0,45.71,10.49
2017,8,8,6,30,233.0,37.0,3.8,24.0,64.0,104.67,68.75
2017,8,8,6,45,322.0,50.0,4.1,24.5,109.0,158.57,114.06
2017,8,8,7,0,411.0,63.0,4.4,25.0,154.0,224.56,169.44
2017,8,8,7,15,471.5,72.0,4.55,25.5,205.5,282.91,219.0
2017,8,8,7,30,532.0,81.0,4.7,26.0,257.0,347.23,272.3
2017,8,8,7,45,268.5,111.5,4.9,26.5,201.0,262.54,206.76
2017,8,8,8,0,5.0,142.0,5.1,27.0,145.0,143.42,109.53
2017,8,8,8,15,80.5,186.0,5.1,27.5,229.0,240.96,187.0
2017,8,8,8,30,156.0,230.0,5.1,28.0,313.0,348.02,269.65
2017,8,8,8,45,94.5,236.0,5.2,28.5,288.0,309.6,237.82
2017,8,8,9,0,33.0,242.0,5.3,29.0,263.0,272.23,206.69
2017,8,8,9,15,63.0,282.0,5.3,29.0,325.5,338.99,257.35
2017,8,8,9,30,93.0,322.0,5.3,29.0,388.0,407.76,308.5
2017,8,8,9,45,167.5,345.0,5.35,29.5,472.5,506.27,381.34
2017,8,8,10,0,242.0,368.0,5.4,30.0,557.0,601.13,449.77
2017,8,8,10,15,205.0,391.5,5.35,30.0,557.0,597.08,444.31
2017,8,8,10,30,168.0,415.0,5.3,30.0,557.0,590.31,437.29
2017,8,8,10,45,187.0,430.0,5.3,30.5,593.0,626.12,461.52
2017,8,8,11,0,206.0,445.0,5.3,31.0,629.0,661.72,485.18
2017,8,8,11,15,186.0,458.5,5.2,31.0,628.0,656.72,479.97
2017,8,8,11,30,166.0,472.0,5.1,31.0,627.0,650.41,474.08
2017,8,8,11,45,174.5,479.5,5.05,31.5,645.0,665.32,483.15
2017,8,8,12,0,183.0,487.0,5.0,32.0,663.0,679.37,491.5
2017,8,8,12,15,297.0,453.5,4.9,32.0,740.5,761.56,550.72
2017,8,8,12,30,411.0,420.0,4.8,32.0,818.0,839.34,605.39
2017,8,8,12,45,612.0,290.5,4.75,32.5,882.0,899.23,650.45
2017,8,8,13,0,813.0,161.0,4.7,33.0,946.0,949.31,683.09
2017,8,8,13,15,810.5,160.5,4.6,33.0,935.5,929.43,669.53
2017,8,8,13,30,808.0,160.0,4.5,33.0,925.0,906.73,654.62
2017,8,8,13,45,808.5,155.5,4.45,33.0,908.0,880.07,637.37
2017,8,8,14,0,809.0,151.0,4.4,33.0,891.0,850.67,618.31
2017,8,8,14,15,802.5,149.5,4.35,32.5,865.5,815.72,596.72
2017,8,8,14,30,796.0,148.0,4.3,32.0,840.0,778.69,573.55
2017,8,8,14,45,529.0,265.5,4.25,32.0,718.0,656.03,484.67
2017,8,8,15,0,262.0,383.0,4.2,32.0,596.0,550.83,404.73
2017,8,8,15,15,478.5,276.0,4.1,32.0,640.5,581.13,431.3
2017,8,8,15,30,695.0,169.0,4.0,32.0,685.0,590.97,441.26
2017,8,8,15,45,680.5,162.5,3.95,32.0,641.5,540.4,403.57
2017,8,8,16,0,666.0,156.0,3.9,32.0,598.0,489.97,365.36
2017,8,8,16,15,643.5,150.5,3.8,31.5,550.0,437.1,325.0
2017,8,8,16,30,621.0,145.0,3.7,31.0,502.0,385.7,284.65
2017,8,8,16,45,600.5,134.5,3.6,31.0,452.0,332.15,241.21
2017,8,8,17,0,580.0,124.0,3.5,31.0,402.0,280.35,198.37
2017,8,8,17,15,541.0,116.0,3.2,30.5,349.5,228.37,155.96
2017,8,8,17,30,502.0,108.0,2.9,30.0,297.0,180.67,117.63
2017,8,8,17,45,459.5,95.0,2.6,29.5,246.5,132.45,81.16
2017,8,8,18,0,417.0,82.0,2.3,29.0,196.0,89.25,52.69
2017,8,8,18,15,345.0,68.5,2.0,28.5,148.0,50.65,37.1
2017,8,8,18,30,273.0,55.0,1.7,28.0,100.0,41.36,28.92
2017,8,8,18,45,182.0,37.0,1.45,27.5,62.0,28.42,17.26
2017,8,8,19,0,91.0,19.0,1.2,27.0,24.0,14.78,0.0
2017,8,8,19,15,45.5,9.5,1.15,26.5,12.0,9.34,0.0
2017,8,8,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,9,6,15,86.0,20.0,2.25,23.5,29.5,39.34,6.44
2017,8,9,6,30,172.0,40.0,2.3,24.0,59.0,93.49,61.76
2017,8,9,6,45,249.0,57.5,2.35,24.5,103.0,145.23,104.86
2017,8,9,7,0,326.0,75.0,2.4,25.0,147.0,205.81,155.16
2017,8,9,7,15,386.5,88.0,2.45,25.5,197.5,263.08,202.8
2017,8,9,7,30,447.0,101.0,2.5,26.0,248.0,326.62,254.36
2017,8,9,7,45,495.5,110.0,2.55,26.5,301.0,385.38,300.97
2017,8,9,8,0,544.0,119.0,2.6,27.0,354.0,451.25,351.52
2017,8,9,8,15,577.5,126.5,2.65,27.5,406.5,507.44,393.38
2017,8,9,8,30,611.0,134.0,2.7,28.0,459.0,565.42,435.35
2017,8,9,8,45,471.5,194.5,2.8,28.5,460.5,554.9,423.66
2017,8,9,9,0,332.0,255.0,2.9,29.0,462.0,526.59,398.82
2017,8,9,9,15,522.0,203.0,2.95,29.5,558.0,642.0,484.36
2017,8,9,9,30,712.0,151.0,3.0,30.0,654.0,766.38,571.05
2017,8,9,9,45,729.5,153.5,3.05,30.5,696.5,807.28,595.64
2017,8,9,10,0,747.0,156.0,3.1,31.0,739.0,843.82,617.6
2017,8,9,10,15,758.0,158.5,3.1,31.0,775.0,875.59,637.21
2017,8,9,10,30,769.0,161.0,3.1,31.0,811.0,905.08,655.25
2017,8,9,10,45,780.0,162.0,3.15,31.5,840.5,930.52,669.61
2017,8,9,11,0,791.0,163.0,3.2,32.0,870.0,953.31,682.25
2017,8,9,11,15,796.5,164.5,3.2,32.0,892.5,968.36,691.0
2017,8,9,11,30,802.0,166.0,3.2,32.0,915.0,980.33,697.93
2017,8,9,11,45,806.5,166.5,3.2,32.5,929.0,987.12,700.25
2017,8,9,12,0,811.0,167.0,3.2,33.0,943.0,990.69,700.67
2017,8,9,12,15,812.5,167.5,3.15,33.0,949.0,988.01,698.35
2017,8,9,12,30,814.0,168.0,3.1,33.0,955.0,982.12,694.15
2017,8,9,12,45,816.5,165.5,3.1,33.5,953.5,971.01,685.76
2017,8,9,13,0,819.0,163.0,3.1,34.0,952.0,956.76,675.56
2017,8,9,13,15,816.5,162.5,3.05,34.0,941.5,936.7,662.8
2017,8,9,13,30,814.0,162.0,3.0,34.0,931.0,913.79,648.33
2017,8,9,13,45,813.5,157.5,2.95,34.0,914.0,886.0,630.78
2017,8,9,14,0,813.0,153.0,2.9,34.0,897.0,855.51,611.49
2017,8,9,14,15,806.5,151.5,2.85,34.0,871.0,820.35,589.13
2017,8,9,14,30,800.0,150.0,2.8,34.0,845.0,783.11,565.31
2017,8,9,14,45,797.0,144.0,2.75,34.0,813.0,742.29,538.96
2017,8,9,15,0,794.0,138.0,2.7,34.0,781.0,699.5,510.93
2017,8,9,15,15,782.0,135.0,2.65,34.0,742.0,651.76,477.68
2017,8,9,15,30,770.0,132.0,2.6,34.0,703.0,603.21,443.16
2017,8,9,15,45,757.5,127.0,2.55,34.0,659.0,551.92,405.91
2017,8,9,16,0,745.0,122.0,2.5,34.0,615.0,500.38,367.48
2017,8,9,16,15,724.5,117.5,2.4,33.5,566.0,443.43,324.7
2017,8,9,16,30,704.0,113.0,2.3,33.0,517.0,389.44,282.73
2017,8,9,16,45,678.5,107.5,2.25,33.0,465.0,334.11,238.24
2017,8,9,17,0,653.0,102.0,2.2,33.0,413.0,280.95,194.55
2017,8,9,17,15,616.0,95.5,2.0,32.5,359.5,226.58,150.29
2017,8,9,17,30,579.0,89.0,1.8,32.0,306.0,176.22,109.87
2017,8,9,17,45,530.5,80.0,1.6,31.5,253.5,126.49,72.83
2017,8,9,18,0,482.0,71.0,1.4,31.0,201.0,82.54,45.13
2017,8,9,18,15,407.5,60.0,1.25,30.0,151.5,43.18,30.6
2017,8,9,18,30,333.0,49.0,1.1,29.0,102.0,36.66,24.87
2017,8,9,18,45,226.0,33.5,1.0,28.5,63.0,25.64,14.85
2017,8,9,19,0,119.0,18.0,0.9,28.0,24.0,14.01,0.0
2017,8,9,19,15,59.5,9.0,0.9,27.5,12.0,8.85,0.0
2017,8,9,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,10,6,15,95.0,19.5,2.35,24.5,29.5,42.58,4.69
2017,8,10,6,30,190.0,39.0,2.5,25.0,59.0,96.69,63.18
2017,8,10,6,45,287.5,52.5,2.7,26.0,104.5,150.98,107.81
2017,8,10,7,0,385.0,66.0,2.9,27.0,150.0,216.61,161.64
2017,8,10,7,15,447.5,76.0,2.9,27.5,201.5,276.87,211.76
2017,8,10,7,30,510.0,86.0,2.9,28.0,253.0,341.96,264.52
2017,8,10,7,45,558.5,92.5,2.9,28.5,306.5,401.86,311.94
2017,8,10,8,0,607.0,99.0,2.9,29.0,360.0,465.71,360.82
2017,8,10,8,15,639.0,105.0,2.75,29.5,413.0,522.31,402.37
2017,8,10,8,30,671.0,111.0,2.6,30.0,466.0,580.46,443.53
2017,8,10,8,45,696.0,115.0,2.5,30.5,516.5,632.6,479.16
2017,8,10,9,0,721.0,119.0,2.4,31.0,567.0,684.97,512.95
2017,8,10,9,15,739.0,122.5,2.3,31.5,613.5,729.1,539.71
2017,8,10,9,30,757.0,126.0,2.2,32.0,660.0,774.26,566.56
2017,8,10,9,45,769.5,130.0,2.1,32.5,701.5,813.94,589.14
2017,8,10,10,0,782.0,134.0,2.0,33.0,743.0,851.75,610.04
2017,8,10,10,15,792.5,136.5,2.0,33.5,779.0,884.0,627.9
2017,8,10,10,30,803.0,139.0,2.0,34.0,815.0,913.84,644.11
2017,8,10,10,45,809.5,141.0,2.0,34.5,844.0,936.71,655.84
2017,8,10,11,0,816.0,143.0,2.0,35.0,873.0,956.66,665.81
2017,8,10,11,15,439.5,287.5,2.0,35.0,682.0,744.57,526.27
2017,8,10,11,30,63.0,432.0,2.0,35.0,491.0,499.16,352.04
2017,8,10,11,45,71.5,446.5,2.0,35.0,514.5,521.48,368.44
2017,8,10,12,0,80.0,461.0,2.0,35.0,538.0,543.35,382.98
2017,8,10,12,15,237.0,442.5,2.0,35.0,671.5,690.73,485.26
2017,8,10,12,30,394.0,424.0,2.0,35.0,805.0,822.59,572.91
2017,8,10,12,45,611.5,288.0,2.05,35.5,877.5,896.03,624.52
2017,8,10,13,0,829.0,152.0,2.1,36.0,950.0,950.51,658.43
2017,8,10,13,15,501.0,315.0,2.1,36.0,796.0,792.04,554.47
2017,8,10,13,30,173.0,478.0,2.1,36.0,642.0,630.71,440.6
2017,8,10,13,45,168.5,468.0,2.15,36.0,624.5,609.49,428.1
2017,8,10,14,0,164.0,458.0,2.2,36.0,607.0,588.04,414.42
2017,8,10,14,15,299.0,404.0,2.25,36.0,667.0,640.89,454.17
2017,8,10,14,30,434.0,350.0,2.3,36.0,727.0,683.25,485.75
2017,8,10,14,45,611.0,243.5,2.35,36.0,750.5,695.96,499.0
2017,8,10,15,0,788.0,137.0,2.4,36.0,774.0,693.39,501.52
2017,8,10,15,15,775.5,134.5,2.45,35.5,734.5,646.01,470.01
2017,8,10,15,30,763.0,132.0,2.5,35.0,695.0,597.87,437.29
2017,8,10,15,45,746.0,128.5,2.6,35.0,650.5,545.74,400.03
2017,8,10,16,0,729.0,125.0,2.7,35.0,606.0,493.81,361.77
2017,8,10,16,15,707.5,121.0,2.7,34.5,557.0,437.61,319.77
2017,8,10,16,30,686.0,117.0,2.7,34.0,508.0,384.53,278.68
2017,8,10,16,45,655.0,112.5,2.75,34.0,455.5,329.15,234.4
2017,8,10,17,0,624.0,108.0,2.8,34.0,403.0,276.59,191.49
2017,8,10,17,15,585.0,101.0,2.6,33.5,350.0,222.99,148.12
2017,8,10,17,30,546.0,94.0,2.4,33.0,297.0,173.69,108.86
2017,8,10,17,45,488.0,85.5,2.2,32.5,244.5,125.33,73.5
2017,8,10,18,0,430.0,77.0,2.0,32.0,192.0,83.91,47.97
2017,8,10,18,15,352.0,65.0,1.9,31.5,144.0,47.53,33.98
2017,8,10,18,30,274.0,53.0,1.8,31.0,96.0,39.96,27.29
2017,8,10,18,45,137.0,37.0,1.7,30.5,58.5,30.48,18.35
2017,8,10,19,0,0.0,21.0,1.6,30.0,21.0,19.58,0.0
2017,8,10,19,15,0.0,10.5,1.7,29.5,10.5,10.32,0.0
2017,8,10,19,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
