Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,10,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,11,6,15,103.0,18.5,2.55,25.5,29.5,42.66,1.51
2017,8,11,6,30,206.0,37.0,2.8,26.0,59.0,98.19,63.34
2017,8,11,6,45,313.5,48.5,3.05,26.5,105.5,154.04,109.33
2017,8,11,7,0,421.0,60.0,3.3,27.0,152.0,224.39,167.26
2017,8,11,7,15,485.0,68.5,3.35,27.5,204.0,284.13,217.38
2017,8,11,7,30,549.0,77.0,3.4,28.0,256.0,350.25,271.36
2017,8,11,7,45,601.5,81.0,3.5,28.5,311.0,411.43,320.25
2017,8,11,8,0,654.0,85.0,3.6,29.0,366.0,476.89,370.95
2017,8,11,8,15,684.5,90.0,3.6,29.5,419.0,533.72,413.4
2017,8,11,8,30,715.0,95.0,3.6,30.0,472.0,590.43,454.49
2017,8,11,8,45,740.0,97.5,3.65,31.0,523.0,642.9,490.01
2017,8,11,9,0,765.0,100.0,3.7,32.0,574.0,695.46,523.45
2017,8,11,9,15,781.5,103.0,3.65,32.0,621.0,741.58,553.5
2017,8,11,9,30,798.0,106.0,3.6,32.0,668.0,786.5,582.33
2017,8,11,9,45,811.5,108.0,3.6,32.5,710.0,821.74,603.26
2017,8,11,10,0,825.0,110.0,3.6,33.0,752.0,859.43,625.64
2017,8,11,10,15,834.5,112.0,3.5,33.5,788.0,891.29,643.35
2017,8,11,10,30,844.0,114.0,3.4,34.0,824.0,920.59,659.19
2017,8,11,10,45,852.5,114.5,3.35,34.5,853.5,944.61,671.77
2017,8,11,11,0,861.0,115.0,3.3,35.0,883.0,965.68,682.44
2017,8,11,11,15,865.5,116.0,3.2,35.0,904.5,980.23,690.05
2017,8,11,11,30,870.0,117.0,3.1,35.0,926.0,991.49,695.67
2017,8,11,11,45,523.0,301.0,3.05,35.5,789.5,843.76,596.17
2017,8,11,12,0,176.0,485.0,3.0,36.0,653.0,670.64,470.47
2017,8,11,12,15,101.5,431.5,2.95,36.0,528.5,532.83,377.41
2017,8,11,12,30,27.0,378.0,2.9,36.0,404.0,402.88,286.36
2017,8,11,12,45,441.0,255.5,2.9,36.5,679.5,696.22,499.83
2017,8,11,13,0,855.0,133.0,2.9,37.0,955.0,956.55,667.98
2017,8,11,13,15,853.0,132.5,2.85,37.0,944.5,936.85,653.39
2017,8,11,13,30,851.0,132.0,2.8,37.0,934.0,914.16,639.27
2017,8,11,13,45,847.5,130.5,2.8,37.0,915.5,886.27,622.27
2017,8,11,14,0,844.0,129.0,2.8,37.0,897.0,855.69,603.55
2017,8,11,14,15,837.5,127.5,2.75,37.0,871.0,820.06,581.19
2017,8,11,14,30,831.0,126.0,2.7,37.0,845.0,782.22,557.33
2017,8,11,14,45,501.5,258.5,2.7,37.0,687.5,627.27,450.39
2017,8,11,15,0,172.0,391.0,2.7,37.0,530.0,494.31,352.91
2017,8,11,15,15,477.0,256.5,2.7,36.5,614.0,560.41,406.48
2017,8,11,15,30,782.0,122.0,2.7,36.0,698.0,599.08,437.86
2017,8,11,15,45,546.0,201.0,2.75,36.0,591.0,497.15,362.7
2017,8,11,16,0,310.0,280.0,2.8,36.0,484.0,418.35,304.25
2017,8,11,16,15,511.0,193.5,2.75,35.5,497.5,412.23,300.32
2017,8,11,16,30,712.0,107.0,2.7,35.0,511.0,384.78,277.56
2017,8,11,16,45,687.0,101.5,2.7,35.0,459.5,329.17,232.82
2017,8,11,17,0,662.0,96.0,2.7,35.0,408.0,275.66,188.93
2017,8,11,17,15,625.0,90.0,2.45,34.5,354.5,221.26,144.73
2017,8,11,17,30,588.0,84.0,2.2,34.0,301.0,170.86,104.48
2017,8,11,17,45,538.0,75.5,1.95,33.5,248.5,120.98,67.83
2017,8,11,18,0,488.0,67.0,1.7,33.0,196.0,77.06,40.98
2017,8,11,18,15,410.0,56.5,1.55,32.0,147.0,40.45,28.02
2017,8,11,18,30,332.0,46.0,1.4,31.0,98.0,34.63,22.89
2017,8,11,18,45,166.0,33.5,1.25,30.5,59.5,25.79,14.52
2017,8,11,19,0,0.0,21.0,1.1,30.0,21.0,19.46,0.0
2017,8,11,19,15,0.0,10.5,1.05,29.5,10.5,10.32,0.0
2017,8,11,19,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.15,28.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,6,15,95.0,18.5,2.85,25.5,28.5,41.03,0.0
2017,8,12,6,30,190.0,37.0,3.1,26.0,57.0,94.41,60.71
2017,8,12,6,45,297.5,49.5,3.4,26.5,103.0,150.38,106.77
2017,8,12,7,0,405.0,62.0,3.7,27.0,149.0,220.63,164.57
2017,8,12,7,15,469.5,71.0,3.7,27.5,201.0,280.27,214.6
2017,8,12,7,30,534.0,80.0,3.7,28.0,253.0,346.35,268.58
2017,8,12,7,45,589.5,84.0,3.7,28.5,308.0,408.35,318.08
2017,8,12,8,0,645.0,88.0,3.7,29.0,363.0,474.96,369.56
2017,8,12,8,15,676.5,93.0,3.6,29.5,416.5,531.99,412.02
2017,8,12,8,30,708.0,98.0,3.5,30.0,470.0,590.46,454.1
2017,8,12,8,45,736.5,99.5,3.4,31.0,522.0,642.46,489.0
2017,8,12,9,0,765.0,101.0,3.3,32.0,574.0,696.44,522.78
2017,8,12,9,15,782.0,104.0,3.25,32.5,621.0,742.97,551.77
2017,8,12,9,30,799.0,107.0,3.2,33.0,668.0,788.34,579.43
2017,8,12,9,45,814.0,108.0,3.15,33.5,711.0,823.79,599.97
2017,8,12,10,0,829.0,109.0,3.1,34.0,754.0,861.82,621.97
2017,8,12,10,15,838.5,111.0,3.1,34.0,790.0,893.79,641.33
2017,8,12,10,30,848.0,113.0,3.1,34.0,826.0,923.18,658.97
2017,8,12,10,45,857.5,113.0,3.15,34.5,855.5,947.69,672.43
2017,8,12,11,0,867.0,113.0,3.2,35.0,885.0,969.29,684.05
2017,8,12,11,15,871.5,114.0,3.2,35.5,907.0,983.9,690.94
2017,8,12,11,30,876.0,115.0,3.2,36.0,929.0,995.19,695.86
2017,8,12,11,45,884.5,112.0,3.25,36.5,944.5,1002.98,699.07
2017,8,12,12,0,893.0,109.0,3.3,37.0,960.0,1007.37,700.3
2017,8,12,12,15,894.0,109.0,3.3,37.0,965.5,1003.86,697.85
2017,8,12,12,30,895.0,109.0,3.3,37.0,971.0,996.89,693.44
2017,8,12,12,45,895.0,108.5,3.35,37.0,969.0,985.01,686.45
2017,8,12,13,0,895.0,108.0,3.4,37.0,967.0,969.78,677.47
2017,8,12,13,15,892.5,107.5,3.4,37.0,956.0,948.9,664.68
2017,8,12,13,30,890.0,107.0,3.4,37.0,945.0,924.91,650.0
2017,8,12,13,45,886.5,106.0,3.4,37.5,926.0,896.51,631.21
2017,8,12,14,0,883.0,105.0,3.4,38.0,907.0,865.28,610.66
2017,8,12,14,15,877.0,104.0,3.35,38.0,881.0,829.29,588.03
2017,8,12,14,30,871.0,103.0,3.3,38.0,855.0,790.93,563.77
2017,8,12,14,45,857.5,104.5,3.3,38.0,820.5,747.15,535.99
2017,8,12,15,0,844.0,106.0,3.3,38.0,786.0,701.98,507.01
2017,8,12,15,15,833.5,104.0,3.25,37.5,746.5,654.37,475.93
2017,8,12,15,30,823.0,102.0,3.2,37.0,707.0,605.64,442.22
2017,8,12,15,45,808.0,99.5,3.2,37.0,662.0,553.01,404.05
2017,8,12,16,0,793.0,97.0,3.2,37.0,617.0,498.05,363.2
2017,8,12,16,15,773.5,94.0,3.15,36.5,567.5,442.5,321.29
2017,8,12,16,30,754.0,91.0,3.1,36.0,518.0,387.84,278.66
2017,8,12,16,45,727.5,87.5,3.1,36.0,465.5,331.43,233.16
2017,8,12,17,0,701.0,84.0,3.1,36.0,413.0,277.25,188.5
2017,8,12,17,15,665.0,79.0,2.8,35.0,358.5,219.44,141.77
2017,8,12,17,30,629.0,74.0,2.5,34.0,304.0,167.78,100.53
2017,8,12,17,45,576.0,67.5,2.2,33.5,250.5,116.96,63.31
2017,8,12,18,0,523.0,61.0,1.9,33.0,197.0,72.42,36.74
2017,8,12,18,15,443.0,52.0,1.8,32.0,147.5,36.67,24.88
2017,8,12,18,30,363.0,43.0,1.7,31.0,98.0,32.03,20.71
2017,8,12,18,45,235.0,29.5,1.65,30.5,59.0,22.67,11.92
2017,8,12,19,0,107.0,16.0,1.6,30.0,20.0,12.51,0.0
2017,8,12,19,15,53.5,8.0,1.75,29.5,10.0,7.86,0.0
2017,8,12,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,6,15,95.5,18.5,3.45,25.5,28.5,40.94,0.0
2017,8,13,6,30,191.0,37.0,3.7,26.0,57.0,94.7,60.63
2017,8,13,6,45,313.5,47.5,3.95,26.5,103.5,152.74,108.18
2017,8,13,7,0,436.0,58.0,4.2,27.0,150.0,227.22,169.32
2017,8,13,7,15,501.0,66.0,4.2,27.5,202.5,287.62,220.29
2017,8,13,7,30,566.0,74.0,4.2,28.0,255.0,354.51,275.2
2017,8,13,7,45,623.5,76.5,4.25,28.5,311.5,417.46,325.77
2017,8,13,8,0,681.0,79.0,4.3,29.0,368.0,485.19,378.46
2017,8,13,8,15,711.5,83.0,4.25,29.5,422.0,541.01,420.42
2017,8,13,8,30,742.0,87.0,4.2,30.0,476.0,599.37,462.86
2017,8,13,8,45,769.5,88.5,4.2,30.5,528.5,653.7,500.32
2017,8,13,9,0,797.0,90.0,4.2,31.0,581.0,708.28,536.24
2017,8,13,9,15,813.0,92.5,4.15,31.5,628.5,750.76,562.82
2017,8,13,9,30,829.0,95.0,4.1,32.0,676.0,795.72,590.7
2017,8,13,9,45,844.0,96.0,4.05,33.0,719.0,836.61,614.08
2017,8,13,10,0,859.0,97.0,4.0,34.0,762.0,875.58,635.73
2017,8,13,10,15,868.0,98.5,3.95,34.0,798.5,907.41,654.97
2017,8,13,10,30,877.0,100.0,3.9,34.0,835.0,936.54,672.38
2017,8,13,10,45,885.5,100.0,3.85,34.5,865.5,960.7,685.12
2017,8,13,11,0,894.0,100.0,3.8,35.0,896.0,981.8,695.87
2017,8,13,11,15,899.0,101.0,3.75,35.5,918.0,997.28,703.05
2017,8,13,11,30,904.0,102.0,3.7,36.0,940.0,1009.34,708.14
2017,8,13,11,45,896.5,109.5,3.65,36.5,951.5,1012.11,707.51
2017,8,13,12,0,889.0,117.0,3.6,37.0,963.0,1011.2,704.75
2017,8,13,12,15,890.0,117.0,3.55,37.0,969.0,1007.6,701.95
2017,8,13,12,30,891.0,117.0,3.5,37.0,975.0,1000.56,697.13
2017,8,13,12,45,892.5,115.5,3.5,37.5,972.5,989.08,688.59
2017,8,13,13,0,894.0,114.0,3.5,38.0,970.0,974.23,678.1
2017,8,13,13,15,891.5,113.5,3.5,38.0,959.0,953.28,665.31
2017,8,13,13,30,889.0,113.0,3.5,38.0,948.0,929.2,650.63
2017,8,13,13,45,885.5,111.5,3.5,38.0,929.0,900.25,632.86
2017,8,13,14,0,882.0,110.0,3.5,38.0,910.0,868.46,613.27
2017,8,13,14,15,875.5,109.0,3.45,38.0,883.5,831.99,590.32
2017,8,13,14,30,869.0,108.0,3.4,38.0,857.0,793.19,565.75
2017,8,13,14,45,858.0,108.0,3.4,38.0,822.0,749.83,538.23
2017,8,13,15,0,847.0,108.0,3.4,38.0,787.0,704.9,509.39
2017,8,13,15,15,835.0,106.0,3.4,37.5,747.0,656.08,477.51
2017,8,13,15,30,823.0,104.0,3.4,37.0,707.0,606.27,443.14
2017,8,13,15,45,807.0,101.5,3.4,37.0,661.0,551.22,403.22
2017,8,13,16,0,791.0,99.0,3.4,37.0,615.0,497.56,363.12
2017,8,13,16,15,771.0,95.5,3.35,36.5,565.5,441.36,320.67
2017,8,13,16,30,751.0,92.0,3.3,36.0,516.0,386.13,277.54
2017,8,13,16,45,721.5,89.0,3.25,36.0,462.5,329.29,231.63
2017,8,13,17,0,692.0,86.0,3.2,36.0,409.0,272.62,185.16
2017,8,13,17,15,655.0,80.5,2.85,35.0,354.5,217.0,140.11
2017,8,13,17,30,618.0,75.0,2.5,34.0,300.0,165.34,99.0
2017,8,13,17,45,560.5,69.0,2.15,33.5,246.0,115.18,62.64
2017,8,13,18,0,503.0,63.0,1.8,33.0,192.0,71.86,37.32
2017,8,13,18,15,422.0,53.0,1.7,32.0,143.0,37.75,25.75
2017,8,13,18,30,341.0,43.0,1.6,31.0,94.0,32.24,20.85
2017,8,13,18,45,214.0,29.0,1.55,30.5,56.0,22.27,11.41
2017,8,13,19,0,87.0,15.0,1.5,30.0,18.0,14.74,0.0
2017,8,13,19,15,43.5,7.5,1.6,30.0,9.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,2.25,29.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,14,6,15,19.0,18.0,4.25,25.0,20.0,21.68,0.0
2017,8,14,6,30,38.0,36.0,4.4,25.0,40.0,50.09,31.47
2017,8,14,6,45,93.0,57.5,4.55,25.5,75.0,91.41,65.3
2017,8,14,7,0,148.0,79.0,4.7,26.0,110.0,142.76,107.4
2017,8,14,7,15,185.5,99.0,4.75,26.5,150.0,187.64,144.64
2017,8,14,7,30,223.0,119.0,4.8,27.0,190.0,236.47,184.47
2017,8,14,7,45,339.5,125.0,4.85,27.5,257.0,320.49,251.52
2017,8,14,8,0,456.0,131.0,4.9,28.0,324.0,410.86,322.39
2017,8,14,8,15,581.0,116.0,4.95,28.5,397.5,497.87,389.71
2017,8,14,8,30,706.0,101.0,5.0,29.0,471.0,592.25,461.01
2017,8,14,8,45,740.0,101.0,5.05,29.5,524.5,646.33,499.67
2017,8,14,9,0,774.0,101.0,5.1,30.0,578.0,702.99,537.91
2017,8,14,9,15,791.5,104.0,5.1,30.5,625.5,750.29,568.58
2017,8,14,9,30,809.0,107.0,5.1,31.0,673.0,796.42,597.95
2017,8,14,9,45,826.5,107.0,5.1,31.5,716.5,833.25,620.46
2017,8,14,10,0,844.0,107.0,5.1,32.0,760.0,872.81,644.6
2017,8,14,10,15,853.0,108.5,5.05,32.5,796.0,904.17,662.63
2017,8,14,10,30,862.0,110.0,5.0,33.0,832.0,932.88,678.74
2017,8,14,10,45,871.0,110.0,4.95,33.5,862.0,957.15,691.8
2017,8,14,11,0,880.0,110.0,4.9,34.0,892.0,978.43,702.86
2017,8,14,11,15,884.0,111.0,4.8,34.0,913.5,992.66,710.44
2017,8,14,11,30,888.0,112.0,4.7,34.0,935.0,1003.51,716.13
2017,8,14,11,45,887.5,115.0,4.6,34.5,948.0,1008.45,716.76
2017,8,14,12,0,887.0,118.0,4.5,35.0,961.0,1009.86,715.26
2017,8,14,12,15,887.5,118.5,4.4,35.0,966.5,1006.23,712.16
2017,8,14,12,30,888.0,119.0,4.3,35.0,972.0,999.15,707.02
2017,8,14,12,45,887.5,118.0,4.2,35.5,969.0,986.19,696.81
2017,8,14,13,0,887.0,117.0,4.1,36.0,966.0,969.92,684.69
2017,8,14,13,15,884.5,116.5,4.0,36.0,954.5,949.01,671.15
2017,8,14,13,30,882.0,116.0,3.9,36.0,943.0,925.01,655.72
2017,8,14,13,45,877.5,115.0,3.85,36.5,923.5,895.76,635.89
2017,8,14,14,0,873.0,114.0,3.8,37.0,904.0,863.75,614.37
2017,8,14,14,15,866.5,113.0,3.75,37.0,877.5,827.48,591.34
2017,8,14,14,30,860.0,112.0,3.7,37.0,851.0,788.92,566.7
2017,8,14,14,45,852.0,110.0,3.65,37.0,817.5,746.16,539.11
2017,8,14,15,0,844.0,108.0,3.6,37.0,784.0,701.62,510.1
2017,8,14,15,15,833.0,105.5,3.55,37.0,744.0,653.05,476.92
2017,8,14,15,30,822.0,103.0,3.5,37.0,704.0,603.43,441.46
2017,8,14,15,45,808.0,100.0,3.5,37.0,658.5,550.82,403.11
2017,8,14,16,0,794.0,97.0,3.5,37.0,613.0,495.81,362.03
2017,8,14,16,15,774.5,93.5,3.4,36.5,563.5,439.65,319.42
2017,8,14,16,30,755.0,90.0,3.3,36.0,514.0,384.39,276.12
2017,8,14,16,45,728.0,86.5,3.25,36.0,461.0,327.72,230.22
2017,8,14,17,0,701.0,83.0,3.2,36.0,408.0,273.34,185.29
2017,8,14,17,15,664.0,78.0,2.8,35.0,353.5,215.35,138.38
2017,8,14,17,30,627.0,73.0,2.4,34.0,299.0,163.63,97.23
2017,8,14,17,45,571.0,66.5,2.05,33.5,245.0,112.74,60.43
2017,8,14,18,0,515.0,60.0,1.7,33.0,191.0,68.52,34.84
2017,8,14,18,15,431.5,51.0,1.6,32.0,141.5,36.19,24.44
2017,8,14,18,30,348.0,42.0,1.5,31.0,92.0,31.53,20.22
2017,8,14,18,45,213.5,28.0,1.45,30.5,54.5,21.52,10.6
2017,8,14,19,0,79.0,14.0,1.4,30.0,17.0,13.76,0.0
2017,8,14,19,15,39.5,7.0,1.55,29.5,8.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,15,6,15,72.0,19.0,3.95,25.0,26.5,35.09,0.0
2017,8,15,6,30,144.0,38.0,4.1,25.0,53.0,81.18,51.52
2017,8,15,6,45,263.0,51.5,4.35,25.5,99.5,142.39,101.48
2017,8,15,7,0,382.0,65.0,4.6,26.0,146.0,213.9,160.25
2017,8,15,7,15,450.5,75.5,4.6,26.5,198.5,276.73,213.06
2017,8,15,7,30,519.0,86.0,4.6,27.0,251.0,345.31,269.4
2017,8,15,7,45,589.0,87.0,4.7,27.5,308.5,410.92,322.37
2017,8,15,8,0,659.0,88.0,4.8,28.0,366.0,482.47,378.53
2017,8,15,8,15,691.0,93.0,4.8,28.5,420.5,540.55,422.55
2017,8,15,8,30,723.0,98.0,4.8,29.0,475.0,600.09,466.3
2017,8,15,8,45,757.5,97.5,4.85,30.0,529.0,654.82,504.18
2017,8,15,9,0,792.0,97.0,4.9,31.0,583.0,712.01,541.4
2017,8,15,9,15,808.5,99.5,4.9,31.5,631.0,758.68,571.27
2017,8,15,9,30,825.0,102.0,4.9,32.0,679.0,799.72,596.79
2017,8,15,9,45,841.5,102.5,4.9,32.5,722.5,841.19,622.27
2017,8,15,10,0,858.0,103.0,4.9,33.0,766.0,880.85,646.18
2017,8,15,10,15,867.0,104.5,4.85,33.0,802.5,912.59,665.6
2017,8,15,10,30,876.0,106.0,4.8,33.0,839.0,941.62,683.15
2017,8,15,10,45,883.5,107.0,4.75,33.5,868.5,965.78,695.99
2017,8,15,11,0,891.0,108.0,4.7,34.0,898.0,986.83,706.95
2017,8,15,11,15,895.5,109.0,4.65,34.5,920.0,1001.66,713.93
2017,8,15,11,30,900.0,110.0,4.6,35.0,942.0,1013.06,718.78
2017,8,15,11,45,895.5,115.0,4.6,35.5,953.5,1016.09,718.67
2017,8,15,12,0,891.0,120.0,4.6,36.0,965.0,1015.5,716.42
2017,8,15,12,15,891.5,120.0,4.55,36.0,970.5,1011.28,713.25
2017,8,15,12,30,892.0,120.0,4.5,36.0,976.0,1003.6,708.02
2017,8,15,12,45,890.5,120.5,4.5,36.5,972.5,991.05,698.64
2017,8,15,13,0,889.0,121.0,4.5,37.0,969.0,975.18,687.3
2017,8,15,13,15,886.0,120.5,4.5,37.0,957.5,953.67,673.9
2017,8,15,13,30,883.0,120.0,4.5,37.0,946.0,929.09,658.59
2017,8,15,13,45,877.5,119.0,4.5,37.0,926.0,898.82,639.61
2017,8,15,14,0,872.0,118.0,4.5,37.0,906.0,865.86,618.86
2017,8,15,14,15,865.5,117.0,4.5,37.0,879.0,829.54,595.8
2017,8,15,14,30,859.0,116.0,4.5,37.0,852.0,790.91,571.08
2017,8,15,14,45,843.0,118.0,4.5,37.0,816.0,745.94,541.9
2017,8,15,15,0,827.0,120.0,4.5,37.0,780.0,699.81,511.68
2017,8,15,15,15,815.0,117.5,4.5,37.0,739.5,650.42,477.24
2017,8,15,15,30,803.0,115.0,4.5,37.0,699.0,600.49,441.36
2017,8,15,15,45,781.0,114.5,4.5,37.0,652.0,546.21,401.41
2017,8,15,16,0,759.0,114.0,4.5,37.0,605.0,492.56,360.92
2017,8,15,16,15,464.0,179.5,4.45,36.5,472.5,374.53,273.69
2017,8,15,16,30,169.0,245.0,4.4,36.0,340.0,291.63,213.29
2017,8,15,16,45,203.5,215.5,4.35,36.0,318.0,265.37,192.87
2017,8,15,17,0,238.0,186.0,4.3,36.0,296.0,232.38,166.35
2017,8,15,17,15,394.0,138.0,4.0,35.0,291.5,206.53,140.87
2017,8,15,17,30,550.0,90.0,3.7,34.0,287.0,164.53,101.12
2017,8,15,17,45,475.5,84.0,3.45,33.5,232.5,116.93,67.72
2017,8,15,18,0,401.0,78.0,3.2,33.0,178.0,77.75,45.6
2017,8,15,18,15,315.0,64.0,3.25,32.5,130.5,47.34,33.56
2017,8,15,18,30,229.0,50.0,3.3,32.0,83.0,38.09,25.39
2017,8,15,18,45,125.0,31.0,3.35,31.5,48.0,25.74,13.33
2017,8,15,19,0,21.0,12.0,3.4,31.0,13.0,11.8,0.0
2017,8,15,19,15,10.5,6.0,3.6,30.5,6.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,6,15,37.5,18.5,4.15,26.0,22.5,26.87,0.0
2017,8,16,6,30,75.0,37.0,4.4,26.0,45.0,60.52,37.64
2017,8,16,6,45,153.5,57.0,4.7,26.5,85.5,112.48,80.08
2017,8,16,7,0,232.0,77.0,5.0,27.0,126.0,170.12,127.35
2017,8,16,7,15,288.5,94.0,5.1,27.5,173.0,224.06,172.2
2017,8,16,7,30,345.0,111.0,5.2,28.0,220.0,289.64,225.53
2017,8,16,7,45,398.5,120.5,5.35,28.5,270.5,346.07,270.91
2017,8,16,8,0,452.0,130.0,5.5,29.0,321.0,407.39,319.12
2017,8,16,8,15,459.5,150.5,5.5,29.5,367.5,456.72,356.27
2017,8,16,8,30,467.0,171.0,5.5,30.0,414.0,505.6,392.0
2017,8,16,8,45,579.5,150.5,5.5,30.5,484.5,587.69,453.57
2017,8,16,9,0,692.0,130.0,5.5,31.0,555.0,674.76,517.14
2017,8,16,9,15,712.0,134.5,5.45,31.5,602.0,722.51,548.19
2017,8,16,9,30,732.0,139.0,5.4,32.0,649.0,769.49,578.28
2017,8,16,9,45,755.5,137.5,5.35,32.5,693.0,809.37,602.93
2017,8,16,10,0,779.0,136.0,5.3,33.0,737.0,850.66,628.21
2017,8,16,10,15,790.0,138.0,5.25,33.0,773.0,882.71,648.22
2017,8,16,10,30,801.0,140.0,5.2,33.0,809.0,912.35,666.55
2017,8,16,10,45,813.0,139.5,5.2,33.5,839.5,937.68,680.85
2017,8,16,11,0,825.0,139.0,5.2,34.0,870.0,954.48,689.5
2017,8,16,11,15,830.0,140.5,5.15,34.5,891.5,969.32,696.6
2017,8,16,11,30,835.0,142.0,5.1,35.0,913.0,980.98,701.67
2017,8,16,11,45,839.5,141.5,5.1,35.5,927.5,986.86,703.44
2017,8,16,12,0,844.0,141.0,5.1,36.0,942.0,989.44,703.22
2017,8,16,12,15,845.5,141.5,5.05,36.0,947.5,986.72,700.86
2017,8,16,12,30,847.0,142.0,5.0,36.0,953.0,980.7,696.53
2017,8,16,12,45,848.0,141.0,5.0,36.0,950.5,969.43,689.33
2017,8,16,13,0,849.0,140.0,5.0,36.0,948.0,954.97,680.17
2017,8,16,13,15,846.0,139.0,4.95,36.0,937.0,933.59,666.29
2017,8,16,13,30,843.0,138.0,4.9,36.0,926.0,909.28,650.6
2017,8,16,13,45,839.5,136.5,4.9,36.5,907.0,881.23,631.46
2017,8,16,14,0,836.0,135.0,4.9,37.0,888.0,850.49,610.62
2017,8,16,14,15,829.5,133.5,4.85,37.0,861.5,814.74,587.47
2017,8,16,14,30,823.0,132.0,4.8,37.0,835.0,776.81,562.78
2017,8,16,14,45,814.5,129.0,4.8,37.0,801.5,734.25,535.04
2017,8,16,15,0,806.0,126.0,4.8,37.0,768.0,689.27,505.31
2017,8,16,15,15,793.5,123.5,4.7,36.5,728.0,640.76,471.7
2017,8,16,15,30,781.0,121.0,4.6,36.0,688.0,591.46,436.81
2017,8,16,15,45,762.5,118.5,4.6,36.0,642.0,538.27,397.46
2017,8,16,16,0,744.0,116.0,4.6,36.0,596.0,485.43,357.36
2017,8,16,16,15,722.0,112.0,4.45,35.5,546.5,430.21,314.99
2017,8,16,16,30,700.0,108.0,4.3,35.0,497.0,373.96,270.71
2017,8,16,16,45,666.5,104.5,4.2,35.0,443.5,317.85,225.15
2017,8,16,17,0,633.0,101.0,4.1,35.0,390.0,264.86,181.43
2017,8,16,17,15,591.5,94.5,3.85,34.5,336.0,210.8,137.62
2017,8,16,17,30,550.0,88.0,3.6,34.0,282.0,161.37,98.61
2017,8,16,17,45,489.0,79.5,3.4,33.5,229.5,113.01,64.24
2017,8,16,18,0,428.0,71.0,3.2,33.0,177.0,72.08,40.9
2017,8,16,18,15,340.0,58.5,3.2,32.5,129.0,43.12,30.05
2017,8,16,18,30,252.0,46.0,3.2,32.0,81.0,34.94,22.77
2017,8,16,18,45,140.0,28.5,3.25,31.5,46.5,22.08,10.25
2017,8,16,19,0,28.0,11.0,3.3,31.0,12.0,10.81,0.0
2017,8,16,19,15,14.0,5.5,3.45,30.5,6.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,17,6,15,42.5,18.5,2.85,26.0,22.5,27.76,0.0
2017,8,17,6,30,85.0,37.0,3.0,26.0,45.0,66.35,41.4
2017,8,17,6,45,188.0,54.5,3.15,26.5,88.5,119.65,84.74
2017,8,17,7,0,291.0,72.0,3.3,27.0,132.0,189.68,141.51
2017,8,17,7,15,377.5,79.0,3.45,27.0,182.0,248.69,190.7
2017,8,17,7,30,464.0,86.0,3.6,27.0,232.0,316.99,246.88
2017,8,17,7,45,466.0,106.0,3.75,27.5,277.5,364.91,285.55
2017,8,17,8,0,468.0,126.0,3.9,28.0,323.0,412.05,322.19
2017,8,17,8,15,420.5,159.0,3.95,28.5,354.5,441.79,343.59
2017,8,17,8,30,373.0,192.0,4.0,29.0,386.0,458.54,354.41
2017,8,17,8,45,548.5,154.0,4.05,29.5,472.5,569.3,438.24
2017,8,17,9,0,724.0,116.0,4.1,30.0,559.0,683.26,520.96
2017,8,17,9,15,743.0,119.5,4.1,30.5,606.5,728.34,549.57
2017,8,17,9,30,762.0,123.0,4.1,31.0,654.0,774.5,578.8
2017,8,17,9,45,783.0,122.5,4.1,31.5,697.5,816.82,604.92
2017,8,17,10,0,804.0,122.0,4.1,32.0,741.0,857.72,629.74
2017,8,17,10,15,814.5,124.0,4.05,32.0,777.5,889.97,649.57
2017,8,17,10,30,825.0,126.0,4.0,32.0,814.0,914.36,664.14
2017,8,17,10,45,836.0,126.0,3.95,32.5,844.0,939.69,677.99
2017,8,17,11,0,847.0,126.0,3.9,33.0,874.0,962.21,689.91
2017,8,17,11,15,852.0,127.0,3.8,33.5,896.0,976.84,696.43
2017,8,17,11,30,857.0,128.0,3.7,34.0,918.0,988.2,700.93
2017,8,17,11,45,850.0,136.0,3.65,34.5,929.5,991.39,700.63
2017,8,17,12,0,843.0,144.0,3.6,35.0,941.0,991.05,698.28
2017,8,17,12,15,844.5,144.0,3.55,35.0,947.0,987.76,695.65
2017,8,17,12,30,846.0,144.0,3.5,35.0,953.0,981.17,691.08
2017,8,17,12,45,847.0,142.5,3.45,35.5,950.5,969.36,681.92
2017,8,17,13,0,848.0,141.0,3.4,36.0,948.0,954.34,670.92
2017,8,17,13,15,845.5,140.5,3.35,36.0,937.0,933.86,657.98
2017,8,17,13,30,843.0,140.0,3.3,36.0,926.0,910.43,643.24
2017,8,17,13,45,840.0,138.0,3.25,36.5,907.5,882.25,624.21
2017,8,17,14,0,837.0,136.0,3.2,37.0,889.0,851.36,603.53
2017,8,17,14,15,830.5,134.5,3.15,37.0,862.0,815.5,580.87
2017,8,17,14,30,824.0,133.0,3.1,37.0,835.0,777.45,556.69
2017,8,17,14,45,807.5,135.0,3.1,37.0,800.0,733.69,528.79
2017,8,17,15,0,791.0,137.0,3.1,37.0,765.0,688.1,498.81
2017,8,17,15,15,778.0,134.0,3.05,36.5,724.5,639.35,465.88
2017,8,17,15,30,765.0,131.0,3.0,36.0,684.0,589.9,431.57
2017,8,17,15,45,749.0,127.0,3.0,36.0,639.0,537.4,393.42
2017,8,17,16,0,733.0,123.0,3.0,36.0,594.0,485.04,354.31
2017,8,17,16,15,710.0,118.5,2.95,35.5,544.0,427.27,310.83
2017,8,17,16,30,687.0,114.0,2.9,35.0,494.0,372.82,268.43
2017,8,17,16,45,656.5,109.0,2.85,35.0,441.0,317.07,223.58
2017,8,17,17,0,626.0,104.0,2.8,35.0,388.0,264.14,180.25
2017,8,17,17,15,584.0,97.0,2.5,34.5,334.0,209.97,136.66
2017,8,17,17,30,542.0,90.0,2.2,34.0,280.0,160.52,97.95
2017,8,17,17,45,481.5,81.0,1.9,33.5,227.5,112.36,64.04
2017,8,17,18,0,421.0,72.0,1.6,33.0,175.0,71.37,40.94
2017,8,17,18,15,331.5,59.0,1.55,32.0,127.0,43.64,30.52
2017,8,17,18,30,242.0,46.0,1.5,31.0,79.0,35.05,22.93
2017,8,17,18,45,131.0,28.0,1.45,30.5,45.0,21.75,9.61
2017,8,17,19,0,20.0,10.0,1.4,30.0,11.0,9.83,0.0
2017,8,17,19,15,10.0,5.0,1.45,29.5,5.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,18,6,15,84.0,17.5,2.75,25.0,25.0,31.99,0.0
2017,8,18,6,30,168.0,35.0,3.0,25.0,50.0,87.29,54.22
2017,8,18,6,45,281.5,48.5,3.3,25.5,96.0,144.3,102.09
2017,8,18,7,0,395.0,62.0,3.6,26.0,142.0,214.78,160.21
2017,8,18,7,15,464.5,71.5,3.65,26.5,195.0,277.77,213.17
2017,8,18,7,30,534.0,81.0,3.7,27.0,248.0,346.45,269.53
2017,8,18,7,45,595.5,84.0,3.8,28.0,304.5,410.51,320.44
2017,8,18,8,0,657.0,87.0,3.9,29.0,361.0,479.74,373.59
2017,8,18,8,15,689.0,92.0,3.9,29.5,415.5,537.75,417.08
2017,8,18,8,30,721.0,97.0,3.9,30.0,470.0,597.21,460.28
2017,8,18,8,45,752.5,98.0,3.9,30.5,523.5,651.35,498.11
2017,8,18,9,0,784.0,99.0,3.9,31.0,577.0,707.74,535.21
2017,8,18,9,15,801.0,102.0,3.85,31.5,625.0,755.05,565.02
2017,8,18,9,30,818.0,105.0,3.8,32.0,673.0,801.11,593.43
2017,8,18,9,45,834.5,105.5,3.75,32.5,716.5,837.86,615.08
2017,8,18,10,0,851.0,106.0,3.7,33.0,760.0,877.25,638.22
2017,8,18,10,15,860.0,108.0,3.55,33.5,796.5,909.28,655.63
2017,8,18,10,30,869.0,110.0,3.4,34.0,833.0,938.59,671.03
2017,8,18,10,45,877.5,110.5,3.3,34.5,863.0,962.94,683.36
2017,8,18,11,0,886.0,111.0,3.2,35.0,893.0,984.22,693.66
2017,8,18,11,15,890.5,112.0,3.1,35.5,915.0,998.87,699.75
2017,8,18,11,30,895.0,113.0,3.0,36.0,937.0,1010.09,703.76
2017,8,18,11,45,892.5,117.0,2.9,36.5,949.5,1013.92,703.27
2017,8,18,12,0,890.0,121.0,2.8,37.0,962.0,1014.15,700.72
2017,8,18,12,15,891.0,121.5,2.7,37.0,967.0,1010.77,697.54
2017,8,18,12,30,892.0,122.0,2.6,37.0,972.0,1003.9,692.36
2017,8,18,12,45,890.5,122.0,2.55,37.5,969.0,990.64,682.44
2017,8,18,13,0,889.0,122.0,2.5,38.0,966.0,974.07,670.67
2017,8,18,13,15,886.5,121.5,2.45,38.0,954.5,952.81,657.56
2017,8,18,13,30,884.0,121.0,2.4,38.0,943.0,928.44,642.63
2017,8,18,13,45,878.5,120.5,2.4,38.0,923.0,898.4,624.62
2017,8,18,14,0,873.0,120.0,2.4,38.0,903.0,865.66,604.89
2017,8,18,14,15,866.5,118.5,2.4,38.0,876.0,828.58,582.3
2017,8,18,14,30,860.0,117.0,2.4,38.0,849.0,789.2,558.09
2017,8,18,14,45,849.0,116.5,2.4,38.0,814.0,745.32,530.72
2017,8,18,15,0,838.0,116.0,2.4,38.0,779.0,699.9,502.05
2017,8,18,15,15,826.0,113.5,2.4,37.5,738.5,650.63,469.72
2017,8,18,15,30,814.0,111.0,2.4,37.0,698.0,599.16,434.67
2017,8,18,15,45,797.5,108.5,2.45,37.0,651.5,545.38,396.16
2017,8,18,16,0,781.0,106.0,2.5,37.0,605.0,491.66,356.48
2017,8,18,16,15,759.5,102.0,2.55,36.5,554.5,434.64,313.87
2017,8,18,16,30,738.0,98.0,2.6,36.0,504.0,378.78,270.63
2017,8,18,16,45,709.5,93.5,2.65,36.0,450.5,319.25,223.02
2017,8,18,17,0,681.0,89.0,2.7,36.0,397.0,264.32,178.0
2017,8,18,17,15,641.0,83.5,2.4,35.0,342.0,208.77,133.34
2017,8,18,17,30,601.0,78.0,2.1,34.0,287.0,157.61,93.29
2017,8,18,17,45,545.0,70.0,1.85,33.5,233.0,107.32,57.81
2017,8,18,18,0,489.0,62.0,1.6,33.0,179.0,63.78,33.98
2017,8,18,18,15,399.5,51.5,1.55,32.0,130.0,37.54,25.46
2017,8,18,18,30,310.0,41.0,1.5,31.0,81.0,31.56,20.03
2017,8,18,18,45,178.5,25.5,1.45,30.5,46.0,19.77,7.65
2017,8,18,19,0,47.0,10.0,1.4,30.0,11.0,9.83,0.0
2017,8,18,19,15,23.5,5.0,1.45,29.5,5.5,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,6,15,92.5,16.5,2.45,24.5,25.0,32.45,0.0
2017,8,19,6,30,185.0,33.0,2.7,25.0,50.0,88.94,54.44
2017,8,19,6,45,307.0,45.0,2.95,26.0,97.0,147.62,103.71
2017,8,19,7,0,429.0,57.0,3.2,27.0,144.0,222.67,165.0
2017,8,19,7,15,497.0,65.5,3.2,27.5,197.0,284.41,216.95
2017,8,19,7,30,565.0,74.0,3.2,28.0,250.0,353.0,273.04
2017,8,19,7,45,624.0,77.0,3.25,28.5,307.0,417.26,324.41
2017,8,19,8,0,683.0,80.0,3.3,29.0,364.0,486.44,377.88
2017,8,19,8,15,714.0,84.5,3.15,29.5,418.5,543.13,419.84
2017,8,19,8,30,745.0,89.0,3.0,30.0,473.0,602.58,462.21
2017,8,19,8,45,770.5,91.5,2.95,31.0,525.5,656.8,497.95
2017,8,19,9,0,796.0,94.0,2.9,32.0,578.0,711.06,531.61
2017,8,19,9,15,813.0,97.0,2.7,32.5,626.0,758.84,560.23
2017,8,19,9,30,830.0,100.0,2.5,33.0,674.0,800.98,584.25
2017,8,19,9,45,844.0,101.0,2.35,34.0,717.5,840.97,605.29
2017,8,19,10,0,858.0,102.0,2.2,35.0,761.0,878.95,624.37
2017,8,19,10,15,867.5,104.0,2.1,35.0,797.5,911.62,642.62
2017,8,19,10,30,877.0,106.0,2.0,35.0,834.0,941.58,658.96
2017,8,19,10,45,884.5,106.5,1.95,35.5,864.0,965.11,670.32
2017,8,19,11,0,892.0,107.0,1.9,36.0,894.0,985.51,679.74
2017,8,19,11,15,896.5,108.0,1.95,36.5,916.0,1000.2,686.88
2017,8,19,11,30,901.0,109.0,2.0,37.0,938.0,1011.45,692.07
2017,8,19,11,45,909.5,106.0,2.05,37.5,953.0,1019.02,695.16
2017,8,19,12,0,918.0,103.0,2.1,38.0,968.0,1023.06,696.27
2017,8,19,12,15,919.0,103.0,2.2,38.0,973.5,1019.11,694.75
2017,8,19,12,30,920.0,103.0,2.3,38.0,979.0,1011.56,691.2
2017,8,19,12,45,919.0,103.0,2.4,38.5,976.0,998.51,682.95
2017,8,19,13,0,918.0,103.0,2.5,39.0,973.0,981.99,672.68
2017,8,19,13,15,915.5,102.5,2.55,39.0,961.5,960.19,660.19
2017,8,19,13,30,913.0,102.0,2.6,39.0,950.0,935.16,645.74
2017,8,19,13,45,909.5,101.0,2.7,39.0,930.0,905.63,628.82
2017,8,19,14,0,906.0,100.0,2.8,39.0,910.0,873.17,609.92
2017,8,19,14,15,900.0,99.0,2.85,39.0,883.0,835.88,587.44
2017,8,19,14,30,894.0,98.0,2.9,39.0,856.0,796.15,563.2
2017,8,19,14,45,876.5,101.5,2.95,39.0,819.0,749.98,534.47
2017,8,19,15,0,859.0,105.0,3.0,39.0,782.0,702.69,504.63
2017,8,19,15,15,847.5,102.5,3.05,38.5,741.5,652.78,472.19
2017,8,19,15,30,836.0,100.0,3.1,38.0,701.0,601.83,437.34
2017,8,19,15,45,821.0,97.5,3.15,38.0,654.5,548.15,398.53
2017,8,19,16,0,806.0,95.0,3.2,38.0,608.0,492.19,356.97
2017,8,19,16,15,785.5,91.5,3.2,37.5,557.0,434.74,313.62
2017,8,19,16,30,765.0,88.0,3.2,37.0,506.0,378.3,269.55
2017,8,19,16,45,737.5,84.0,3.25,37.0,452.5,320.37,222.75
2017,8,19,17,0,710.0,80.0,3.3,37.0,399.0,264.8,176.99
2017,8,19,17,15,671.5,75.0,3.0,36.0,343.5,206.15,129.8
2017,8,19,17,30,633.0,70.0,2.7,35.0,288.0,153.91,88.84
2017,8,19,17,45,576.0,63.0,2.4,34.5,233.5,102.59,52.95
2017,8,19,18,0,519.0,56.0,2.1,34.0,179.0,58.1,29.4
2017,8,19,18,15,429.5,46.5,2.0,33.0,129.5,33.27,21.8
2017,8,19,18,30,340.0,37.0,1.9,32.0,80.0,27.96,16.95
2017,8,19,18,45,170.0,18.5,1.85,31.5,40.0,13.62,2.96
2017,8,19,19,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,1.9,30.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,6,15,115.0,15.0,2.25,24.5,25.5,34.84,0.0
2017,8,20,6,30,230.0,30.0,2.5,25.0,51.0,95.81,57.53
2017,8,20,6,45,346.0,41.5,2.75,25.5,98.0,156.38,109.63
2017,8,20,7,0,462.0,53.0,3.0,26.0,145.0,229.78,170.53
2017,8,20,7,15,528.5,61.0,3.0,26.5,198.5,292.11,223.36
2017,8,20,7,30,595.0,69.0,3.0,27.0,252.0,361.13,280.1
2017,8,20,7,45,647.5,72.5,3.05,28.0,309.0,424.12,330.04
2017,8,20,8,0,700.0,76.0,3.1,29.0,366.0,490.02,380.33
2017,8,20,8,15,730.0,80.0,3.05,29.5,420.5,547.85,423.28
2017,8,20,8,30,760.0,84.0,3.0,30.0,475.0,606.82,465.53
2017,8,20,8,45,784.5,86.5,2.95,31.0,527.5,660.99,500.94
2017,8,20,9,0,809.0,89.0,2.9,32.0,580.0,715.08,534.42
2017,8,20,9,15,825.0,92.0,2.85,32.5,628.0,758.49,560.81
2017,8,20,9,30,841.0,95.0,2.8,33.0,676.0,804.42,588.43
2017,8,20,9,45,853.5,96.5,2.8,33.5,719.0,844.03,611.64
2017,8,20,10,0,866.0,98.0,2.8,34.0,762.0,881.5,633.18
2017,8,20,10,15,875.0,100.0,2.85,34.5,798.5,913.93,651.58
2017,8,20,10,30,884.0,102.0,2.9,35.0,835.0,943.57,668.12
2017,8,20,10,45,891.0,103.0,2.95,35.5,864.5,967.28,680.85
2017,8,20,11,0,898.0,104.0,3.0,36.0,894.0,987.8,691.62
2017,8,20,11,15,902.5,104.5,3.1,36.0,916.0,1002.02,700.35
2017,8,20,11,30,907.0,105.0,3.2,36.0,938.0,1012.76,707.08
2017,8,20,11,45,900.5,112.0,3.3,36.5,949.5,1015.73,707.64
2017,8,20,12,0,894.0,119.0,3.4,37.0,961.0,1015.0,706.06
2017,8,20,12,15,895.0,119.5,3.45,37.0,966.0,1011.49,704.02
2017,8,20,12,30,896.0,120.0,3.5,37.0,971.0,1004.47,699.93
2017,8,20,12,45,896.0,119.0,3.6,37.5,968.5,991.5,691.12
2017,8,20,13,0,896.0,118.0,3.7,38.0,966.0,975.15,680.3
2017,8,20,13,15,893.5,117.5,3.7,38.0,954.5,953.62,667.13
2017,8,20,13,30,891.0,117.0,3.7,38.0,943.0,928.95,652.03
2017,8,20,13,45,887.5,116.0,3.75,38.0,923.5,899.86,634.4
2017,8,20,14,0,884.0,115.0,3.8,38.0,904.0,867.92,614.88
2017,8,20,14,15,877.5,113.5,3.8,38.0,876.5,830.33,591.34
2017,8,20,14,30,871.0,112.0,3.8,38.0,849.0,790.41,566.13
2017,8,20,14,45,861.0,111.0,3.85,38.0,814.0,746.23,538.06
2017,8,20,15,0,851.0,110.0,3.9,38.0,779.0,700.41,508.57
2017,8,20,15,15,839.0,107.5,3.9,38.0,738.0,650.44,474.06
2017,8,20,15,30,827.0,105.0,3.9,38.0,697.0,599.51,437.67
2017,8,20,15,45,811.0,102.5,3.9,38.0,650.5,543.95,397.09
2017,8,20,16,0,795.0,100.0,3.9,38.0,604.0,489.71,356.27
2017,8,20,16,15,774.0,96.5,3.85,37.5,553.0,432.57,312.81
2017,8,20,16,30,753.0,93.0,3.8,37.0,502.0,376.53,268.78
2017,8,20,16,45,723.0,89.0,3.75,36.5,447.5,318.43,222.18
2017,8,20,17,0,693.0,85.0,3.7,36.0,393.0,260.59,174.99
2017,8,20,17,15,653.5,79.0,3.35,35.5,338.0,204.09,129.06
2017,8,20,17,30,614.0,73.0,3.0,35.0,283.0,151.93,88.08
