Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,30,18,0,484.0,50.0,1.6,26.0,144.0,35.65,24.67
2017,8,30,18,15,374.0,38.0,1.55,25.0,96.0,28.17,17.95
2017,8,30,18,30,264.0,26.0,1.5,24.0,48.0,20.1,9.3
2017,8,30,18,45,132.0,13.0,1.45,23.5,24.0,12.78,0.0
2017,8,30,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,31,6,15,88.5,12.0,2.5,19.5,18.0,26.73,0.0
2017,8,31,6,30,177.0,24.0,2.8,20.0,36.0,74.01,33.0
2017,8,31,6,45,285.5,39.0,3.1,20.5,80.5,134.31,94.14
2017,8,31,7,0,394.0,54.0,3.4,21.0,125.0,205.68,154.73
2017,8,31,7,15,466.5,64.5,3.3,21.5,178.0,269.24,209.56
2017,8,31,7,30,539.0,75.0,3.2,22.0,231.0,340.23,269.15
2017,8,31,7,45,584.0,83.5,3.1,23.0,286.0,401.99,319.2
2017,8,31,8,0,629.0,92.0,3.0,24.0,341.0,467.32,369.93
2017,8,31,8,15,663.5,98.0,3.0,24.5,395.5,526.58,415.08
2017,8,31,8,30,698.0,104.0,3.0,25.0,450.0,587.53,459.98
2017,8,31,8,45,720.0,110.5,3.0,26.0,502.0,641.52,497.31
2017,8,31,9,0,742.0,117.0,3.0,27.0,554.0,695.33,532.47
2017,8,31,9,15,761.0,120.5,2.95,27.0,602.0,740.57,562.13
2017,8,31,9,30,780.0,124.0,2.9,27.0,650.0,787.11,592.28
2017,8,31,9,45,791.5,129.0,2.85,27.5,692.5,827.47,616.53
2017,8,31,10,0,803.0,134.0,2.8,28.0,735.0,865.7,639.0
2017,8,31,10,15,814.0,136.5,2.7,28.0,771.0,898.42,658.43
2017,8,31,10,30,825.0,139.0,2.6,28.0,807.0,928.57,675.99
2017,8,31,10,45,831.5,141.5,2.55,28.5,836.0,951.65,687.9
2017,8,31,11,0,838.0,144.0,2.5,29.0,865.0,971.62,697.81
2017,8,31,11,15,843.0,145.5,2.45,29.0,886.5,985.84,705.47
2017,8,31,11,30,848.0,147.0,2.4,29.0,908.0,990.65,707.28
2017,8,31,11,45,826.5,164.0,2.35,29.5,915.0,994.23,707.1
2017,8,31,12,0,805.0,181.0,2.3,30.0,922.0,987.97,700.87
2017,8,31,12,15,568.0,310.5,2.25,30.0,834.5,884.91,631.5
2017,8,31,12,30,331.0,440.0,2.2,30.0,747.0,773.74,551.68
2017,8,31,12,45,571.5,308.0,2.15,30.5,836.0,867.72,620.23
2017,8,31,13,0,812.0,176.0,2.1,31.0,925.0,946.46,671.11
2017,8,31,13,15,808.5,175.0,2.05,31.0,912.0,923.53,655.62
2017,8,31,13,30,805.0,174.0,2.0,31.0,899.0,897.77,639.38
2017,8,31,13,45,802.5,170.5,1.95,31.0,879.0,867.71,620.42
2017,8,31,14,0,800.0,167.0,1.9,31.0,859.0,835.04,599.78
2017,8,31,14,15,791.5,164.5,1.85,31.0,830.0,796.11,575.0
2017,8,31,14,30,783.0,162.0,1.8,31.0,801.0,755.3,548.87
2017,8,31,14,45,773.5,158.0,1.8,31.0,766.0,710.67,519.49
2017,8,31,15,0,764.0,154.0,1.8,31.0,731.0,664.68,488.1
2017,8,31,15,15,748.5,150.5,1.8,31.0,688.5,613.23,452.14
2017,8,31,15,30,733.0,147.0,1.8,31.0,646.0,562.16,415.5
2017,8,31,15,45,718.0,140.0,1.8,31.0,599.5,508.02,375.68
2017,8,31,16,0,703.0,133.0,1.8,31.0,553.0,454.06,334.78
2017,8,31,16,15,676.5,127.0,1.7,30.5,501.5,396.72,290.55
2017,8,31,16,30,650.0,121.0,1.6,30.0,450.0,341.36,246.57
2017,8,31,16,45,617.5,113.0,1.55,30.0,396.0,284.63,200.37
2017,8,31,17,0,585.0,105.0,1.5,30.0,342.0,231.16,156.32
2017,8,31,17,15,536.5,96.0,1.35,29.0,287.5,177.43,113.8
2017,8,31,17,30,488.0,87.0,1.2,28.0,233.0,129.42,77.94
2017,8,31,17,45,419.5,74.5,1.1,27.5,181.0,82.39,47.89
2017,8,31,18,0,351.0,62.0,1.0,27.0,129.0,46.01,33.22
2017,8,31,18,15,252.0,45.0,1.0,26.5,84.5,34.23,22.77
2017,8,31,18,30,153.0,28.0,1.0,26.0,40.0,21.77,9.82
2017,8,31,18,45,76.5,14.0,1.0,25.5,20.0,13.76,0.0
2017,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,6,15,51.5,11.5,1.1,19.5,15.0,19.97,0.0
2017,9,1,6,30,103.0,23.0,1.3,20.0,30.0,55.83,22.71
2017,9,1,6,45,196.0,43.0,1.5,20.5,72.5,113.78,79.94
2017,9,1,7,0,289.0,63.0,1.7,21.0,115.0,178.78,134.48
2017,9,1,7,15,359.0,78.5,1.55,21.5,166.0,240.01,186.12
2017,9,1,7,30,429.0,94.0,1.4,22.0,217.0,308.75,242.49
2017,9,1,7,45,481.5,105.0,1.25,23.0,271.5,370.55,291.1
2017,9,1,8,0,534.0,116.0,1.1,24.0,326.0,437.04,341.01
2017,9,1,8,15,571.0,124.5,0.9,25.0,380.0,498.57,384.38
2017,9,1,8,30,608.0,133.0,0.7,26.0,434.0,559.67,424.99
2017,9,1,8,45,636.5,140.0,0.5,27.0,485.5,614.85,459.0
2017,9,1,9,0,665.0,147.0,0.3,28.0,537.0,670.57,491.29
2017,9,1,9,15,686.5,152.5,0.35,28.5,585.0,719.35,521.83
2017,9,1,9,30,708.0,158.0,0.4,29.0,633.0,767.44,550.52
2017,9,1,9,45,722.5,163.0,0.45,29.5,675.5,807.99,573.96
2017,9,1,10,0,737.0,168.0,0.5,30.0,718.0,846.79,596.13
2017,9,1,10,15,749.5,171.5,0.5,30.0,754.5,880.17,615.03
2017,9,1,10,30,762.0,175.0,0.5,30.0,791.0,911.23,632.45
2017,9,1,10,45,772.0,177.0,0.55,30.5,821.0,931.91,643.28
2017,9,1,11,0,782.0,179.0,0.6,31.0,851.0,953.7,654.95
2017,9,1,11,15,788.0,181.0,0.6,31.0,872.5,968.64,662.84
2017,9,1,11,30,794.0,183.0,0.6,31.0,894.0,980.41,669.03
2017,9,1,11,45,800.5,182.5,0.6,31.0,908.0,986.87,672.23
2017,9,1,12,0,807.0,182.0,0.6,31.0,922.0,990.04,673.68
2017,9,1,12,15,808.0,182.0,0.65,31.0,927.0,984.99,671.53
2017,9,1,12,30,809.0,182.0,0.7,31.0,932.0,976.66,667.63
2017,9,1,12,45,812.5,179.0,0.75,31.5,929.0,964.44,660.19
2017,9,1,13,0,816.0,176.0,0.8,32.0,926.0,948.97,650.92
2017,9,1,13,15,813.0,175.0,0.85,32.0,913.5,926.33,638.68
2017,9,1,13,30,810.0,174.0,0.9,32.0,901.0,900.83,624.71
2017,9,1,13,45,807.5,170.5,1.0,32.0,881.0,870.54,608.46
2017,9,1,14,0,805.0,167.0,1.1,32.0,861.0,837.64,590.3
2017,9,1,14,15,797.0,164.5,1.2,32.0,832.5,798.85,568.03
2017,9,1,14,30,789.0,162.0,1.3,32.0,804.0,758.15,544.09
2017,9,1,14,45,777.5,159.0,1.4,32.0,768.0,712.73,515.6
2017,9,1,15,0,766.0,156.0,1.5,32.0,732.0,666.13,484.99
2017,9,1,15,15,750.5,152.0,1.55,31.5,689.5,614.05,450.26
2017,9,1,15,30,735.0,148.0,1.6,31.0,647.0,562.37,414.58
2017,9,1,15,45,717.0,142.5,1.7,31.0,599.5,507.93,375.07
2017,9,1,16,0,699.0,137.0,1.8,31.0,552.0,453.99,334.53
2017,9,1,16,15,672.5,131.0,1.75,30.5,500.5,396.86,290.58
2017,9,1,16,30,646.0,125.0,1.7,30.0,449.0,341.73,246.83
2017,9,1,16,45,612.0,117.0,1.7,30.0,394.5,284.83,200.57
2017,9,1,17,0,578.0,109.0,1.7,30.0,340.0,231.39,156.65
2017,9,1,17,15,528.5,99.0,1.6,29.0,285.5,177.11,113.86
2017,9,1,17,30,479.0,89.0,1.5,28.0,231.0,128.13,77.45
2017,9,1,17,45,410.5,75.5,1.4,27.5,178.5,81.23,47.71
2017,9,1,18,0,342.0,62.0,1.3,27.0,126.0,46.17,33.32
2017,9,1,18,15,243.0,44.5,1.3,26.0,81.5,33.96,22.51
2017,9,1,18,30,144.0,27.0,1.3,25.0,37.0,21.04,8.57
2017,9,1,18,45,72.0,13.5,1.35,24.5,18.5,13.27,0.0
2017,9,1,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,2,6,15,54.5,11.5,1.85,20.5,15.0,20.45,0.0
2017,9,2,6,30,109.0,23.0,2.1,21.0,30.0,56.97,21.18
2017,9,2,6,45,208.5,42.0,2.4,21.5,72.5,116.22,81.1
2017,9,2,7,0,308.0,61.0,2.7,22.0,115.0,182.99,137.16
2017,9,2,7,15,379.5,75.0,2.65,22.5,166.5,244.17,189.18
2017,9,2,7,30,451.0,89.0,2.6,23.0,218.0,313.05,246.35
2017,9,2,7,45,503.0,99.0,2.55,24.0,272.0,374.64,295.8
2017,9,2,8,0,555.0,109.0,2.5,25.0,326.0,443.79,349.07
2017,9,2,8,15,592.0,117.0,2.5,26.0,380.0,503.23,393.17
2017,9,2,8,30,629.0,125.0,2.5,27.0,434.0,564.7,437.13
2017,9,2,8,45,655.0,131.5,2.5,28.0,485.5,618.45,473.91
2017,9,2,9,0,681.0,138.0,2.5,29.0,537.0,672.47,509.68
2017,9,2,9,15,701.5,143.0,2.35,29.0,584.5,720.48,540.93
2017,9,2,9,30,722.0,148.0,2.2,29.0,632.0,767.69,570.39
2017,9,2,9,45,734.5,153.5,2.1,29.5,673.5,807.49,593.4
2017,9,2,10,0,747.0,159.0,2.0,30.0,715.0,845.39,614.7
2017,9,2,10,15,759.0,162.0,1.95,30.0,751.0,874.46,631.59
2017,9,2,10,30,771.0,165.0,1.9,30.0,787.0,904.7,649.18
2017,9,2,10,45,777.0,169.0,1.9,30.5,815.5,927.71,661.24
2017,9,2,11,0,783.0,173.0,1.9,31.0,844.0,947.76,671.47
2017,9,2,11,15,788.5,174.5,1.95,31.0,865.0,961.65,679.82
2017,9,2,11,30,794.0,176.0,2.0,31.0,886.0,972.38,686.36
2017,9,2,11,45,788.5,183.0,2.05,31.5,896.5,974.71,686.42
2017,9,2,12,0,783.0,190.0,2.1,32.0,907.0,973.69,684.58
2017,9,2,12,15,784.0,190.5,2.15,32.0,911.5,969.17,682.1
2017,9,2,12,30,785.0,191.0,2.2,32.0,916.0,961.44,677.75
2017,9,2,12,45,783.0,191.0,2.3,32.0,911.5,947.2,669.9
2017,9,2,13,0,781.0,191.0,2.4,32.0,907.0,929.95,660.19
2017,9,2,13,15,777.5,190.0,2.45,32.0,894.5,907.43,646.71
2017,9,2,13,30,774.0,189.0,2.5,32.0,882.0,882.2,631.49
2017,9,2,13,45,767.5,187.5,2.6,32.0,861.0,851.31,612.9
2017,9,2,14,0,761.0,186.0,2.7,32.0,840.0,818.17,592.67
2017,9,2,14,15,752.0,183.5,2.7,32.0,811.0,780.64,568.73
2017,9,2,14,30,743.0,181.0,2.7,32.0,782.0,740.33,542.15
2017,9,2,14,45,713.0,186.5,2.75,32.0,743.0,691.32,508.54
2017,9,2,15,0,683.0,192.0,2.8,32.0,704.0,642.76,474.6
2017,9,2,15,15,505.5,240.5,2.8,31.5,607.0,543.71,403.16
2017,9,2,15,30,328.0,289.0,2.8,31.0,510.0,460.24,341.87
2017,9,2,15,45,314.0,272.5,2.8,31.0,471.5,418.12,311.2
2017,9,2,16,0,300.0,256.0,2.8,31.0,433.0,376.97,280.49
2017,9,2,16,15,424.0,204.0,2.65,30.5,429.0,360.04,266.71
2017,9,2,16,30,548.0,152.0,2.5,30.0,425.0,329.87,240.45
2017,9,2,16,45,511.0,141.5,2.45,30.0,372.0,275.33,196.29
2017,9,2,17,0,474.0,131.0,2.4,30.0,319.0,224.65,155.11
2017,9,2,17,15,424.0,117.5,2.2,29.0,266.0,173.17,115.05
2017,9,2,17,30,374.0,104.0,2.0,28.0,213.0,127.56,81.47
2017,9,2,17,45,309.0,86.0,1.8,27.5,163.0,83.38,52.82
2017,9,2,18,0,244.0,68.0,1.6,27.0,113.0,51.17,37.46
2017,9,2,18,15,163.0,46.0,1.6,26.5,71.0,37.5,25.26
2017,9,2,18,30,82.0,24.0,1.6,26.0,29.0,20.14,6.88
2017,9,2,18,45,41.0,12.0,1.6,25.5,14.5,11.8,0.0
2017,9,2,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,6,15,0.0,9.5,1.4,21.5,9.5,9.34,0.0
2017,9,3,6,30,0.0,19.0,1.6,22.0,19.0,18.48,3.04
2017,9,3,6,45,45.0,43.0,1.8,22.5,51.0,62.77,42.9
2017,9,3,7,0,90.0,67.0,2.0,23.0,83.0,106.71,79.37
2017,9,3,7,15,123.0,92.0,1.9,23.5,122.5,151.72,116.84
2017,9,3,7,30,156.0,117.0,1.8,24.0,162.0,200.03,156.37
2017,9,3,7,45,198.5,134.5,1.7,25.0,204.0,253.44,198.63
2017,9,3,8,0,241.0,152.0,1.6,26.0,246.0,305.92,238.94
2017,9,3,8,15,344.0,158.0,1.6,26.5,315.0,386.28,300.64
2017,9,3,8,30,447.0,164.0,1.6,27.0,384.0,483.95,373.0
2017,9,3,8,45,509.5,171.0,1.6,27.5,448.0,555.36,423.65
2017,9,3,9,0,572.0,178.0,1.6,28.0,512.0,630.69,475.67
2017,9,3,9,15,595.0,185.0,1.6,28.5,558.5,681.53,508.69
2017,9,3,9,30,618.0,192.0,1.6,29.0,605.0,729.18,539.01
2017,9,3,9,45,498.5,252.5,1.65,29.5,600.0,708.64,519.84
2017,9,3,10,0,379.0,313.0,1.7,30.0,595.0,673.45,491.32
2017,9,3,10,15,358.5,337.5,1.75,30.0,615.0,689.67,501.15
2017,9,3,10,30,338.0,362.0,1.8,30.0,635.0,703.33,508.81
2017,9,3,10,45,517.0,292.0,1.9,30.5,725.5,811.66,584.56
2017,9,3,11,0,696.0,222.0,2.0,31.0,816.0,919.11,655.65
2017,9,3,11,15,615.5,282.5,2.05,31.0,818.0,908.85,646.03
2017,9,3,11,30,535.0,343.0,2.1,31.0,820.0,893.61,633.34
2017,9,3,11,45,506.0,359.5,2.2,31.0,816.0,881.21,625.12
2017,9,3,12,0,477.0,376.0,2.3,31.0,812.0,866.34,615.25
2017,9,3,12,15,448.5,384.0,2.35,31.0,795.5,841.24,598.64
2017,9,3,12,30,420.0,392.0,2.4,31.0,779.0,814.49,580.95
2017,9,3,12,45,394.0,402.5,2.45,31.5,764.5,787.07,561.69
2017,9,3,13,0,368.0,413.0,2.5,32.0,750.0,763.67,544.93
2017,9,3,13,15,346.5,416.5,2.55,32.0,730.0,736.73,527.12
2017,9,3,13,30,325.0,420.0,2.6,32.0,710.0,709.39,508.94
2017,9,3,13,45,302.0,415.0,2.65,32.0,679.5,672.28,484.21
2017,9,3,14,0,279.0,410.0,2.7,32.0,649.0,635.54,459.53
2017,9,3,14,15,318.5,386.0,2.7,31.5,650.0,630.48,458.65
2017,9,3,14,30,358.0,362.0,2.7,31.0,651.0,621.79,454.89
2017,9,3,14,45,450.0,306.5,2.75,31.0,653.0,617.26,454.44
2017,9,3,15,0,542.0,251.0,2.8,31.0,655.0,603.01,446.63
2017,9,3,15,15,543.5,232.0,2.75,31.0,617.0,557.9,414.52
2017,9,3,15,30,545.0,213.0,2.7,31.0,579.0,511.53,380.93
2017,9,3,15,45,559.0,196.0,2.7,31.0,547.0,472.3,351.67
2017,9,3,16,0,573.0,179.0,2.7,31.0,515.0,430.66,319.55
2017,9,3,16,15,544.0,170.0,2.6,30.5,465.0,376.5,277.74
2017,9,3,16,30,515.0,161.0,2.5,30.0,415.0,324.81,236.9
2017,9,3,16,45,479.0,149.0,2.45,29.5,363.0,271.14,194.09
2017,9,3,17,0,443.0,137.0,2.4,29.0,311.0,221.27,154.0
2017,9,3,17,15,394.5,122.0,2.15,28.5,258.5,170.66,114.41
2017,9,3,17,30,346.0,107.0,1.9,28.0,206.0,125.79,81.29
2017,9,3,17,45,285.0,87.5,1.7,27.5,156.5,85.28,55.36
2017,9,3,18,0,224.0,68.0,1.5,27.0,107.0,54.14,39.88
2017,9,3,18,15,147.0,44.5,1.5,26.5,66.5,36.33,24.18
2017,9,3,18,30,70.0,21.0,1.5,26.0,26.0,17.73,4.14
2017,9,3,18,45,35.0,10.5,1.5,25.5,13.0,10.32,0.0
2017,9,3,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,6,15,30.0,9.5,1.35,20.5,11.5,14.35,0.0
2017,9,4,6,30,60.0,19.0,1.6,21.0,23.0,37.2,9.04
2017,9,4,6,45,135.0,42.5,1.85,21.5,63.0,91.69,63.4
2017,9,4,7,0,210.0,66.0,2.1,22.0,103.0,150.82,112.92
2017,9,4,7,15,274.0,86.0,2.05,22.5,152.0,209.49,162.17
2017,9,4,7,30,338.0,106.0,2.0,23.0,201.0,280.58,220.42
2017,9,4,7,45,390.5,120.5,1.95,24.0,254.0,341.24,268.6
2017,9,4,8,0,443.0,135.0,1.9,25.0,307.0,406.72,318.75
2017,9,4,8,15,481.0,146.5,1.85,25.5,359.5,464.43,361.88
2017,9,4,8,30,519.0,158.0,1.8,26.0,412.0,524.64,405.43
2017,9,4,8,45,553.5,165.0,1.75,27.0,463.5,579.54,442.94
2017,9,4,9,0,588.0,172.0,1.7,28.0,515.0,638.93,482.17
2017,9,4,9,15,611.0,179.0,1.7,28.0,562.0,687.51,514.89
2017,9,4,9,30,634.0,186.0,1.7,28.0,609.0,735.68,546.75
2017,9,4,9,45,652.0,191.5,1.75,28.5,651.0,777.26,572.89
2017,9,4,10,0,670.0,197.0,1.8,29.0,693.0,817.5,597.41
2017,9,4,10,15,683.0,201.0,1.85,29.0,728.5,849.99,617.62
2017,9,4,10,30,696.0,205.0,1.9,29.0,764.0,880.38,636.46
2017,9,4,10,45,708.0,207.0,2.0,29.5,793.5,905.39,651.04
2017,9,4,11,0,720.0,209.0,2.1,30.0,823.0,927.86,664.02
2017,9,4,11,15,727.0,211.0,2.15,30.0,844.0,942.75,673.08
2017,9,4,11,30,734.0,213.0,2.2,30.0,865.0,954.7,680.44
2017,9,4,11,45,772.5,191.0,2.3,30.5,886.5,965.35,686.24
2017,9,4,12,0,811.0,169.0,2.4,31.0,908.0,977.58,693.11
2017,9,4,12,15,812.5,169.5,2.45,31.0,912.5,973.35,690.6
2017,9,4,12,30,814.0,170.0,2.5,31.0,917.0,965.8,686.26
2017,9,4,12,45,816.5,167.5,2.6,31.5,914.0,952.87,677.68
2017,9,4,13,0,819.0,165.0,2.7,32.0,911.0,936.69,667.13
2017,9,4,13,15,816.0,164.0,2.75,32.0,898.0,913.82,653.3
2017,9,4,13,30,813.0,163.0,2.8,32.0,885.0,888.07,637.63
2017,9,4,13,45,810.5,159.5,2.85,32.0,865.0,857.5,618.78
2017,9,4,14,0,808.0,156.0,2.9,32.0,845.0,824.31,598.11
2017,9,4,14,15,800.0,153.5,2.9,31.5,816.5,785.28,574.27
2017,9,4,14,30,792.0,151.0,2.9,31.0,788.0,744.32,548.85
2017,9,4,14,45,775.0,151.0,2.9,31.0,750.5,697.69,517.15
2017,9,4,15,0,758.0,151.0,2.9,31.0,713.0,650.32,483.72
2017,9,4,15,15,743.0,147.5,2.85,31.0,671.0,599.33,446.93
2017,9,4,15,30,728.0,144.0,2.8,31.0,629.0,548.71,409.52
2017,9,4,15,45,712.5,137.0,2.8,31.0,582.5,494.47,368.69
2017,9,4,16,0,697.0,130.0,2.8,31.0,536.0,440.5,326.88
2017,9,4,16,15,670.5,124.0,2.65,30.5,484.5,383.56,282.1
2017,9,4,16,30,644.0,118.0,2.5,30.0,433.0,328.65,237.7
2017,9,4,16,45,612.5,109.5,2.45,29.5,380.0,272.31,191.57
2017,9,4,17,0,581.0,101.0,2.4,29.0,327.0,219.14,147.59
2017,9,4,17,15,530.5,91.5,2.15,28.0,272.5,165.34,104.93
2017,9,4,17,30,480.0,82.0,1.9,27.0,218.0,117.54,69.76
2017,9,4,17,45,413.0,68.5,1.65,26.5,166.5,71.07,41.27
2017,9,4,18,0,346.0,55.0,1.4,26.0,115.0,41.05,29.04
2017,9,4,18,15,239.0,38.0,1.4,25.5,72.0,29.03,18.2
2017,9,4,18,30,132.0,21.0,1.4,25.0,29.0,16.33,1.83
2017,9,4,18,45,66.0,10.5,1.4,24.5,14.5,10.32,0.0
2017,9,4,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,5,6,15,51.5,10.5,1.5,21.5,13.5,18.9,0.0
2017,9,5,6,30,103.0,21.0,1.8,22.0,27.0,52.53,11.96
2017,9,5,6,45,207.5,39.0,2.1,22.5,69.0,112.57,77.34
2017,9,5,7,0,312.0,57.0,2.4,23.0,111.0,179.7,133.57
2017,9,5,7,15,387.0,70.0,2.35,23.5,162.0,241.25,185.73
2017,9,5,7,30,462.0,83.0,2.3,24.0,213.0,310.91,243.36
2017,9,5,7,45,515.0,92.0,2.25,25.0,267.0,375.17,294.66
2017,9,5,8,0,568.0,101.0,2.2,26.0,321.0,441.92,345.9
2017,9,5,8,15,605.0,108.5,2.0,26.5,375.0,501.31,389.87
2017,9,5,8,30,642.0,116.0,1.8,27.0,429.0,562.71,433.41
2017,9,5,8,45,667.5,122.5,1.65,28.0,480.0,616.54,468.96
2017,9,5,9,0,693.0,129.0,1.5,29.0,531.0,670.59,503.05
2017,9,5,9,15,713.5,133.5,1.35,29.0,578.0,718.37,532.52
2017,9,5,9,30,734.0,138.0,1.2,29.0,625.0,765.31,560.39
2017,9,5,9,45,746.5,143.0,1.1,29.5,666.5,804.83,581.99
2017,9,5,10,0,759.0,148.0,1.0,30.0,708.0,839.28,599.82
2017,9,5,10,15,770.5,151.0,1.1,30.5,744.0,871.58,618.86
2017,9,5,10,30,782.0,154.0,1.2,31.0,780.0,901.44,636.29
2017,9,5,10,45,788.0,157.5,1.3,31.5,808.5,923.97,649.13
2017,9,5,11,0,794.0,161.0,1.4,32.0,837.0,943.5,660.19
2017,9,5,11,15,800.0,162.5,1.5,32.0,857.5,957.82,669.46
2017,9,5,11,30,806.0,164.0,1.6,32.0,878.0,968.94,676.9
2017,9,5,11,45,803.5,168.5,1.7,32.0,889.5,971.57,679.24
2017,9,5,12,0,801.0,173.0,1.8,32.0,901.0,970.83,679.68
2017,9,5,12,15,802.0,173.5,1.85,32.0,905.0,966.08,677.15
2017,9,5,12,30,803.0,174.0,1.9,32.0,909.0,958.04,672.72
2017,9,5,12,45,560.0,303.5,2.0,32.5,815.0,848.17,600.0
2017,9,5,13,0,317.0,433.0,2.1,33.0,721.0,735.38,519.82
2017,9,5,13,15,313.5,427.5,2.15,33.0,708.5,716.74,508.9
2017,9,5,13,30,310.0,422.0,2.2,33.0,696.0,697.11,496.53
2017,9,5,13,45,543.0,296.5,2.25,33.0,763.0,763.44,548.09
2017,9,5,14,0,776.0,171.0,2.3,33.0,830.0,811.04,583.95
2017,9,5,14,15,767.0,168.5,2.3,32.5,801.5,772.22,559.88
2017,9,5,14,30,758.0,166.0,2.3,32.0,773.0,731.65,534.79
2017,9,5,14,45,727.0,172.5,2.3,32.0,733.0,682.49,500.93
2017,9,5,15,0,696.0,179.0,2.3,32.0,693.0,633.75,466.75
2017,9,5,15,15,679.0,174.0,2.25,32.0,651.0,583.53,430.99
2017,9,5,15,30,662.0,169.0,2.2,32.0,609.0,533.36,394.43
2017,9,5,15,45,629.5,167.5,2.2,32.0,560.0,478.92,353.98
2017,9,5,16,0,597.0,166.0,2.2,32.0,511.0,426.73,314.21
2017,9,5,16,15,567.5,157.0,2.1,31.5,460.5,370.71,271.19
2017,9,5,16,30,538.0,148.0,2.0,31.0,410.0,317.7,229.41
2017,9,5,16,45,488.0,140.5,1.95,30.5,355.5,262.99,186.18
2017,9,5,17,0,438.0,133.0,1.9,30.0,301.0,213.66,147.15
2017,9,5,17,15,387.5,118.0,1.75,29.5,248.5,163.31,108.25
2017,9,5,17,30,337.0,103.0,1.6,29.0,196.0,118.96,76.09
2017,9,5,17,45,264.0,83.5,1.5,28.5,146.0,78.96,51.36
2017,9,5,18,0,191.0,64.0,1.4,28.0,96.0,51.15,37.11
2017,9,5,18,15,95.5,41.5,1.4,27.5,57.5,33.97,21.86
2017,9,5,18,30,0.0,19.0,1.4,27.0,19.0,18.15,0.12
2017,9,5,18,45,0.0,9.5,1.4,26.5,9.5,9.34,0.0
2017,9,5,19,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,4.9,21.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,6,6,15,14.0,6.0,3.55,19.0,7.0,8.22,0.0
2017,9,6,6,30,28.0,12.0,3.7,19.0,14.0,21.02,0.42
2017,9,6,6,45,80.0,38.5,3.9,19.5,51.0,67.3,45.78
2017,9,6,7,0,132.0,65.0,4.1,20.0,88.0,123.33,93.02
2017,9,6,7,15,183.5,92.0,4.2,20.5,136.0,180.92,141.65
2017,9,6,7,30,235.0,119.0,4.3,21.0,184.0,243.73,194.06
2017,9,6,7,45,133.5,131.5,4.45,21.5,170.5,211.49,168.68
2017,9,6,8,0,32.0,144.0,4.6,22.0,157.0,167.87,132.27
2017,9,6,8,15,222.5,168.5,4.65,22.5,275.5,324.03,259.35
2017,9,6,8,30,413.0,193.0,4.7,23.0,394.0,485.87,386.46
2017,9,6,8,45,454.0,202.5,4.8,23.5,446.0,550.12,434.17
2017,9,6,9,0,495.0,212.0,4.9,24.0,498.0,609.7,477.86
2017,9,6,9,15,519.5,221.5,4.9,24.5,545.0,658.07,511.87
2017,9,6,9,30,544.0,231.0,4.9,25.0,592.0,706.5,545.28
2017,9,6,9,45,576.0,232.0,4.95,25.5,636.5,751.89,576.48
2017,9,6,10,0,608.0,233.0,5.0,26.0,681.0,799.58,608.77
2017,9,6,10,15,623.0,238.5,4.95,26.0,717.0,833.84,631.56
2017,9,6,10,30,638.0,244.0,4.9,26.0,753.0,866.23,652.9
2017,9,6,10,45,658.5,242.0,4.85,26.5,785.0,894.0,669.86
2017,9,6,11,0,679.0,240.0,4.8,27.0,817.0,919.61,684.96
2017,9,6,11,15,687.0,242.5,4.7,27.0,838.5,935.37,694.03
2017,9,6,11,30,695.0,245.0,4.6,27.0,860.0,948.3,701.28
2017,9,6,11,45,750.5,214.5,4.6,27.5,887.0,970.5,714.13
2017,9,6,12,0,806.0,184.0,4.6,28.0,914.0,985.87,722.39
2017,9,6,12,15,807.5,184.5,4.55,28.0,918.5,981.43,718.92
2017,9,6,12,30,809.0,185.0,4.5,28.0,923.0,973.67,713.49
2017,9,6,12,45,817.5,179.0,4.45,28.5,921.5,962.71,704.67
2017,9,6,13,0,826.0,173.0,4.4,29.0,920.0,948.33,693.75
2017,9,6,13,15,823.0,172.0,4.3,29.0,907.5,925.1,678.21
2017,9,6,13,30,820.0,171.0,4.2,29.0,895.0,898.96,660.85
2017,9,6,13,45,824.0,164.0,4.15,29.0,876.0,870.06,641.91
2017,9,6,14,0,828.0,157.0,4.1,29.0,857.0,838.12,620.9
2017,9,6,14,15,820.0,154.5,4.0,29.0,828.0,798.23,594.2
2017,9,6,14,30,812.0,152.0,3.9,29.0,799.0,756.35,566.03
2017,9,6,14,45,811.5,143.5,3.85,29.0,765.0,712.12,535.44
2017,9,6,15,0,811.0,135.0,3.8,29.0,731.0,665.71,502.15
2017,9,6,15,15,796.5,131.5,3.7,28.5,687.5,613.56,464.54
2017,9,6,15,30,782.0,128.0,3.6,28.0,644.0,560.9,425.52
2017,9,6,15,45,774.0,119.5,3.55,28.0,598.0,506.52,383.46
2017,9,6,16,0,766.0,111.0,3.5,28.0,552.0,451.51,339.63
2017,9,6,16,15,740.0,106.0,3.25,27.5,498.5,390.22,290.25
2017,9,6,16,30,714.0,101.0,3.0,27.0,445.0,332.56,242.37
2017,9,6,16,45,690.5,92.0,2.75,27.0,391.0,274.06,192.53
2017,9,6,17,0,667.0,83.0,2.5,27.0,337.0,217.72,144.3
2017,9,6,17,15,616.5,75.5,2.2,26.0,280.0,160.81,98.5
2017,9,6,17,30,566.0,68.0,1.9,25.0,223.0,109.78,61.02
2017,9,6,17,45,499.5,57.0,1.6,24.0,170.0,61.13,32.92
2017,9,6,18,0,433.0,46.0,1.3,23.0,117.0,33.99,23.35
2017,9,6,18,15,307.0,32.0,1.25,22.0,72.0,24.38,14.41
2017,9,6,18,30,181.0,18.0,1.2,21.0,27.0,14.0,0.0
2017,9,6,18,45,90.5,9.0,1.2,20.5,13.5,8.85,0.0
2017,9,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,15,101.0,9.5,1.2,13.5,15.0,26.1,0.0
2017,9,7,6,30,202.0,19.0,1.4,14.0,30.0,72.53,9.51
2017,9,7,6,45,323.0,32.5,1.65,15.0,75.0,138.57,96.66
2017,9,7,7,0,444.0,46.0,1.9,16.0,120.0,213.3,161.56
2017,9,7,7,15,519.5,55.0,1.8,16.5,174.5,278.82,219.11
2017,9,7,7,30,595.0,64.0,1.7,17.0,229.0,352.1,281.34
2017,9,7,7,45,640.0,72.0,1.65,18.0,285.5,416.06,333.6
2017,9,7,8,0,685.0,80.0,1.6,19.0,342.0,483.5,386.12
2017,9,7,8,15,719.0,85.0,1.9,20.0,398.0,543.84,432.57
2017,9,7,8,30,753.0,90.0,2.2,21.0,454.0,603.87,477.34
2017,9,7,8,45,774.5,95.5,2.5,22.0,507.0,658.63,516.53
2017,9,7,9,0,796.0,101.0,2.8,23.0,560.0,712.97,553.05
2017,9,7,9,15,814.5,104.5,2.85,23.5,609.0,761.98,584.93
2017,9,7,9,30,833.0,108.0,2.9,24.0,658.0,809.69,615.39
2017,9,7,9,45,843.0,112.0,2.95,24.5,700.5,849.1,639.69
2017,9,7,10,0,853.0,116.0,3.0,25.0,743.0,886.1,662.14
2017,9,7,10,15,863.5,118.5,3.0,25.0,780.0,913.9,679.22
2017,9,7,10,30,874.0,121.0,3.0,25.0,817.0,944.15,697.96
2017,9,7,10,45,879.5,123.5,3.05,25.5,846.0,966.7,710.56
2017,9,7,11,0,885.0,126.0,3.1,26.0,875.0,985.95,721.06
2017,9,7,11,15,890.0,127.5,3.1,26.0,896.0,1000.24,729.45
2017,9,7,11,30,895.0,129.0,3.1,26.0,917.0,1011.03,735.71
2017,9,7,11,45,895.0,131.0,3.15,26.5,929.5,1013.86,735.92
2017,9,7,12,0,895.0,133.0,3.2,27.0,942.0,1013.06,733.99
2017,9,7,12,15,895.5,133.5,3.2,27.0,946.0,1007.6,730.26
2017,9,7,12,30,896.0,134.0,3.2,27.0,950.0,998.57,724.39
2017,9,7,12,45,895.0,133.5,3.25,27.5,945.0,983.58,713.76
2017,9,7,13,0,894.0,133.0,3.3,28.0,940.0,965.18,701.05
2017,9,7,13,15,891.0,132.0,3.35,28.0,926.5,941.13,686.12
2017,9,7,13,30,888.0,131.0,3.4,28.0,913.0,913.94,669.14
2017,9,7,13,45,882.5,130.0,3.45,28.0,890.5,881.61,648.68
2017,9,7,14,0,877.0,129.0,3.5,28.0,868.0,846.56,626.3
2017,9,7,14,15,869.0,127.0,3.5,28.0,838.0,806.03,599.78
2017,9,7,14,30,861.0,125.0,3.5,28.0,808.0,763.33,571.58
2017,9,7,14,45,846.5,124.5,3.5,28.0,770.0,715.94,539.77
2017,9,7,15,0,832.0,124.0,3.5,28.0,732.0,666.57,504.19
2017,9,7,15,15,817.0,121.0,3.45,27.5,688.0,613.62,466.04
2017,9,7,15,30,802.0,118.0,3.4,27.0,644.0,560.16,426.36
2017,9,7,15,45,783.5,113.5,3.4,27.0,595.0,503.27,382.26
2017,9,7,16,0,765.0,109.0,3.4,27.0,546.0,446.81,337.19
2017,9,7,16,15,738.0,104.0,3.25,26.5,492.5,385.24,287.47
2017,9,7,16,30,711.0,99.0,3.1,26.0,439.0,327.4,239.29
2017,9,7,16,45,676.0,92.5,3.0,26.0,383.5,268.23,189.05
2017,9,7,17,0,641.0,86.0,2.9,26.0,328.0,212.57,141.68
2017,9,7,17,15,589.0,78.0,2.55,25.0,271.5,156.68,96.73
2017,9,7,17,30,537.0,70.0,2.2,24.0,215.0,106.9,60.37
2017,9,7,17,45,461.5,59.0,1.9,23.0,162.0,59.96,33.77
2017,9,7,18,0,386.0,48.0,1.6,22.0,109.0,36.18,25.27
2017,9,7,18,15,264.5,32.0,1.6,21.5,66.0,24.65,14.49
2017,9,7,18,30,143.0,16.0,1.6,21.0,23.0,12.28,0.0
2017,9,7,18,45,71.5,8.0,1.6,20.5,11.5,7.86,0.0
2017,9,7,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,6,15,78.0,9.5,1.25,14.5,13.5,22.26,0.0
2017,9,8,6,30,156.0,19.0,1.5,15.0,27.0,61.24,2.39
2017,9,8,6,45,273.5,34.5,1.75,15.5,70.5,126.67,88.11
2017,9,8,7,0,391.0,50.0,2.0,16.0,114.0,199.39,151.23
2017,9,8,7,15,467.5,61.0,2.05,17.0,167.5,264.59,207.96
2017,9,8,7,30,544.0,72.0,2.1,18.0,221.0,337.69,269.65
2017,9,8,7,45,599.0,79.0,2.2,19.0,278.0,402.93,323.33
2017,9,8,8,0,654.0,86.0,2.3,20.0,335.0,472.69,378.48
2017,9,8,8,15,689.5,91.5,2.5,21.0,390.5,532.98,424.66
2017,9,8,8,30,725.0,97.0,2.7,22.0,446.0,594.96,470.54
2017,9,8,8,45,751.0,101.5,2.95,23.0,499.0,648.31,508.86
2017,9,8,9,0,777.0,106.0,3.2,24.0,552.0,703.87,546.29
2017,9,8,9,15,795.5,109.5,3.15,24.0,601.0,752.1,578.46
2017,9,8,9,30,814.0,113.0,3.1,24.0,650.0,799.07,609.27
2017,9,8,9,45,828.5,116.0,3.1,24.5,693.0,840.53,634.87
2017,9,8,10,0,843.0,119.0,3.1,25.0,736.0,879.88,658.73
2017,9,8,10,15,853.5,121.0,3.05,25.5,772.5,912.16,677.21
2017,9,8,10,30,864.0,123.0,3.0,26.0,809.0,936.14,690.02
2017,9,8,10,45,872.0,124.5,2.95,26.5,838.5,959.72,702.57
2017,9,8,11,0,880.0,126.0,2.9,27.0,868.0,980.12,712.97
2017,9,8,11,15,885.0,127.0,2.85,27.0,889.0,993.76,720.45
2017,9,8,11,30,890.0,128.0,2.8,27.0,910.0,1003.91,725.81
2017,9,8,11,45,898.0,125.5,2.75,27.5,924.5,1009.8,727.13
2017,9,8,12,0,906.0,123.0,2.7,28.0,939.0,1012.1,726.3
2017,9,8,12,15,906.5,123.0,2.65,28.0,943.0,1006.04,721.76
2017,9,8,12,30,907.0,123.0,2.6,28.0,947.0,996.37,715.12
2017,9,8,12,45,906.0,123.0,2.6,28.0,942.0,981.71,705.92
2017,9,8,13,0,905.0,123.0,2.6,28.0,937.0,963.58,694.62
2017,9,8,13,15,902.0,122.0,2.55,28.0,923.5,939.26,678.98
2017,9,8,13,30,899.0,121.0,2.5,28.0,910.0,911.76,661.37
2017,9,8,13,45,893.0,120.5,2.5,28.0,887.5,879.16,640.84
2017,9,8,14,0,887.0,120.0,2.5,28.0,865.0,843.82,618.44
2017,9,8,14,15,879.0,118.5,2.45,28.0,835.0,803.4,592.16
2017,9,8,14,30,871.0,117.0,2.4,28.0,805.0,760.77,564.24
2017,9,8,14,45,859.0,115.5,2.4,28.0,767.5,713.37,533.09
2017,9,8,15,0,847.0,114.0,2.4,28.0,730.0,664.31,498.52
2017,9,8,15,15,833.0,111.5,2.4,27.5,686.5,611.76,461.32
2017,9,8,15,30,819.0,109.0,2.4,27.0,643.0,558.55,422.4
2017,9,8,15,45,595.0,165.0,2.4,27.0,537.0,453.78,342.9
2017,9,8,16,0,371.0,221.0,2.4,27.0,431.0,371.47,280.05
2017,9,8,16,15,370.5,197.0,2.25,26.5,390.0,326.33,245.07
2017,9,8,16,30,370.0,173.0,2.1,26.0,349.0,280.95,208.75
2017,9,8,16,45,345.5,156.5,2.0,26.0,304.0,235.45,171.77
2017,9,8,17,0,321.0,140.0,1.9,26.0,259.0,192.57,136.88
2017,9,8,17,15,298.0,118.0,1.75,25.0,214.5,148.05,101.74
2017,9,8,17,30,275.0,96.0,1.6,24.0,170.0,106.42,70.47
2017,9,8,17,45,233.5,75.5,1.5,23.5,127.5,68.47,45.84
2017,9,8,18,0,192.0,55.0,1.4,23.0,85.0,44.41,32.05
2017,9,8,18,15,96.0,36.0,1.45,22.5,51.0,29.68,18.23
2017,9,8,18,30,0.0,17.0,1.5,22.0,17.0,16.14,0.0
2017,9,8,18,45,0.0,8.5,1.6,21.5,8.5,8.36,0.0
2017,9,8,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,15,0.0,10.5,1.35,15.5,10.5,10.32,0.0
2017,9,9,6,30,0.0,21.0,1.6,16.0,21.0,21.34,0.0
2017,9,9,6,45,148.5,38.5,1.9,16.5,63.0,91.11,62.86
2017,9,9,7,0,297.0,56.0,2.2,17.0,105.0,173.46,131.47
2017,9,9,7,15,370.5,71.0,2.15,18.0,156.5,235.63,184.9
2017,9,9,7,30,444.0,86.0,2.1,19.0,208.0,305.74,243.6
2017,9,9,7,45,504.5,95.5,2.05,20.0,263.5,370.41,296.25
2017,9,9,8,0,565.0,105.0,2.0,21.0,319.0,443.57,353.35
2017,9,9,8,15,603.0,113.0,2.15,21.5,373.5,503.9,399.88
2017,9,9,8,30,641.0,121.0,2.3,22.0,428.0,566.29,446.62
2017,9,9,8,45,673.5,125.5,2.45,23.0,481.0,622.66,486.78
2017,9,9,9,0,706.0,130.0,2.6,24.0,534.0,679.78,526.33
2017,9,9,9,15,727.0,134.5,2.6,24.5,582.0,728.27,557.96
2017,9,9,9,30,748.0,139.0,2.6,25.0,630.0,775.88,588.19
2017,9,9,9,45,770.0,139.5,2.65,25.5,674.5,815.68,612.86
2017,9,9,10,0,792.0,140.0,2.7,26.0,719.0,857.18,638.43
2017,9,9,10,15,803.5,143.0,2.75,26.0,755.0,890.07,659.24
2017,9,9,10,30,815.0,146.0,2.8,26.0,791.0,920.37,678.34
2017,9,9,10,45,828.5,144.5,2.85,26.5,821.5,944.97,692.32
2017,9,9,11,0,842.0,143.0,2.9,27.0,852.0,966.66,704.43
2017,9,9,11,15,847.5,144.5,2.95,27.0,873.0,980.74,713.05
2017,9,9,11,30,853.0,146.0,3.0,27.0,894.0,991.42,719.66
2017,9,9,11,45,857.5,146.0,3.05,27.5,907.0,990.2,717.28
2017,9,9,12,0,862.0,146.0,3.1,28.0,920.0,991.54,716.8
2017,9,9,12,15,862.5,146.5,3.15,28.0,924.0,986.02,713.42
2017,9,9,12,30,863.0,147.0,3.2,28.0,928.0,977.06,707.98
2017,9,9,12,45,863.0,146.0,3.25,28.5,923.0,962.73,697.77
2017,9,9,13,0,863.0,145.0,3.3,29.0,918.0,945.08,685.54
2017,9,9,13,15,859.5,144.0,3.3,29.0,904.5,921.02,670.24
2017,9,9,13,30,856.0,143.0,3.3,29.0,891.0,893.96,653.02
2017,9,9,13,45,849.5,142.0,3.35,29.5,868.5,864.16,632.99
2017,9,9,14,0,843.0,141.0,3.4,30.0,846.0,828.63,609.11
2017,9,9,14,15,834.5,139.0,3.45,29.5,816.5,788.2,584.19
2017,9,9,14,30,826.0,137.0,3.5,29.0,787.0,745.78,557.54
2017,9,9,14,45,810.0,136.5,3.55,29.0,748.5,697.83,524.66
2017,9,9,15,0,794.0,136.0,3.6,29.0,710.0,648.99,489.58
2017,9,9,15,15,778.0,132.5,3.6,29.0,666.5,596.65,451.07
2017,9,9,15,30,762.0,129.0,3.6,29.0,623.0,544.0,411.34
2017,9,9,15,45,740.0,125.0,3.6,29.0,574.0,486.24,366.82
2017,9,9,16,0,718.0,121.0,3.6,29.0,525.0,430.72,322.71
2017,9,9,16,15,690.0,115.0,3.45,28.5,472.5,372.21,275.66
2017,9,9,16,30,662.0,109.0,3.3,28.0,420.0,315.89,229.15
2017,9,9,16,45,622.0,102.0,3.2,27.5,364.5,257.9,180.97
2017,9,9,17,0,582.0,95.0,3.1,27.0,309.0,204.11,136.22
2017,9,9,17,15,527.5,85.5,2.75,26.0,254.0,150.36,93.78
2017,9,9,17,30,473.0,76.0,2.4,25.0,199.0,103.14,60.13
2017,9,9,17,45,392.5,62.5,2.05,24.0,147.5,57.78,34.76
2017,9,9,18,0,312.0,49.0,1.7,23.0,96.0,36.98,25.71
2017,9,9,18,15,199.0,31.0,1.7,22.5,56.0,23.87,13.3
2017,9,9,18,30,86.0,13.0,1.7,22.0,16.0,12.78,0.0
2017,9,9,18,45,43.0,6.5,1.7,21.5,8.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
