Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,9,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,10,6,15,36.0,7.5,1.9,15.5,9.5,13.31,0.0
2017,9,10,6,30,72.0,15.0,2.2,16.0,19.0,37.22,0.0
2017,9,10,6,45,167.0,36.0,2.55,17.0,59.0,98.09,67.44
2017,9,10,7,0,262.0,57.0,2.9,18.0,99.0,162.84,123.02
2017,9,10,7,15,334.5,73.5,2.9,18.5,149.5,224.25,176.01
2017,9,10,7,30,407.0,90.0,2.9,19.0,200.0,293.51,234.62
2017,9,10,7,45,466.0,101.0,2.95,20.0,254.5,357.06,286.89
2017,9,10,8,0,525.0,112.0,3.0,21.0,309.0,426.0,341.63
2017,9,10,8,15,563.5,121.0,3.1,22.0,363.0,488.18,389.25
2017,9,10,8,30,602.0,130.0,3.2,23.0,417.0,550.14,435.16
2017,9,10,8,45,634.0,135.5,3.35,24.0,469.0,605.57,474.96
2017,9,10,9,0,666.0,141.0,3.5,25.0,521.0,661.77,514.22
2017,9,10,9,15,687.5,146.5,3.5,25.0,569.0,710.18,548.23
2017,9,10,9,30,709.0,152.0,3.5,25.0,617.0,757.85,580.3
2017,9,10,9,45,726.5,156.0,3.5,25.5,659.5,799.42,606.52
2017,9,10,10,0,744.0,160.0,3.5,26.0,702.0,839.38,631.28
2017,9,10,10,15,756.5,163.0,3.5,26.5,738.0,871.84,650.64
2017,9,10,10,30,769.0,166.0,3.5,27.0,774.0,898.22,665.78
2017,9,10,10,45,779.5,168.0,3.55,27.5,803.5,922.82,680.0
2017,9,10,11,0,790.0,170.0,3.6,28.0,833.0,944.56,692.33
2017,9,10,11,15,796.5,171.5,3.6,28.0,854.0,958.92,700.9
2017,9,10,11,30,803.0,173.0,3.6,28.0,875.0,970.07,707.52
2017,9,10,11,45,809.0,172.5,3.65,28.5,888.5,975.37,709.35
2017,9,10,12,0,815.0,172.0,3.7,29.0,902.0,977.32,709.17
2017,9,10,12,15,816.5,172.5,3.7,29.0,906.5,972.56,705.86
2017,9,10,12,30,818.0,173.0,3.7,29.0,911.0,964.46,700.55
2017,9,10,12,45,821.0,170.0,3.75,29.0,907.5,950.9,692.09
2017,9,10,13,0,824.0,167.0,3.8,29.0,904.0,934.05,681.59
2017,9,10,13,15,821.0,166.5,3.8,29.0,890.5,911.09,666.82
2017,9,10,13,30,818.0,166.0,3.8,29.0,877.0,885.22,650.18
2017,9,10,13,45,816.5,161.5,3.85,29.5,856.5,853.86,628.84
2017,9,10,14,0,815.0,157.0,3.9,30.0,836.0,819.8,605.68
2017,9,10,14,15,806.5,154.5,3.95,30.0,806.5,779.73,579.52
2017,9,10,14,30,798.0,152.0,4.0,30.0,777.0,737.77,551.82
2017,9,10,14,45,785.0,149.5,4.05,30.0,740.0,691.02,518.92
2017,9,10,15,0,772.0,147.0,4.1,30.0,703.0,643.2,484.51
2017,9,10,15,15,755.5,143.0,4.1,29.5,659.5,590.01,446.23
2017,9,10,15,30,739.0,139.0,4.1,29.0,616.0,537.35,407.19
2017,9,10,15,45,501.5,188.5,4.1,29.0,501.0,425.39,321.69
2017,9,10,16,0,264.0,238.0,4.1,29.0,386.0,337.55,254.56
2017,9,10,16,15,454.5,176.0,3.9,28.5,400.0,335.73,250.85
2017,9,10,16,30,645.0,114.0,3.7,28.0,414.0,312.81,227.21
2017,9,10,16,45,609.0,105.5,3.5,27.5,359.5,255.58,179.41
2017,9,10,17,0,573.0,97.0,3.3,27.0,305.0,202.11,134.83
2017,9,10,17,15,516.5,87.0,2.9,26.0,250.0,148.33,92.6
2017,9,10,17,30,460.0,77.0,2.5,25.0,195.0,100.84,59.06
2017,9,10,17,45,381.5,63.0,2.1,24.5,144.0,56.4,34.52
2017,9,10,18,0,303.0,49.0,1.7,24.0,93.0,37.13,25.65
2017,9,10,18,15,186.5,30.5,1.7,23.0,54.0,23.57,12.68
2017,9,10,18,30,70.0,12.0,1.7,22.0,15.0,11.8,0.0
2017,9,10,18,45,35.0,6.0,1.7,21.5,7.5,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,6,15,47.5,8.0,1.15,16.5,10.5,7.86,0.0
2017,9,11,6,30,95.0,16.0,1.4,17.0,21.0,43.43,0.0
2017,9,11,6,45,203.0,34.5,1.7,18.0,61.5,106.34,72.27
2017,9,11,7,0,311.0,53.0,2.0,19.0,102.0,174.62,130.79
2017,9,11,7,15,388.5,66.5,2.1,19.5,153.5,237.34,184.85
2017,9,11,7,30,466.0,80.0,2.2,20.0,205.0,308.47,244.82
2017,9,11,7,45,517.5,90.5,2.35,21.0,259.5,373.51,298.03
2017,9,11,8,0,569.0,101.0,2.5,22.0,314.0,440.95,351.25
2017,9,11,8,15,607.0,109.0,2.65,22.5,368.5,501.35,398.03
2017,9,11,8,30,645.0,117.0,2.8,23.0,423.0,563.81,444.97
2017,9,11,8,45,669.5,124.5,2.95,24.0,474.5,617.95,483.46
2017,9,11,9,0,694.0,132.0,3.1,25.0,526.0,672.17,520.89
2017,9,11,9,15,715.5,137.0,3.2,25.0,574.0,721.03,554.82
2017,9,11,9,30,737.0,142.0,3.3,25.0,622.0,769.07,587.35
2017,9,11,9,45,750.5,147.0,3.4,25.5,664.5,809.19,612.85
2017,9,11,10,0,764.0,152.0,3.5,26.0,707.0,847.38,636.8
2017,9,11,10,15,776.5,155.0,3.55,26.5,743.0,876.88,654.37
2017,9,11,10,30,789.0,158.0,3.6,27.0,779.0,907.37,672.56
2017,9,11,10,45,572.0,268.0,3.65,27.5,727.0,834.21,618.33
2017,9,11,11,0,355.0,378.0,3.7,28.0,675.0,742.34,547.32
2017,9,11,11,15,330.0,396.5,3.7,28.0,678.0,739.44,544.38
2017,9,11,11,30,305.0,415.0,3.7,28.0,681.0,734.51,539.58
2017,9,11,11,45,204.0,428.0,3.75,28.5,607.0,640.73,470.84
2017,9,11,12,0,103.0,441.0,3.8,29.0,533.0,546.65,401.16
2017,9,11,12,15,460.5,307.5,3.8,29.0,721.0,769.9,568.59
2017,9,11,12,30,818.0,174.0,3.8,29.0,909.0,963.96,702.46
2017,9,11,12,45,820.0,171.5,3.8,29.0,905.0,949.87,691.82
2017,9,11,13,0,822.0,169.0,3.8,29.0,901.0,932.53,680.7
2017,9,11,13,15,818.5,168.0,3.8,29.0,887.0,908.57,665.27
2017,9,11,13,30,815.0,167.0,3.8,29.0,873.0,881.75,647.99
2017,9,11,13,45,811.0,164.0,3.8,29.5,851.5,849.78,626.0
2017,9,11,14,0,807.0,161.0,3.8,30.0,830.0,815.28,602.32
2017,9,11,14,15,798.0,158.5,3.8,30.0,800.5,775.04,575.84
2017,9,11,14,30,789.0,156.0,3.8,30.0,771.0,732.97,547.65
2017,9,11,14,45,761.5,160.5,3.8,30.0,730.5,683.05,512.09
2017,9,11,15,0,734.0,165.0,3.8,30.0,690.0,633.29,475.99
2017,9,11,15,15,716.5,160.5,3.75,29.5,647.0,581.41,438.65
2017,9,11,15,30,699.0,156.0,3.7,29.0,604.0,529.56,400.27
2017,9,11,15,45,683.5,147.5,3.65,29.0,557.0,475.22,358.26
2017,9,11,16,0,668.0,139.0,3.6,29.0,510.0,421.28,315.41
2017,9,11,16,15,638.0,132.0,3.45,28.5,457.5,363.88,269.43
2017,9,11,16,30,608.0,125.0,3.3,28.0,405.0,309.03,224.4
2017,9,11,16,45,574.0,114.5,3.15,28.0,351.5,252.72,177.4
2017,9,11,17,0,540.0,104.0,3.0,28.0,298.0,200.01,133.57
2017,9,11,17,15,483.5,92.5,2.55,27.0,243.5,146.38,91.97
2017,9,11,17,30,427.0,81.0,2.1,26.0,189.0,99.84,59.51
2017,9,11,17,45,351.5,65.0,1.7,25.0,138.5,55.97,35.29
2017,9,11,18,0,276.0,49.0,1.3,24.0,88.0,37.29,25.71
2017,9,11,18,15,165.0,29.5,1.3,23.0,50.0,22.86,11.67
2017,9,11,18,30,54.0,10.0,1.3,22.0,12.0,9.83,0.0
2017,9,11,18,45,27.0,5.0,1.3,21.5,6.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,12,6,15,63.0,8.0,1.6,16.0,11.0,7.86,0.0
2017,9,12,6,30,126.0,16.0,1.9,17.0,22.0,50.07,0.0
2017,9,12,6,45,251.5,32.5,2.2,18.0,65.0,118.2,79.78
2017,9,12,7,0,377.0,49.0,2.5,19.0,108.0,192.95,144.2
2017,9,12,7,15,457.5,60.5,2.55,19.5,162.0,259.29,201.81
2017,9,12,7,30,538.0,72.0,2.6,20.0,216.0,333.99,265.06
2017,9,12,7,45,590.0,80.5,2.65,21.0,272.5,398.91,318.38
2017,9,12,8,0,642.0,89.0,2.7,22.0,329.0,468.05,372.87
2017,9,12,8,15,679.0,95.5,2.7,23.0,385.0,529.64,419.38
2017,9,12,8,30,716.0,102.0,2.7,24.0,441.0,593.05,465.41
2017,9,12,8,45,739.0,108.0,2.7,25.0,493.5,647.54,503.14
2017,9,12,9,0,762.0,114.0,2.7,26.0,546.0,701.81,538.69
2017,9,12,9,15,781.5,118.0,2.75,26.5,595.0,748.04,568.33
2017,9,12,9,30,801.0,122.0,2.8,27.0,644.0,795.63,598.48
2017,9,12,9,45,812.0,127.0,2.85,27.5,686.0,835.62,622.97
2017,9,12,10,0,823.0,132.0,2.9,28.0,728.0,873.31,645.68
2017,9,12,10,15,833.5,134.5,2.9,28.0,764.0,905.33,665.39
2017,9,12,10,30,844.0,137.0,2.9,28.0,800.0,934.6,683.26
2017,9,12,10,45,849.0,140.5,2.95,28.5,828.0,956.86,695.54
2017,9,12,11,0,854.0,144.0,3.0,29.0,856.0,975.84,705.76
2017,9,12,11,15,859.0,145.0,3.0,29.5,876.5,988.76,711.76
2017,9,12,11,30,864.0,146.0,3.0,30.0,897.0,998.23,715.68
2017,9,12,11,45,866.0,147.5,3.05,30.5,909.0,995.89,712.6
2017,9,12,12,0,868.0,149.0,3.1,31.0,921.0,996.04,711.36
2017,9,12,12,15,868.5,149.0,3.1,31.0,924.5,989.71,707.13
2017,9,12,12,30,869.0,149.0,3.1,31.0,928.0,979.91,700.88
2017,9,12,12,45,868.0,148.5,3.1,31.5,922.5,964.78,689.94
2017,9,12,13,0,867.0,148.0,3.1,32.0,917.0,946.34,677.05
2017,9,12,13,15,863.5,147.0,3.05,32.0,903.0,925.7,663.89
2017,9,12,13,30,860.0,146.0,3.0,32.0,889.0,897.77,646.07
2017,9,12,13,45,854.0,144.5,2.95,32.0,866.5,864.35,624.7
2017,9,12,14,0,848.0,143.0,2.9,32.0,844.0,828.34,601.62
2017,9,12,14,15,839.0,140.5,2.85,32.0,813.0,786.66,574.63
2017,9,12,14,30,830.0,138.0,2.8,32.0,782.0,743.01,546.16
2017,9,12,14,45,808.5,140.0,2.75,32.0,742.0,693.47,512.04
2017,9,12,15,0,787.0,142.0,2.7,32.0,702.0,643.49,476.47
2017,9,12,15,15,770.0,138.0,2.65,32.0,657.5,590.31,438.03
2017,9,12,15,30,753.0,134.0,2.6,32.0,613.0,535.62,397.57
2017,9,12,15,45,721.0,132.5,2.55,32.0,561.5,477.14,353.23
2017,9,12,16,0,689.0,131.0,2.5,32.0,510.0,420.67,309.27
2017,9,12,16,15,658.0,124.0,2.2,31.5,456.5,361.8,262.72
2017,9,12,16,30,627.0,117.0,1.9,31.0,403.0,305.56,217.18
2017,9,12,16,45,564.5,113.0,1.65,30.5,345.0,246.9,170.24
2017,9,12,17,0,502.0,109.0,1.4,30.0,287.0,194.48,128.76
2017,9,12,17,15,444.5,96.0,1.3,29.0,233.0,142.26,89.29
2017,9,12,17,30,387.0,83.0,1.2,28.0,179.0,96.86,58.28
2017,9,12,17,45,292.0,66.0,1.1,27.0,127.5,54.51,35.26
2017,9,12,18,0,197.0,49.0,1.0,26.0,76.0,37.42,25.5
2017,9,12,18,15,98.5,28.0,1.0,25.5,41.5,23.35,11.27
2017,9,12,18,30,0.0,7.0,1.0,25.0,7.0,6.88,0.0
2017,9,12,18,45,0.0,3.5,1.05,24.5,3.5,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,7.0,1.3,18.5,7.0,6.88,0.0
2017,9,13,6,30,0.0,14.0,1.5,19.0,14.0,13.52,0.0
2017,9,13,6,45,109.5,35.0,1.7,19.5,52.0,76.32,50.52
2017,9,13,7,0,219.0,56.0,1.9,20.0,90.0,147.31,109.92
2017,9,13,7,15,288.5,75.5,1.9,20.5,139.5,208.33,161.68
2017,9,13,7,30,358.0,95.0,1.9,21.0,189.0,276.84,218.74
2017,9,13,7,45,446.5,96.0,1.9,22.0,242.5,341.06,270.85
2017,9,13,8,0,535.0,97.0,1.9,23.0,296.0,417.16,330.49
2017,9,13,8,15,510.5,123.0,1.9,24.0,337.0,454.5,357.63
2017,9,13,8,30,486.0,149.0,1.9,25.0,378.0,491.24,383.03
2017,9,13,8,45,478.0,172.0,1.95,26.0,419.5,532.31,410.9
2017,9,13,9,0,470.0,195.0,2.0,27.0,461.0,571.1,436.15
2017,9,13,9,15,468.0,215.0,1.8,27.5,499.0,609.0,459.84
2017,9,13,9,30,466.0,235.0,1.6,28.0,537.0,645.04,481.32
2017,9,13,9,45,445.5,261.0,1.45,29.0,565.5,669.94,493.3
2017,9,13,10,0,425.0,287.0,1.3,30.0,594.0,691.69,502.72
2017,9,13,10,15,446.5,293.5,1.1,30.5,630.0,727.58,522.81
2017,9,13,10,30,468.0,300.0,0.9,31.0,666.0,762.59,541.28
2017,9,13,10,45,449.0,321.0,0.75,31.5,682.5,773.74,543.36
2017,9,13,11,0,430.0,342.0,0.6,32.0,699.0,782.15,543.78
2017,9,13,11,15,378.0,374.5,0.5,32.0,694.5,761.44,527.08
2017,9,13,11,30,326.0,407.0,0.4,32.0,690.0,745.67,513.73
2017,9,13,11,45,335.5,411.5,0.35,32.5,706.5,757.73,519.43
2017,9,13,12,0,345.0,416.0,0.3,33.0,723.0,768.23,523.81
2017,9,13,12,15,406.0,391.5,0.4,33.0,753.5,796.3,544.14
2017,9,13,12,30,467.0,367.0,0.5,33.0,784.0,827.45,566.0
2017,9,13,12,45,469.5,363.5,0.6,33.5,781.0,816.44,559.48
2017,9,13,13,0,472.0,360.0,0.7,34.0,778.0,803.42,552.2
2017,9,13,13,15,494.0,347.0,0.8,34.0,778.0,796.41,550.23
2017,9,13,13,30,516.0,334.0,0.9,34.0,778.0,786.58,546.31
2017,9,13,13,45,508.5,323.5,1.0,34.0,751.5,751.64,525.87
2017,9,13,14,0,501.0,313.0,1.1,34.0,725.0,715.51,504.41
2017,9,13,14,15,502.5,297.0,1.15,34.0,698.0,679.91,482.56
2017,9,13,14,30,504.0,281.0,1.2,34.0,671.0,642.79,459.21
2017,9,13,14,45,473.0,277.0,1.3,34.0,628.5,593.53,426.87
2017,9,13,15,0,442.0,273.0,1.4,34.0,586.0,545.69,394.77
2017,9,13,15,15,326.0,281.0,1.45,33.5,504.0,460.63,335.59
2017,9,13,15,30,210.0,289.0,1.5,33.0,422.0,386.93,283.42
2017,9,13,15,45,288.5,250.5,1.6,33.0,417.5,375.36,275.87
2017,9,13,16,0,367.0,212.0,1.7,33.0,413.0,355.55,260.67
2017,9,13,16,15,392.5,183.5,1.7,32.5,378.5,314.95,229.45
2017,9,13,16,30,418.0,155.0,1.7,32.0,344.0,271.93,195.09
2017,9,13,16,45,371.5,145.5,1.7,31.5,297.0,224.37,158.01
2017,9,13,17,0,325.0,136.0,1.7,31.0,250.0,183.88,126.71
2017,9,13,17,15,307.5,114.5,1.7,29.5,206.5,140.5,93.5
2017,9,13,17,30,290.0,93.0,1.7,28.0,163.0,99.3,63.98
2017,9,13,17,45,233.0,70.5,1.7,27.0,117.0,59.23,40.2
2017,9,13,18,0,176.0,48.0,1.7,26.0,71.0,39.05,26.74
2017,9,13,18,15,98.0,26.5,1.8,25.5,38.0,22.15,9.59
2017,9,13,18,30,20.0,5.0,1.9,25.0,5.0,4.91,0.0
2017,9,13,18,45,10.0,2.5,2.05,24.5,2.5,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,6,15,13.5,6.0,2.65,20.5,7.0,0.0,0.0
2017,9,14,6,30,27.0,12.0,3.0,21.0,14.0,18.92,0.0
2017,9,14,6,45,110.0,36.0,3.35,22.0,52.0,78.09,50.97
2017,9,14,7,0,193.0,60.0,3.7,23.0,90.0,138.8,102.42
2017,9,14,7,15,266.0,79.0,3.85,23.5,138.5,198.33,152.62
2017,9,14,7,30,339.0,98.0,4.0,24.0,187.0,271.6,213.38
2017,9,14,7,45,412.5,107.5,4.15,24.5,242.0,336.84,266.92
2017,9,14,8,0,486.0,117.0,4.3,25.0,297.0,409.08,324.69
2017,9,14,8,15,526.5,127.0,4.3,25.5,350.0,468.37,370.66
2017,9,14,8,30,567.0,137.0,4.3,26.0,403.0,530.27,417.27
2017,9,14,8,45,607.0,140.5,4.3,27.0,455.5,590.46,460.46
2017,9,14,9,0,647.0,144.0,4.3,28.0,508.0,649.07,501.26
2017,9,14,9,15,669.5,149.5,4.3,28.5,555.0,697.32,534.26
2017,9,14,9,30,692.0,155.0,4.3,29.0,602.0,744.91,565.49
2017,9,14,9,45,712.0,157.5,4.35,29.5,644.0,786.14,591.66
2017,9,14,10,0,732.0,160.0,4.4,30.0,686.0,825.93,616.54
2017,9,14,10,15,744.0,163.0,4.4,30.5,721.5,857.35,635.27
2017,9,14,10,30,756.0,166.0,4.4,31.0,757.0,886.4,652.29
2017,9,14,10,45,765.5,168.0,4.45,31.5,785.0,905.74,662.96
2017,9,14,11,0,775.0,170.0,4.5,32.0,813.0,926.02,674.34
2017,9,14,11,15,780.5,172.0,4.5,32.5,833.0,939.48,681.01
2017,9,14,11,30,786.0,174.0,4.5,33.0,853.0,949.76,685.71
2017,9,14,11,45,794.0,171.5,4.5,33.5,865.5,954.54,686.93
2017,9,14,12,0,802.0,169.0,4.5,34.0,878.0,956.04,686.16
2017,9,14,12,15,802.5,169.5,4.5,34.0,881.5,950.1,682.11
2017,9,14,12,30,803.0,170.0,4.5,34.0,885.0,940.89,676.11
2017,9,14,12,45,801.0,170.0,4.5,34.5,879.0,925.62,664.9
2017,9,14,13,0,799.0,170.0,4.5,35.0,873.0,907.26,651.84
2017,9,14,13,15,794.5,168.5,4.5,35.0,859.0,882.21,635.81
2017,9,14,13,30,790.0,167.0,4.5,35.0,845.0,854.43,618.03
2017,9,14,13,45,782.5,166.0,4.55,35.0,822.5,822.07,597.36
2017,9,14,14,0,775.0,165.0,4.6,35.0,800.0,787.47,575.09
2017,9,14,14,15,765.5,162.5,4.6,34.5,770.0,747.84,550.22
2017,9,14,14,30,756.0,160.0,4.6,34.0,740.0,706.57,523.02
2017,9,14,14,45,738.5,158.5,4.6,34.0,702.5,658.99,489.35
2017,9,14,15,0,721.0,157.0,4.6,34.0,665.0,610.88,454.67
2017,9,14,15,15,703.0,153.0,4.6,33.5,622.0,559.84,418.02
2017,9,14,15,30,685.0,149.0,4.6,33.0,579.0,508.92,380.46
2017,9,14,15,45,662.0,143.0,4.6,33.0,531.5,454.1,338.25
2017,9,14,16,0,639.0,137.0,4.6,33.0,484.0,400.52,295.93
2017,9,14,16,15,607.5,130.0,4.5,32.5,432.5,344.39,251.26
2017,9,14,16,30,576.0,123.0,4.4,32.0,381.0,291.05,207.86
2017,9,14,16,45,533.5,113.5,4.3,32.0,327.5,235.25,162.16
2017,9,14,17,0,491.0,104.0,4.2,32.0,274.0,184.34,120.9
2017,9,14,17,15,431.5,92.0,3.85,31.0,221.5,133.8,82.9
2017,9,14,17,30,372.0,80.0,3.5,30.0,169.0,90.31,53.88
2017,9,14,17,45,289.5,63.0,3.15,29.0,121.0,49.64,35.88
2017,9,14,18,0,207.0,46.0,2.8,28.0,73.0,35.28,23.3
2017,9,14,18,15,103.5,23.0,2.9,27.5,36.5,17.78,5.61
2017,9,14,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,6,15,12.5,6.0,2.9,21.5,6.5,0.0,0.0
2017,9,15,6,30,25.0,12.0,3.0,22.0,13.0,17.23,0.0
2017,9,15,6,45,101.5,36.0,3.2,22.5,50.0,76.01,49.12
2017,9,15,7,0,178.0,60.0,3.4,23.0,87.0,133.94,98.69
2017,9,15,7,15,250.0,80.0,3.5,23.5,135.5,193.34,148.64
2017,9,15,7,30,322.0,100.0,3.6,24.0,184.0,266.14,208.87
2017,9,15,7,45,385.5,113.0,3.75,24.5,237.0,329.31,260.58
2017,9,15,8,0,449.0,126.0,3.9,25.0,290.0,398.46,315.7
2017,9,15,8,15,490.5,136.5,3.85,25.5,343.0,457.01,360.92
2017,9,15,8,30,532.0,147.0,3.8,26.0,396.0,518.33,406.9
2017,9,15,8,45,572.5,151.5,3.8,26.5,447.5,574.63,448.08
2017,9,15,9,0,613.0,156.0,3.8,27.0,499.0,636.4,492.09
2017,9,15,9,15,636.5,162.0,3.75,27.5,546.0,684.66,524.97
2017,9,15,9,30,660.0,168.0,3.7,28.0,593.0,732.41,556.76
2017,9,15,9,45,688.0,167.5,3.65,28.5,636.5,776.1,584.49
2017,9,15,10,0,716.0,167.0,3.6,29.0,680.0,818.84,610.9
2017,9,15,10,15,728.5,170.0,3.55,29.5,715.0,850.24,629.23
2017,9,15,10,30,741.0,173.0,3.5,30.0,750.0,879.33,645.89
2017,9,15,10,45,756.0,172.5,3.5,30.5,779.5,904.43,660.07
2017,9,15,11,0,771.0,172.0,3.5,31.0,809.0,923.17,670.04
2017,9,15,11,15,777.0,173.5,3.45,31.0,829.0,936.46,677.58
2017,9,15,11,30,783.0,175.0,3.4,31.0,849.0,946.59,683.19
2017,9,15,11,45,800.5,167.0,3.4,31.5,864.0,954.71,686.56
2017,9,15,12,0,818.0,159.0,3.4,32.0,879.0,959.49,687.89
2017,9,15,12,15,818.5,159.0,3.35,32.0,882.5,952.91,683.1
2017,9,15,12,30,819.0,159.0,3.3,32.0,886.0,943.0,676.39
2017,9,15,12,45,817.5,158.5,3.3,32.5,880.5,927.43,665.13
2017,9,15,13,0,816.0,158.0,3.3,33.0,875.0,908.72,651.99
2017,9,15,13,15,812.0,157.0,3.25,33.0,860.5,884.23,636.23
2017,9,15,13,30,808.0,156.0,3.2,33.0,846.0,856.92,618.68
2017,9,15,13,45,802.0,154.5,3.2,33.5,824.0,824.78,597.02
2017,9,15,14,0,796.0,153.0,3.2,34.0,802.0,790.25,573.78
2017,9,15,14,15,786.5,150.5,3.2,34.0,772.0,749.87,547.71
2017,9,15,14,30,777.0,148.0,3.2,34.0,742.0,707.74,519.75
2017,9,15,14,45,765.0,144.5,3.2,34.0,705.0,661.43,487.57
2017,9,15,15,0,753.0,141.0,3.2,34.0,668.0,614.06,453.94
2017,9,15,15,15,735.5,137.0,3.25,33.5,625.0,561.17,416.59
2017,9,15,15,30,718.0,133.0,3.3,33.0,582.0,508.98,378.53
2017,9,15,15,45,695.5,128.0,3.35,33.0,533.5,453.73,336.3
2017,9,15,16,0,673.0,123.0,3.4,33.0,485.0,399.58,293.72
2017,9,15,16,15,642.0,117.0,3.4,32.5,433.0,342.77,248.63
2017,9,15,16,30,611.0,111.0,3.4,32.0,381.0,288.62,204.56
2017,9,15,16,45,568.5,102.5,3.4,31.5,327.5,232.25,158.63
2017,9,15,17,0,526.0,94.0,3.4,31.0,274.0,180.51,116.8
2017,9,15,17,15,465.5,83.5,3.2,30.0,221.0,129.17,78.17
2017,9,15,17,30,405.0,73.0,3.0,29.0,168.0,85.12,49.21
2017,9,15,17,45,318.0,58.0,2.8,28.5,119.5,44.49,31.61
2017,9,15,18,0,231.0,43.0,2.6,28.0,71.0,32.97,21.3
2017,9,15,18,15,115.5,21.5,2.7,27.5,35.5,16.64,3.75
2017,9,15,18,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,16,6,15,20.0,6.5,2.0,22.5,7.0,0.0,0.0
2017,9,16,6,30,40.0,13.0,2.3,23.0,14.0,21.44,0.0
2017,9,16,6,45,137.5,34.0,2.65,23.5,52.0,83.34,53.01
2017,9,16,7,0,235.0,55.0,3.0,24.0,90.0,151.58,111.02
2017,9,16,7,15,313.5,71.0,3.1,24.5,139.0,212.79,162.64
2017,9,16,7,30,392.0,87.0,3.2,25.0,188.0,282.61,220.62
2017,9,16,7,45,454.0,97.0,3.35,25.5,241.5,345.36,272.05
2017,9,16,8,0,516.0,107.0,3.5,26.0,295.0,413.82,326.52
2017,9,16,8,15,556.0,115.5,3.45,26.5,348.0,475.72,373.98
2017,9,16,8,30,596.0,124.0,3.4,27.0,401.0,537.41,419.8
2017,9,16,8,45,633.0,127.5,3.35,27.5,453.0,593.47,460.21
2017,9,16,9,0,670.0,131.0,3.3,28.0,505.0,650.67,500.29
2017,9,16,9,15,692.0,136.0,3.25,28.5,552.0,698.68,532.19
2017,9,16,9,30,714.0,141.0,3.2,29.0,599.0,745.95,562.22
2017,9,16,9,45,487.5,235.5,3.15,29.5,557.5,676.73,506.92
2017,9,16,10,0,261.0,330.0,3.1,30.0,516.0,586.76,435.64
2017,9,16,10,15,521.5,239.5,3.05,30.5,635.5,735.55,545.19
2017,9,16,10,30,782.0,149.0,3.0,31.0,755.0,886.39,646.0
2017,9,16,10,45,794.0,149.0,3.0,31.5,784.0,910.01,657.98
2017,9,16,11,0,806.0,149.0,3.0,32.0,813.0,930.78,669.08
2017,9,16,11,15,811.5,150.5,3.0,32.0,833.0,943.9,676.67
2017,9,16,11,30,817.0,152.0,3.0,32.0,853.0,953.75,682.32
2017,9,16,11,45,799.0,166.0,3.0,32.5,859.5,950.77,678.51
2017,9,16,12,0,781.0,180.0,3.0,33.0,866.0,944.23,672.67
2017,9,16,12,15,782.0,180.5,3.0,33.0,869.5,938.7,669.02
2017,9,16,12,30,783.0,181.0,3.0,33.0,873.0,929.96,663.43
2017,9,16,12,45,783.5,179.0,3.0,33.5,867.5,915.06,652.68
2017,9,16,13,0,784.0,177.0,3.0,34.0,862.0,897.09,640.11
2017,9,16,13,15,779.5,176.0,3.0,34.0,848.0,872.69,624.81
2017,9,16,13,30,775.0,175.0,3.0,34.0,834.0,845.63,607.81
2017,9,16,13,45,769.5,172.0,3.0,34.0,812.0,813.23,587.28
2017,9,16,14,0,764.0,169.0,3.0,34.0,790.0,778.55,565.17
2017,9,16,14,15,754.0,166.5,3.0,34.0,760.0,739.29,539.78
2017,9,16,14,30,744.0,164.0,3.0,34.0,730.0,697.61,511.37
2017,9,16,14,45,737.5,157.0,3.0,34.0,694.5,652.51,480.22
2017,9,16,15,0,731.0,150.0,3.0,34.0,659.0,606.01,447.38
2017,9,16,15,15,713.0,146.0,3.0,33.5,616.0,554.53,410.92
2017,9,16,15,30,695.0,142.0,3.0,33.0,573.0,503.16,373.43
2017,9,16,15,45,672.5,136.0,3.0,33.0,525.0,448.14,331.47
2017,9,16,16,0,650.0,130.0,3.0,33.0,477.0,394.29,289.24
2017,9,16,16,15,618.5,123.0,3.0,32.5,425.5,337.7,244.56
2017,9,16,16,30,587.0,116.0,3.0,32.0,374.0,283.89,201.0
2017,9,16,16,45,544.5,107.0,3.0,32.0,320.5,228.6,155.86
2017,9,16,17,0,502.0,98.0,3.0,32.0,267.0,177.5,114.66
2017,9,16,17,15,441.5,86.5,2.7,31.0,214.5,127.05,77.15
2017,9,16,17,30,381.0,75.0,2.4,30.0,162.0,83.75,49.05
2017,9,16,17,45,295.5,58.5,2.15,29.0,114.5,43.81,30.92
2017,9,16,18,0,210.0,42.0,1.9,28.0,67.0,32.29,20.63
2017,9,16,18,15,105.0,21.0,1.95,27.5,33.5,16.31,2.0
2017,9,16,18,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,6,15,31.0,6.5,1.55,21.5,7.5,0.0,0.0
2017,9,17,6,30,62.0,13.0,1.8,22.0,15.0,26.17,0.0
2017,9,17,6,45,178.5,31.5,2.05,22.5,54.0,96.51,61.35
2017,9,17,7,0,295.0,50.0,2.3,23.0,93.0,165.58,121.14
2017,9,17,7,15,378.0,63.0,2.4,23.5,144.0,228.48,174.69
2017,9,17,7,30,461.0,76.0,2.5,24.0,195.0,302.37,236.23
2017,9,17,7,45,522.5,84.5,2.65,25.0,250.0,367.8,289.36
2017,9,17,8,0,584.0,93.0,2.8,26.0,305.0,438.45,344.7
2017,9,17,8,15,374.5,145.0,2.8,26.5,289.5,396.19,310.42
2017,9,17,8,30,165.0,197.0,2.8,27.0,274.0,320.99,249.3
2017,9,17,8,45,441.5,157.5,2.85,27.5,395.5,489.78,380.95
2017,9,17,9,0,718.0,118.0,2.9,28.0,517.0,670.8,514.8
2017,9,17,9,15,505.0,198.5,2.85,28.5,491.5,618.19,469.63
2017,9,17,9,30,292.0,279.0,2.8,29.0,466.0,542.88,408.84
2017,9,17,9,45,536.5,208.0,2.75,29.5,579.5,687.5,515.81
2017,9,17,10,0,781.0,137.0,2.7,30.0,693.0,837.49,617.01
2017,9,17,10,15,792.5,140.0,2.6,30.0,728.5,869.5,635.11
2017,9,17,10,30,804.0,143.0,2.5,30.0,764.0,898.94,652.26
2017,9,17,10,45,810.5,145.5,2.45,30.5,791.5,920.41,663.21
2017,9,17,11,0,817.0,148.0,2.4,31.0,819.0,938.79,672.19
2017,9,17,11,15,822.5,149.5,2.35,31.0,839.0,951.93,679.23
2017,9,17,11,30,828.0,151.0,2.3,31.0,859.0,961.76,684.28
2017,9,17,11,45,524.5,294.0,2.25,31.5,745.5,821.32,588.15
2017,9,17,12,0,221.0,437.0,2.2,32.0,632.0,662.33,472.91
2017,9,17,12,15,530.0,293.0,2.15,32.0,760.0,815.84,584.92
2017,9,17,12,30,839.0,149.0,2.1,32.0,888.0,947.87,671.21
2017,9,17,12,45,837.0,148.5,2.1,32.5,882.0,931.45,658.33
2017,9,17,13,0,835.0,148.0,2.1,33.0,876.0,911.83,644.99
2017,9,17,13,15,831.0,147.0,2.1,33.0,861.0,886.83,629.65
2017,9,17,13,30,827.0,146.0,2.1,33.0,846.0,858.95,612.51
2017,9,17,13,45,820.0,144.5,2.1,33.5,823.5,825.36,590.44
2017,9,17,14,0,813.0,143.0,2.1,34.0,801.0,789.39,566.82
2017,9,17,14,15,804.0,141.0,2.15,34.0,770.5,749.21,541.82
2017,9,17,14,30,795.0,139.0,2.2,34.0,740.0,707.21,514.98
2017,9,17,14,45,782.5,136.0,2.25,34.0,702.5,660.26,483.09
2017,9,17,15,0,770.0,133.0,2.3,34.0,665.0,612.26,449.66
2017,9,17,15,15,753.0,129.0,2.35,33.5,622.0,559.89,413.07
2017,9,17,15,30,736.0,125.0,2.4,33.0,579.0,506.13,374.25
2017,9,17,15,45,714.5,120.0,2.5,33.0,530.5,450.5,332.14
2017,9,17,16,0,693.0,115.0,2.6,33.0,482.0,395.83,289.39
2017,9,17,16,15,662.5,109.0,2.6,32.5,430.0,338.24,243.75
2017,9,17,16,30,632.0,103.0,2.6,32.0,378.0,283.24,198.98
2017,9,17,16,45,591.5,95.0,2.65,31.5,324.0,226.83,152.98
2017,9,17,17,0,551.0,87.0,2.7,31.0,270.0,174.78,110.93
2017,9,17,17,15,489.0,77.0,2.45,30.0,216.5,122.95,72.34
2017,9,17,17,30,427.0,67.0,2.2,29.0,163.0,78.67,44.2
2017,9,17,17,45,337.0,53.0,2.0,28.5,114.5,39.58,27.42
2017,9,17,18,0,247.0,39.0,1.8,28.0,66.0,29.97,18.61
2017,9,17,18,15,123.5,19.5,1.9,27.5,33.0,15.16,0.0
2017,9,17,18,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,6,15,0.0,7.0,0.9,22.5,7.0,0.0,0.0
2017,9,18,6,30,0.0,14.0,1.1,23.0,14.0,13.76,0.0
2017,9,18,6,45,147.5,31.0,1.3,23.5,52.5,87.54,54.67
2017,9,18,7,0,295.0,48.0,1.5,24.0,91.0,163.13,118.41
2017,9,18,7,15,378.5,60.5,1.6,24.5,141.0,225.58,171.16
2017,9,18,7,30,462.0,73.0,1.7,25.0,191.0,299.38,232.08
2017,9,18,7,45,523.0,81.0,1.85,26.0,245.5,363.91,284.04
2017,9,18,8,0,584.0,89.0,2.0,27.0,300.0,433.63,338.13
2017,9,18,8,15,403.5,140.0,2.0,27.5,297.0,407.84,316.88
2017,9,18,8,30,223.0,191.0,2.0,28.0,294.0,351.67,271.52
2017,9,18,8,45,470.0,151.5,2.05,28.5,401.5,502.47,387.1
2017,9,18,9,0,717.0,112.0,2.1,29.0,509.0,662.6,503.33
2017,9,18,9,15,737.5,116.0,2.05,29.5,556.0,709.95,532.11
2017,9,18,9,30,758.0,120.0,2.0,30.0,603.0,753.8,558.7
2017,9,18,9,45,539.0,217.0,1.95,30.5,572.5,698.83,515.52
2017,9,18,10,0,320.0,314.0,1.9,31.0,542.0,620.04,453.88
2017,9,18,10,15,388.0,306.5,1.85,31.0,596.0,678.79,495.1
2017,9,18,10,30,456.0,299.0,1.8,31.0,650.0,747.86,541.08
2017,9,18,10,45,362.0,346.0,1.75,31.5,631.0,708.95,509.79
2017,9,18,11,0,268.0,393.0,1.7,32.0,612.0,673.81,481.69
2017,9,18,11,15,551.5,266.0,1.7,32.0,731.5,817.09,584.33
2017,9,18,11,30,835.0,139.0,1.7,32.0,851.0,954.15,671.79
2017,9,18,11,45,643.5,247.5,1.7,32.5,801.0,887.9,626.63
2017,9,18,12,0,452.0,356.0,1.7,33.0,751.0,811.44,571.03
2017,9,18,12,15,408.5,378.5,1.7,33.0,736.0,787.27,554.69
2017,9,18,12,30,365.0,401.0,1.7,33.0,721.0,757.09,534.06
2017,9,18,12,45,581.5,283.5,1.75,33.0,789.5,834.53,591.38
2017,9,18,13,0,798.0,166.0,1.8,33.0,858.0,894.84,632.34
2017,9,18,13,15,793.5,164.5,1.85,33.0,843.5,869.57,616.58
2017,9,18,13,30,789.0,163.0,1.9,33.0,829.0,841.58,599.85
2017,9,18,13,45,782.5,161.0,1.95,33.0,806.0,808.88,579.99
2017,9,18,14,0,776.0,159.0,2.0,33.0,783.0,773.9,558.48
2017,9,18,14,15,766.0,156.5,2.1,33.0,753.0,733.72,533.62
2017,9,18,14,30,756.0,154.0,2.2,33.0,723.0,691.9,506.15
2017,9,18,14,45,504.5,235.0,2.3,33.0,606.5,567.48,416.8
2017,9,18,15,0,253.0,316.0,2.4,33.0,490.0,461.94,339.07
2017,9,18,15,15,271.0,290.5,2.45,32.5,466.0,433.19,320.16
2017,9,18,15,30,289.0,265.0,2.5,32.0,442.0,402.3,298.63
2017,9,18,15,45,450.0,203.0,2.65,32.0,451.5,401.93,298.37
2017,9,18,16,0,611.0,141.0,2.8,32.0,461.0,384.24,282.73
2017,9,18,16,15,577.5,133.0,2.75,31.5,410.0,328.33,238.41
2017,9,18,16,30,544.0,125.0,2.7,31.0,359.0,274.9,195.28
2017,9,18,16,45,506.0,113.5,2.7,30.5,307.0,221.05,151.66
2017,9,18,17,0,468.0,102.0,2.7,30.0,255.0,171.31,111.78
2017,9,18,17,15,405.5,89.0,2.6,29.5,203.0,121.71,75.01
2017,9,18,17,30,343.0,76.0,2.5,29.0,151.0,79.56,47.89
2017,9,18,17,45,261.5,57.5,2.4,28.5,105.0,43.35,30.5
2017,9,18,18,0,180.0,39.0,2.3,28.0,59.0,30.1,18.53
2017,9,18,18,15,90.0,19.5,2.35,27.5,29.5,15.24,0.0
2017,9,18,18,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,6,15,0.0,5.5,2.8,24.0,5.5,0.0,0.0
2017,9,19,6,30,0.0,11.0,3.0,24.0,11.0,10.81,0.0
2017,9,19,6,45,102.5,32.0,3.2,24.5,47.0,71.67,43.5
2017,9,19,7,0,205.0,53.0,3.4,25.0,83.0,139.36,101.18
2017,9,19,7,15,285.5,69.5,3.6,25.0,131.0,199.98,152.34
2017,9,19,7,30,366.0,86.0,3.8,25.0,179.0,269.46,210.49
2017,9,19,7,45,430.5,96.5,4.0,25.5,232.0,332.39,262.33
2017,9,19,8,0,495.0,107.0,4.2,26.0,285.0,401.33,317.56
2017,9,19,8,15,300.0,150.5,4.25,26.5,264.0,349.99,275.93
2017,9,19,8,30,105.0,194.0,4.3,27.0,243.0,271.87,211.61
2017,9,19,8,45,205.0,211.0,4.35,27.5,319.5,369.73,288.03
2017,9,19,9,0,305.0,228.0,4.4,28.0,396.0,476.72,368.82
2017,9,19,9,15,312.5,248.0,4.35,28.0,433.5,515.09,395.97
2017,9,19,9,30,320.0,268.0,4.3,28.0,471.0,552.89,422.53
2017,9,19,9,45,238.5,302.5,4.3,28.5,459.5,522.67,396.46
2017,9,19,10,0,157.0,337.0,4.3,29.0,448.0,495.17,372.37
2017,9,19,10,15,176.5,355.0,4.3,29.5,486.0,534.25,399.6
2017,9,19,10,30,196.0,373.0,4.3,30.0,524.0,573.43,426.26
2017,9,19,10,45,246.0,379.0,4.3,30.5,575.5,636.6,470.32
2017,9,19,11,0,296.0,385.0,4.3,31.0,627.0,691.25,507.71
2017,9,19,11,15,318.0,389.5,4.3,31.0,654.5,717.52,525.53
2017,9,19,11,30,340.0,394.0,4.3,31.0,682.0,742.67,542.67
2017,9,19,11,45,257.0,416.0,4.3,31.0,636.0,684.68,499.91
2017,9,19,12,0,174.0,438.0,4.3,31.0,590.0,618.1,451.28
2017,9,19,12,15,260.0,422.5,4.3,31.0,649.5,686.41,501.34
2017,9,19,12,30,346.0,407.0,4.3,31.0,709.0,744.85,543.4
2017,9,19,12,45,320.0,411.5,4.3,31.0,689.5,717.57,523.71
2017,9,19,13,0,294.0,416.0,4.3,31.0,670.0,689.77,504.08
2017,9,19,13,15,213.0,416.5,4.3,31.0,599.0,605.13,443.67
2017,9,19,13,30,132.0,417.0,4.3,31.0,528.0,528.82,388.29
2017,9,19,13,45,471.5,275.0,4.3,31.0,655.0,665.96,495.49
2017,9,19,14,0,811.0,133.0,4.3,31.0,782.0,773.24,575.22
2017,9,19,14,15,523.5,244.5,4.25,31.0,657.5,636.3,474.72
2017,9,19,14,30,236.0,356.0,4.2,31.0,533.0,513.98,381.49
2017,9,19,14,45,161.5,334.5,4.2,31.0,453.0,431.41,321.44
2017,9,19,15,0,87.0,313.0,4.2,31.0,373.0,354.59,264.59
2017,9,19,15,15,299.5,256.5,4.1,30.5,442.0,416.55,314.15
2017,9,19,15,30,512.0,200.0,4.0,30.0,511.0,456.0,344.28
2017,9,19,15,45,431.5,201.5,3.95,30.0,448.5,390.46,293.7
2017,9,19,16,0,351.0,203.0,3.9,30.0,386.0,333.31,249.53
2017,9,19,16,15,224.5,190.0,3.65,29.5,302.5,254.65,190.18
2017,9,19,16,30,98.0,177.0,3.4,29.0,219.0,193.21,144.82
2017,9,19,16,45,89.5,152.5,3.2,29.0,186.5,161.61,120.07
2017,9,19,17,0,81.0,128.0,3.0,29.0,154.0,131.16,96.1
2017,9,19,17,15,65.5,104.0,2.75,28.5,122.5,101.58,73.38
2017,9,19,17,30,50.0,80.0,2.5,28.0,91.0,74.21,52.61
2017,9,19,17,45,28.0,57.0,2.25,27.5,62.5,50.72,36.71
2017,9,19,18,0,6.0,34.0,2.0,27.0,34.0,31.91,19.86
2017,9,19,18,15,3.0,17.0,1.95,27.0,17.0,16.25,0.0
2017,9,19,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
