Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,19,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,6,15,14.0,5.5,3.25,24.0,5.5,0.0,0.0
2017,9,20,6,30,28.0,11.0,3.4,24.0,11.0,16.81,0.0
2017,9,20,6,45,128.0,31.0,3.6,24.5,47.0,77.32,46.21
2017,9,20,7,0,228.0,51.0,3.8,25.0,83.0,144.6,104.75
2017,9,20,7,15,312.0,65.5,3.95,25.5,131.5,205.49,156.1
2017,9,20,7,30,396.0,80.0,4.1,26.0,180.0,275.66,214.53
2017,9,20,7,45,460.0,89.5,4.35,26.5,233.0,338.74,266.56
2017,9,20,8,0,524.0,99.0,4.6,27.0,286.0,410.71,324.22
2017,9,20,8,15,336.0,147.0,4.65,27.5,274.0,367.36,289.08
2017,9,20,8,30,148.0,195.0,4.7,28.0,262.0,307.86,239.57
2017,9,20,8,45,138.0,219.5,4.8,28.5,288.5,333.22,257.9
2017,9,20,9,0,128.0,244.0,4.9,29.0,315.0,357.23,274.61
2017,9,20,9,15,143.0,268.0,4.85,29.5,354.0,398.61,304.52
2017,9,20,9,30,158.0,292.0,4.8,30.0,393.0,440.53,334.24
2017,9,20,9,45,462.0,212.0,4.8,30.5,532.0,627.87,477.28
2017,9,20,10,0,766.0,132.0,4.8,31.0,671.0,815.99,610.51
2017,9,20,10,15,777.5,134.5,4.75,31.5,706.0,846.86,627.8
2017,9,20,10,30,789.0,137.0,4.7,32.0,741.0,875.19,644.08
2017,9,20,10,45,799.5,137.5,4.7,32.5,769.0,897.73,656.69
2017,9,20,11,0,810.0,138.0,4.7,33.0,797.0,917.33,667.37
2017,9,20,11,15,815.5,139.5,4.65,33.0,816.5,930.2,674.89
2017,9,20,11,30,821.0,141.0,4.6,33.0,836.0,939.77,680.32
2017,9,20,11,45,826.5,140.0,4.6,33.5,847.5,943.32,680.77
2017,9,20,12,0,832.0,139.0,4.6,34.0,859.0,938.1,675.65
2017,9,20,12,15,832.5,139.5,4.55,34.0,862.0,931.93,671.26
2017,9,20,12,30,833.0,140.0,4.5,34.0,865.0,922.42,664.81
2017,9,20,12,45,830.5,140.0,4.5,34.0,859.0,910.76,657.32
2017,9,20,13,0,828.0,140.0,4.5,34.0,853.0,891.16,644.7
2017,9,20,13,15,824.0,139.0,4.45,34.0,838.5,866.18,628.4
2017,9,20,13,30,820.0,138.0,4.4,34.0,824.0,838.35,610.26
2017,9,20,13,45,812.5,137.0,4.4,34.0,801.0,804.95,588.56
2017,9,20,14,0,805.0,136.0,4.4,34.0,778.0,769.23,565.21
2017,9,20,14,15,795.5,134.0,4.4,34.0,748.0,728.9,538.56
2017,9,20,14,30,786.0,132.0,4.4,34.0,718.0,686.81,510.0
2017,9,20,14,45,769.5,131.0,4.4,34.0,680.0,639.55,476.24
2017,9,20,15,0,753.0,130.0,4.4,34.0,642.0,591.61,441.3
2017,9,20,15,15,735.0,126.5,4.35,33.5,598.5,539.0,403.0
2017,9,20,15,30,717.0,123.0,4.3,33.0,555.0,487.17,364.15
2017,9,20,15,45,692.0,119.0,4.3,33.0,507.0,431.99,321.08
2017,9,20,16,0,667.0,115.0,4.3,33.0,459.0,378.19,277.97
2017,9,20,16,15,634.0,109.0,4.15,32.5,407.5,321.43,232.2
2017,9,20,16,30,601.0,103.0,4.0,32.0,356.0,267.59,187.88
2017,9,20,16,45,554.5,95.0,3.85,31.5,302.5,212.02,142.5
2017,9,20,17,0,508.0,87.0,3.7,31.0,249.0,161.59,102.12
2017,9,20,17,15,441.5,76.5,3.5,30.5,197.0,111.77,65.67
2017,9,20,17,30,375.0,66.0,3.3,30.0,145.0,69.96,40.09
2017,9,20,17,45,277.5,50.5,3.1,29.5,99.0,38.02,25.84
2017,9,20,18,0,180.0,35.0,2.9,29.0,53.0,27.06,15.58
2017,9,20,18,15,90.0,17.5,2.95,28.5,26.5,13.75,0.0
2017,9,20,18,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,6,15,5.5,4.5,2.6,24.0,5.0,0.0,0.0
2017,9,21,6,30,11.0,9.0,2.7,24.0,10.0,11.19,0.0
2017,9,21,6,45,113.0,30.0,2.8,24.5,45.5,71.66,41.81
2017,9,21,7,0,215.0,51.0,2.9,25.0,81.0,140.35,101.42
2017,9,21,7,15,301.5,66.5,3.05,25.0,129.5,202.52,153.84
2017,9,21,7,30,388.0,82.0,3.2,25.0,178.0,274.25,213.76
2017,9,21,7,45,465.0,88.5,3.4,25.5,232.5,339.77,267.71
2017,9,21,8,0,542.0,95.0,3.6,26.0,287.0,415.83,328.43
2017,9,21,8,15,271.0,118.0,3.7,26.5,214.0,295.19,233.25
2017,9,21,8,30,0.0,141.0,3.8,27.0,141.0,140.03,106.36
2017,9,21,8,45,0.0,81.0,3.9,27.5,81.0,78.34,57.21
2017,9,21,9,0,0.0,21.0,4.0,28.0,21.0,20.28,10.64
2017,9,21,9,15,131.5,150.5,4.0,28.0,233.5,260.13,202.59
2017,9,21,9,30,263.0,280.0,4.0,28.0,446.0,520.0,397.66
2017,9,21,9,45,527.0,200.5,4.0,28.5,561.0,668.91,509.5
2017,9,21,10,0,791.0,121.0,4.0,29.0,676.0,824.43,617.82
2017,9,21,10,15,564.5,231.5,3.95,29.0,638.0,761.63,569.87
2017,9,21,10,30,338.0,342.0,3.9,29.0,600.0,677.16,503.38
2017,9,21,10,45,586.5,234.0,3.9,29.5,701.0,806.39,599.1
2017,9,21,11,0,835.0,126.0,3.9,30.0,802.0,920.64,674.68
2017,9,21,11,15,840.5,127.0,3.9,30.0,822.0,933.21,681.49
2017,9,21,11,30,846.0,128.0,3.9,30.0,842.0,942.46,686.94
2017,9,21,11,45,847.5,129.5,3.95,30.5,852.5,945.01,687.02
2017,9,21,12,0,849.0,131.0,4.0,31.0,863.0,944.11,685.01
2017,9,21,12,15,849.5,131.5,4.0,31.0,866.0,937.79,680.7
2017,9,21,12,30,850.0,132.0,4.0,31.0,869.0,928.06,674.32
2017,9,21,12,45,847.5,132.0,4.05,31.5,862.5,911.72,662.63
2017,9,21,13,0,845.0,132.0,4.1,32.0,856.0,892.2,648.97
2017,9,21,13,15,841.0,131.0,4.15,32.0,841.5,867.27,633.1
2017,9,21,13,30,837.0,130.0,4.2,32.0,827.0,839.45,615.3
2017,9,21,13,45,575.5,248.5,4.3,32.5,721.5,722.59,532.37
2017,9,21,14,0,314.0,367.0,4.4,33.0,616.0,609.84,447.03
2017,9,21,14,15,251.5,362.0,4.45,32.5,556.5,544.13,401.26
2017,9,21,14,30,189.0,357.0,4.5,32.0,497.0,480.74,356.14
2017,9,21,14,45,460.5,249.5,4.55,32.0,566.5,547.94,410.44
2017,9,21,15,0,732.0,142.0,4.6,32.0,636.0,587.35,442.2
2017,9,21,15,15,713.0,138.0,4.6,32.0,592.5,535.35,402.86
2017,9,21,15,30,694.0,134.0,4.6,32.0,549.0,483.59,363.12
2017,9,21,15,45,663.5,130.5,4.6,32.0,500.0,427.56,319.24
2017,9,21,16,0,633.0,127.0,4.6,32.0,451.0,373.59,275.92
2017,9,21,16,15,597.5,120.0,4.5,31.5,399.0,316.99,230.28
2017,9,21,16,30,562.0,113.0,4.4,31.0,347.0,263.7,186.5
2017,9,21,16,45,507.5,105.5,4.3,30.5,293.5,208.72,141.96
2017,9,21,17,0,453.0,98.0,4.2,30.0,240.0,160.09,103.52
2017,9,21,17,15,383.0,85.5,3.85,29.5,188.5,111.7,68.38
2017,9,21,17,30,313.0,73.0,3.5,29.0,137.0,71.67,43.73
2017,9,21,17,45,213.0,55.0,3.15,28.5,92.0,41.85,29.06
2017,9,21,18,0,113.0,37.0,2.8,28.0,47.0,30.41,17.94
2017,9,21,18,15,56.5,18.5,2.75,27.5,23.5,18.18,0.0
2017,9,21,18,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,22,6,15,11.0,5.0,2.35,23.0,5.5,0.0,0.0
2017,9,22,6,30,22.0,10.0,2.5,23.0,11.0,14.51,0.0
2017,9,22,6,45,132.0,29.0,2.65,23.5,46.0,80.22,46.52
2017,9,22,7,0,242.0,48.0,2.8,24.0,81.0,145.61,105.27
2017,9,22,7,15,331.5,61.5,2.95,24.5,130.0,208.08,158.09
2017,9,22,7,30,421.0,75.0,3.1,25.0,179.0,280.45,218.42
2017,9,22,7,45,486.5,83.0,3.3,25.5,232.5,346.44,272.8
2017,9,22,8,0,552.0,91.0,3.5,26.0,286.0,416.48,328.88
2017,9,22,8,15,372.0,140.5,3.55,26.5,281.5,388.57,305.78
2017,9,22,8,30,192.0,190.0,3.6,27.0,277.0,330.47,257.99
2017,9,22,8,45,199.5,214.5,3.65,28.0,314.5,369.82,286.67
2017,9,22,9,0,207.0,239.0,3.7,29.0,352.0,409.15,314.3
2017,9,22,9,15,478.5,178.5,3.7,29.0,470.0,573.41,440.79
2017,9,22,9,30,750.0,118.0,3.7,29.0,588.0,741.41,562.45
2017,9,22,9,45,459.0,225.0,3.75,29.5,519.0,638.42,482.14
2017,9,22,10,0,168.0,332.0,3.8,30.0,450.0,499.03,372.98
2017,9,22,10,15,485.5,230.5,3.85,30.5,594.5,689.9,517.05
2017,9,22,10,30,803.0,129.0,3.9,31.0,739.0,876.58,645.35
2017,9,22,10,45,810.0,131.5,3.95,31.5,766.0,898.13,656.41
2017,9,22,11,0,817.0,134.0,4.0,32.0,793.0,916.59,666.57
2017,9,22,11,15,450.0,268.0,4.0,32.0,632.5,719.73,528.86
2017,9,22,11,30,83.0,402.0,4.0,32.0,472.0,489.72,357.24
2017,9,22,11,45,46.5,314.0,4.05,32.5,353.5,361.49,265.23
2017,9,22,12,0,10.0,226.0,4.1,33.0,235.0,230.79,168.6
2017,9,22,12,15,138.5,324.5,4.1,33.0,444.5,462.74,341.06
2017,9,22,12,30,267.0,423.0,4.1,33.0,654.0,686.23,497.73
2017,9,22,12,45,530.0,292.0,4.2,33.0,745.5,789.98,575.83
2017,9,22,13,0,793.0,161.0,4.3,33.0,837.0,877.26,638.25
2017,9,22,13,15,547.0,276.5,4.3,33.0,739.5,761.29,556.39
2017,9,22,13,30,301.0,392.0,4.3,33.0,642.0,648.92,472.81
2017,9,22,13,45,539.0,271.0,4.35,33.0,703.0,712.74,524.61
2017,9,22,14,0,777.0,150.0,4.4,33.0,764.0,756.8,559.77
2017,9,22,14,15,535.0,244.0,4.4,32.5,659.0,639.72,474.93
2017,9,22,14,30,293.0,338.0,4.4,32.0,554.0,536.1,397.41
2017,9,22,14,45,233.0,327.0,4.45,32.0,493.0,469.58,349.38
2017,9,22,15,0,173.0,316.0,4.5,32.0,432.0,409.58,305.33
2017,9,22,15,15,437.0,221.5,4.5,31.5,487.5,457.94,344.9
2017,9,22,15,30,701.0,127.0,4.5,31.0,543.0,478.1,360.66
2017,9,22,15,45,530.5,161.0,4.55,31.0,460.0,393.2,294.94
2017,9,22,16,0,360.0,195.0,4.6,31.0,377.0,325.91,243.14
2017,9,22,16,15,180.0,104.0,4.55,30.5,195.0,158.74,116.66
2017,9,22,16,30,0.0,13.0,4.5,30.0,13.0,12.54,4.43
2017,9,22,16,45,249.5,49.0,4.5,30.0,126.0,98.08,64.35
2017,9,22,17,0,499.0,85.0,4.5,30.0,239.0,154.64,97.44
2017,9,22,17,15,429.0,74.5,4.2,29.5,187.5,105.43,61.73
2017,9,22,17,30,359.0,64.0,3.9,29.0,136.0,64.7,37.54
2017,9,22,17,45,258.5,48.5,3.65,28.5,91.5,36.72,24.75
2017,9,22,18,0,158.0,33.0,3.4,28.0,47.0,25.66,13.87
2017,9,22,18,15,79.0,16.5,3.2,27.5,23.5,16.22,0.0
2017,9,22,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,15,28.0,5.0,1.3,21.5,5.5,0.0,0.0
2017,9,23,6,30,56.0,10.0,1.6,22.0,11.0,21.71,0.0
2017,9,23,6,45,188.5,26.0,1.9,22.5,48.0,91.11,51.57
2017,9,23,7,0,321.0,42.0,2.2,23.0,85.0,165.04,119.12
2017,9,23,7,15,410.0,53.5,2.35,23.5,135.5,230.54,175.19
2017,9,23,7,30,499.0,65.0,2.5,24.0,186.0,305.41,237.97
2017,9,23,7,45,559.5,71.5,2.65,25.0,240.5,369.43,290.5
2017,9,23,8,0,620.0,78.0,2.8,26.0,295.0,438.51,345.05
2017,9,23,8,15,401.0,134.0,2.9,26.5,283.5,398.29,312.68
2017,9,23,8,30,182.0,190.0,3.0,27.0,272.0,324.04,252.36
2017,9,23,8,45,152.5,215.0,3.2,27.5,289.5,338.16,261.86
2017,9,23,9,0,123.0,240.0,3.4,28.0,307.0,349.23,268.38
2017,9,23,9,15,460.5,171.0,3.45,28.5,453.5,550.81,424.94
2017,9,23,9,30,798.0,102.0,3.5,29.0,600.0,761.04,575.69
2017,9,23,9,45,813.5,104.0,3.55,29.5,641.5,800.55,599.21
2017,9,23,10,0,829.0,106.0,3.6,30.0,683.0,838.01,622.16
2017,9,23,10,15,839.0,108.0,3.65,30.5,718.0,863.08,636.56
2017,9,23,10,30,849.0,110.0,3.7,31.0,753.0,890.52,652.58
2017,9,23,10,45,857.0,111.0,3.75,31.5,780.5,912.08,664.64
2017,9,23,11,0,865.0,112.0,3.8,32.0,808.0,930.48,674.67
2017,9,23,11,15,591.5,253.0,3.85,32.0,734.0,838.4,611.35
2017,9,23,11,30,318.0,394.0,3.9,32.0,660.0,719.71,522.65
2017,9,23,11,45,198.0,401.5,3.95,32.5,568.0,604.22,439.8
2017,9,23,12,0,78.0,409.0,4.0,33.0,476.0,488.88,355.08
2017,9,23,12,15,461.0,273.5,4.0,33.0,670.0,724.42,531.39
2017,9,23,12,30,844.0,138.0,4.0,33.0,864.0,924.5,668.27
2017,9,23,12,45,841.0,138.5,4.05,33.0,857.0,908.13,656.52
2017,9,23,13,0,838.0,139.0,4.1,33.0,850.0,892.53,646.84
2017,9,23,13,15,833.5,138.0,4.1,33.0,835.0,866.7,630.19
2017,9,23,13,30,829.0,137.0,4.1,33.0,820.0,838.01,611.69
2017,9,23,13,45,475.0,259.5,4.15,33.0,648.5,648.26,477.96
2017,9,23,14,0,121.0,382.0,4.2,33.0,477.0,471.17,344.97
2017,9,23,14,15,214.0,357.0,4.2,33.0,517.5,508.08,374.53
2017,9,23,14,30,307.0,332.0,4.2,33.0,558.0,539.17,398.55
2017,9,23,14,45,518.5,237.5,4.25,33.0,593.5,571.25,425.49
2017,9,23,15,0,730.0,143.0,4.3,33.0,629.0,582.37,436.02
2017,9,23,15,15,404.0,201.0,4.35,32.5,467.0,418.78,314.27
2017,9,23,15,30,78.0,259.0,4.4,32.0,305.0,285.95,213.7
2017,9,23,15,45,358.5,191.0,4.45,32.0,375.0,342.3,256.43
2017,9,23,16,0,639.0,123.0,4.5,32.0,445.0,367.79,271.24
2017,9,23,16,15,604.5,116.0,4.45,31.5,393.5,311.4,225.43
2017,9,23,16,30,570.0,109.0,4.4,31.0,342.0,258.21,181.59
2017,9,23,16,45,520.5,100.5,4.35,30.5,288.5,203.81,137.31
2017,9,23,17,0,471.0,92.0,4.3,30.0,235.0,154.29,98.07
2017,9,23,17,15,403.0,79.5,4.0,29.5,183.5,105.55,62.99
2017,9,23,17,30,335.0,67.0,3.7,29.0,132.0,64.93,38.8
2017,9,23,17,45,237.5,49.0,3.45,28.5,87.5,37.28,25.14
2017,9,23,18,0,140.0,31.0,3.2,28.0,43.0,24.11,12.21
2017,9,23,18,15,70.0,15.5,3.15,27.5,21.5,15.24,0.0
2017,9,23,18,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,24,6,15,13.5,4.5,1.95,22.0,4.5,0.0,0.0
2017,9,24,6,30,27.0,9.0,2.2,22.0,9.0,14.56,0.0
2017,9,24,6,45,143.0,27.5,2.45,22.5,44.5,80.51,44.21
2017,9,24,7,0,259.0,46.0,2.7,23.0,80.0,148.73,107.42
2017,9,24,7,15,349.5,59.0,2.9,23.5,129.5,211.74,161.13
2017,9,24,7,30,440.0,72.0,3.1,24.0,179.0,284.75,222.4
2017,9,24,7,45,521.0,76.5,3.3,24.5,234.5,355.56,280.95
2017,9,24,8,0,602.0,81.0,3.5,25.0,290.0,431.56,342.07
2017,9,24,8,15,307.0,119.0,3.6,25.5,226.0,325.33,257.83
2017,9,24,8,30,12.0,157.0,3.7,26.0,162.0,164.97,126.79
2017,9,24,8,45,69.5,198.0,3.8,27.0,235.0,254.61,197.37
2017,9,24,9,0,127.0,239.0,3.9,28.0,308.0,351.05,270.57
2017,9,24,9,15,210.0,255.0,3.9,28.5,380.5,435.17,333.98
2017,9,24,9,30,293.0,271.0,3.9,29.0,453.0,533.37,405.9
2017,9,24,9,45,563.0,186.5,3.9,29.5,566.5,685.03,519.59
2017,9,24,10,0,833.0,102.0,3.9,30.0,680.0,830.59,619.37
2017,9,24,10,15,575.0,222.5,3.85,30.0,631.5,758.55,565.71
2017,9,24,10,30,317.0,343.0,3.8,30.0,583.0,658.05,487.46
2017,9,24,10,45,592.5,226.0,3.8,30.5,693.0,800.49,592.96
2017,9,24,11,0,868.0,109.0,3.8,31.0,803.0,928.34,676.93
2017,9,24,11,15,872.5,110.0,3.75,31.0,822.5,940.1,682.74
2017,9,24,11,30,877.0,111.0,3.7,31.0,842.0,948.39,687.22
2017,9,24,11,45,848.5,130.5,3.7,31.5,845.0,941.44,680.81
2017,9,24,12,0,820.0,150.0,3.7,32.0,848.0,936.29,675.83
2017,9,24,12,15,518.5,289.5,3.7,32.0,731.5,793.47,577.23
2017,9,24,12,30,217.0,429.0,3.7,32.0,615.0,639.03,463.38
2017,9,24,12,45,188.5,427.0,3.75,32.5,588.0,605.43,439.5
2017,9,24,13,0,160.0,425.0,3.8,33.0,561.0,572.08,415.12
2017,9,24,13,15,486.0,284.5,3.8,33.0,685.5,713.97,523.15
2017,9,24,13,30,812.0,144.0,3.8,33.0,810.0,828.59,605.19
2017,9,24,13,45,420.0,226.0,3.85,33.0,570.0,569.34,422.17
2017,9,24,14,0,28.0,308.0,3.9,33.0,330.0,323.6,237.01
2017,9,24,14,15,112.5,328.5,3.95,32.5,411.5,405.53,300.09
2017,9,24,14,30,197.0,349.0,4.0,32.0,493.0,476.97,353.7
2017,9,24,14,45,480.0,236.0,4.05,32.0,561.0,543.28,406.8
2017,9,24,15,0,763.0,123.0,4.1,32.0,629.0,580.97,437.08
2017,9,24,15,15,412.0,186.5,4.1,31.5,457.5,408.06,307.63
2017,9,24,15,30,61.0,250.0,4.1,31.0,286.0,268.82,201.55
2017,9,24,15,45,37.0,212.0,4.2,31.0,233.5,218.0,163.71
2017,9,24,16,0,13.0,174.0,4.3,31.0,181.0,171.14,128.36
2017,9,24,16,15,142.0,165.5,4.25,30.5,223.5,202.24,150.89
2017,9,24,16,30,271.0,157.0,4.2,30.0,266.0,218.18,159.21
2017,9,24,16,45,249.0,135.5,4.2,30.0,224.0,175.74,125.05
2017,9,24,17,0,227.0,114.0,4.2,30.0,182.0,135.91,93.5
2017,9,24,17,15,295.0,87.0,3.95,29.5,155.5,100.36,63.24
2017,9,24,17,30,363.0,60.0,3.7,29.0,129.0,58.67,33.81
2017,9,24,17,45,256.0,44.5,3.45,28.5,85.0,33.77,22.17
2017,9,24,18,0,149.0,29.0,3.2,28.0,41.0,22.57,10.46
2017,9,24,18,15,74.5,14.5,3.15,27.5,20.5,14.25,0.0
2017,9,24,18,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,25,6,45,121.5,22.5,2.35,22.5,38.5,67.67,35.02
2017,9,25,7,0,243.0,45.0,2.6,23.0,77.0,142.27,102.48
2017,9,25,7,15,335.5,58.0,2.75,23.5,125.5,205.02,155.82
2017,9,25,7,30,428.0,71.0,2.9,24.0,174.0,278.03,216.97
2017,9,25,7,45,497.5,78.0,3.05,24.5,227.5,345.19,272.56
2017,9,25,8,0,567.0,85.0,3.2,25.0,281.0,416.48,329.86
2017,9,25,8,15,283.5,111.5,3.25,25.5,209.5,302.64,239.81
2017,9,25,8,30,0.0,138.0,3.3,26.0,138.0,137.14,104.5
2017,9,25,8,45,94.0,187.5,3.4,26.5,238.5,259.58,202.26
2017,9,25,9,0,188.0,237.0,3.5,27.0,339.0,392.94,304.5
2017,9,25,9,15,232.0,255.0,3.5,27.0,391.5,451.82,348.23
2017,9,25,9,30,276.0,273.0,3.5,27.0,444.0,521.81,399.47
2017,9,25,9,45,334.0,279.5,3.55,27.5,500.5,584.08,444.09
2017,9,25,10,0,392.0,286.0,3.6,28.0,557.0,648.59,489.44
2017,9,25,10,15,269.5,325.5,3.6,28.0,516.0,592.12,444.64
2017,9,25,10,30,147.0,365.0,3.6,28.0,475.0,519.82,388.65
2017,9,25,10,45,274.0,353.0,3.65,28.5,568.0,632.53,471.55
2017,9,25,11,0,401.0,341.0,3.7,29.0,661.0,738.93,546.9
2017,9,25,11,15,629.5,228.5,3.75,29.0,744.5,846.24,626.42
2017,9,25,11,30,858.0,116.0,3.8,29.0,828.0,933.91,684.59
2017,9,25,11,45,577.5,262.0,3.85,29.5,744.0,831.28,611.61
2017,9,25,12,0,297.0,408.0,3.9,30.0,660.0,707.8,517.56
2017,9,25,12,15,317.5,403.0,3.9,30.0,673.5,716.69,524.82
2017,9,25,12,30,338.0,398.0,3.9,30.0,687.0,723.88,530.22
2017,9,25,12,45,263.5,410.0,3.95,30.0,634.5,661.04,484.97
2017,9,25,13,0,189.0,422.0,4.0,30.0,582.0,594.26,436.85
2017,9,25,13,15,259.5,400.0,4.0,30.0,615.0,630.26,464.58
2017,9,25,13,30,330.0,378.0,4.0,30.0,648.0,656.74,485.0
2017,9,25,13,45,301.5,373.0,4.05,30.0,614.5,615.99,456.09
2017,9,25,14,0,273.0,368.0,4.1,30.0,581.0,576.08,427.83
2017,9,25,14,15,301.5,345.0,4.05,30.0,571.5,561.22,418.38
2017,9,25,14,30,330.0,322.0,4.0,30.0,562.0,543.48,406.53
2017,9,25,14,45,366.0,293.5,4.0,30.0,546.0,522.2,392.09
2017,9,25,15,0,402.0,265.0,4.0,30.0,530.0,497.03,374.33
2017,9,25,15,15,341.0,257.5,3.9,29.5,472.0,434.49,328.13
2017,9,25,15,30,280.0,250.0,3.8,29.0,414.0,377.23,285.39
2017,9,25,15,45,152.5,218.0,3.75,29.0,306.0,274.13,207.42
2017,9,25,16,0,25.0,186.0,3.7,29.0,198.0,186.83,141.29
2017,9,25,16,15,20.5,165.0,3.5,28.5,174.5,163.46,123.84
2017,9,25,16,30,16.0,144.0,3.3,28.0,151.0,140.67,106.52
2017,9,25,16,45,9.0,122.5,3.15,28.0,126.0,117.51,88.58
2017,9,25,17,0,2.0,101.0,3.0,28.0,101.0,95.32,71.23
2017,9,25,17,15,1.0,78.0,2.7,27.5,78.0,73.39,53.68
2017,9,25,17,30,0.0,55.0,2.4,27.0,55.0,51.88,36.13
2017,9,25,17,45,0.0,35.5,2.15,26.5,35.5,33.9,22.42
2017,9,25,18,0,0.0,16.0,1.9,26.0,16.0,15.44,4.89
2017,9,25,18,15,0.0,8.0,1.9,26.0,8.0,7.86,0.0
2017,9,25,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,19.5,1.95,22.5,19.5,18.83,6.01
2017,9,26,7,0,0.0,39.0,2.2,23.0,39.0,39.21,25.65
2017,9,26,7,15,9.0,62.0,2.25,23.0,64.0,66.56,48.58
2017,9,26,7,30,18.0,85.0,2.3,23.0,89.0,94.48,71.92
2017,9,26,7,45,29.0,108.0,2.4,23.5,117.0,128.69,99.9
2017,9,26,8,0,40.0,131.0,2.5,24.0,145.0,160.05,125.05
2017,9,26,8,15,21.5,138.0,2.55,24.5,145.5,151.32,117.35
2017,9,26,8,30,3.0,145.0,2.6,25.0,146.0,146.56,112.61
2017,9,26,8,45,35.5,186.0,2.7,25.5,205.0,218.08,168.94
2017,9,26,9,0,68.0,227.0,2.8,26.0,264.0,287.04,221.82
2017,9,26,9,15,34.0,179.5,2.75,26.0,198.0,209.75,160.96
2017,9,26,9,30,0.0,132.0,2.7,26.0,132.0,128.95,96.77
2017,9,26,9,45,1.0,149.5,2.7,26.5,150.0,147.22,110.68
2017,9,26,10,0,2.0,167.0,2.7,27.0,168.0,165.55,124.34
2017,9,26,10,15,1.5,162.0,2.65,27.0,163.0,159.93,119.68
2017,9,26,10,30,1.0,157.0,2.6,27.0,158.0,154.36,115.17
2017,9,26,10,45,0.5,125.0,2.55,27.5,125.5,122.06,89.91
2017,9,26,11,0,0.0,93.0,2.5,28.0,93.0,90.12,64.96
2017,9,26,11,15,1.0,124.5,2.45,28.0,126.0,122.02,89.57
2017,9,26,11,30,2.0,156.0,2.4,28.0,159.0,154.03,113.96
2017,9,26,11,45,1.0,142.0,2.4,28.0,143.5,139.21,102.49
2017,9,26,12,0,0.0,128.0,2.4,28.0,128.0,124.46,91.14
2017,9,26,12,15,0.0,100.5,2.4,28.0,100.5,97.51,70.43
2017,9,26,12,30,0.0,73.0,2.4,28.0,73.0,70.73,49.74
2017,9,26,12,45,8.5,180.0,2.4,28.0,187.0,183.0,136.2
2017,9,26,13,0,17.0,287.0,2.4,28.0,301.0,295.79,220.32
2017,9,26,13,15,74.5,344.5,2.4,28.0,405.0,406.0,302.18
2017,9,26,13,30,132.0,402.0,2.4,28.0,509.0,512.06,378.65
2017,9,26,13,45,69.5,303.0,2.4,28.0,359.5,353.76,263.84
2017,9,26,14,0,7.0,204.0,2.4,28.0,210.0,203.34,151.38
2017,9,26,14,15,3.5,153.5,2.4,27.5,156.5,151.28,112.52
2017,9,26,14,30,0.0,103.0,2.4,27.0,103.0,99.74,73.03
2017,9,26,14,45,0.0,116.0,2.4,27.0,116.0,112.27,83.03
2017,9,26,15,0,0.0,129.0,2.4,27.0,129.0,124.73,92.94
2017,9,26,15,15,0.0,114.5,2.35,26.5,114.5,110.69,82.37
2017,9,26,15,30,0.0,100.0,2.3,26.0,100.0,96.7,71.75
2017,9,26,15,45,0.0,99.5,2.25,26.0,99.5,96.14,71.57
2017,9,26,16,0,0.0,99.0,2.2,26.0,99.0,95.55,71.35
2017,9,26,16,15,0.0,87.5,2.05,25.5,87.5,84.48,62.88
2017,9,26,16,30,0.0,76.0,1.9,25.0,76.0,73.44,54.31
2017,9,26,16,45,0.0,63.5,1.75,25.0,63.5,61.37,44.66
2017,9,26,17,0,0.0,51.0,1.6,25.0,51.0,49.27,34.83
2017,9,26,17,15,0.0,39.5,1.45,24.5,39.5,38.14,25.7
2017,9,26,17,30,0.0,28.0,1.3,24.0,28.0,27.02,16.42
2017,9,26,17,45,0.0,18.0,1.15,24.0,18.0,17.36,8.85
2017,9,26,18,0,0.0,8.0,1.0,24.0,8.0,7.71,0.0
2017,9,26,18,15,0.0,4.0,0.95,24.0,4.0,3.93,0.0
2017,9,26,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,14.0,1.8,22.0,14.0,13.51,2.36
2017,9,27,7,0,0.0,28.0,2.0,22.0,28.0,27.04,16.01
2017,9,27,7,15,0.0,46.0,2.05,22.0,46.0,45.03,31.31
2017,9,27,7,30,0.0,64.0,2.1,22.0,64.0,63.19,46.62
2017,9,27,7,45,0.0,84.5,2.15,22.5,84.5,83.95,63.69
2017,9,27,8,0,0.0,105.0,2.2,23.0,105.0,104.62,80.31
2017,9,27,8,15,25.0,140.5,2.15,23.5,151.5,161.6,126.14
2017,9,27,8,30,50.0,176.0,2.1,24.0,198.0,216.83,169.5
2017,9,27,8,45,101.0,206.0,2.1,24.5,257.5,285.41,222.86
2017,9,27,9,0,152.0,236.0,2.1,25.0,317.0,365.76,283.66
2017,9,27,9,15,104.0,249.0,2.05,25.0,306.5,339.5,261.59
2017,9,27,9,30,56.0,262.0,2.0,25.0,296.0,317.5,242.93
2017,9,27,9,45,134.5,292.0,1.95,25.5,382.0,423.98,322.99
2017,9,27,10,0,213.0,322.0,1.9,26.0,468.0,525.89,396.36
2017,9,27,10,15,148.0,334.5,1.9,26.0,438.5,486.03,364.58
2017,9,27,10,30,83.0,347.0,1.9,26.0,409.0,433.71,324.52
2017,9,27,10,45,58.5,336.0,1.9,26.5,380.5,399.21,298.06
2017,9,27,11,0,34.0,325.0,1.9,27.0,352.0,364.19,271.06
2017,9,27,11,15,41.0,344.0,1.95,27.0,377.5,389.94,289.85
2017,9,27,11,30,48.0,363.0,2.0,27.0,403.0,415.47,308.1
2017,9,27,11,45,56.5,377.0,2.1,27.5,424.5,436.8,322.86
2017,9,27,12,0,65.0,391.0,2.2,28.0,446.0,457.73,337.28
2017,9,27,12,15,74.5,399.0,2.25,28.0,462.5,472.79,348.16
2017,9,27,12,30,84.0,407.0,2.3,28.0,479.0,487.26,358.65
2017,9,27,12,45,63.5,384.0,2.4,28.5,438.0,442.27,325.77
2017,9,27,13,0,43.0,361.0,2.5,29.0,397.0,398.13,293.52
2017,9,27,13,15,54.0,366.5,2.5,29.0,411.0,410.65,303.18
2017,9,27,13,30,65.0,372.0,2.5,29.0,425.0,422.29,311.97
2017,9,27,13,45,105.5,374.0,2.55,29.0,456.5,452.82,335.27
2017,9,27,14,0,146.0,376.0,2.6,29.0,488.0,483.16,358.09
2017,9,27,14,15,76.0,285.5,2.55,28.5,343.5,333.81,249.79
2017,9,27,14,30,6.0,195.0,2.5,28.0,199.0,192.86,144.04
2017,9,27,14,45,22.0,230.0,2.45,28.0,244.5,236.21,177.79
2017,9,27,15,0,38.0,265.0,2.4,28.0,290.0,277.96,209.56
2017,9,27,15,15,98.5,262.0,2.3,27.5,320.0,304.5,230.74
2017,9,27,15,30,159.0,259.0,2.2,27.0,350.0,324.46,246.31
2017,9,27,15,45,79.5,189.0,2.1,27.0,234.5,214.77,163.03
2017,9,27,16,0,0.0,119.0,2.0,27.0,119.0,114.48,85.86
2017,9,27,16,15,0.0,104.5,1.8,26.5,104.5,100.5,75.37
2017,9,27,16,30,0.0,90.0,1.6,26.0,90.0,86.57,64.62
2017,9,27,16,45,0.0,75.0,1.45,26.0,75.0,72.23,53.24
2017,9,27,17,0,0.0,60.0,1.3,26.0,60.0,57.95,41.71
2017,9,27,17,15,0.0,46.0,1.2,25.5,46.0,44.44,30.69
2017,9,27,17,30,0.0,32.0,1.1,25.0,32.0,30.89,19.44
2017,9,27,17,45,0.0,20.5,1.0,25.0,20.5,19.78,10.74
2017,9,27,18,0,0.0,9.0,0.9,25.0,9.0,8.68,0.0
2017,9,27,18,15,0.0,4.5,1.0,24.5,4.5,4.42,0.0
2017,9,27,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,5.0,2.85,21.5,5.0,4.82,0.0
2017,9,28,7,0,0.0,10.0,3.0,22.0,10.0,9.64,2.05
2017,9,28,7,15,0.0,17.5,3.1,22.0,17.5,16.88,8.22
2017,9,28,7,30,0.0,25.0,3.2,22.0,25.0,24.12,14.38
2017,9,28,7,45,0.0,33.0,3.35,22.5,33.0,31.85,20.82
2017,9,28,8,0,0.0,41.0,3.5,23.0,41.0,39.59,27.15
2017,9,28,8,15,0.0,60.5,3.5,23.5,60.5,58.47,42.5
2017,9,28,8,30,0.0,80.0,3.5,24.0,80.0,77.38,57.62
2017,9,28,8,45,0.0,87.0,3.5,24.5,87.0,84.25,62.81
2017,9,28,9,0,0.0,94.0,3.5,25.0,94.0,91.13,67.96
2017,9,28,9,15,0.0,97.0,3.4,25.0,97.0,94.03,70.03
2017,9,28,9,30,0.0,100.0,3.3,25.0,100.0,96.96,72.13
2017,9,28,9,45,1.5,138.0,3.25,25.5,139.0,136.08,102.61
2017,9,28,10,0,3.0,176.0,3.2,26.0,178.0,175.57,132.79
2017,9,28,10,15,15.0,232.0,3.15,26.0,243.0,242.91,184.42
2017,9,28,10,30,27.0,288.0,3.1,26.0,308.0,319.84,242.12
2017,9,28,10,45,17.5,249.5,3.05,26.5,262.5,262.64,198.0
2017,9,28,11,0,8.0,211.0,3.0,27.0,217.0,214.72,161.03
2017,9,28,11,15,29.5,288.0,2.95,27.0,312.0,320.11,240.55
2017,9,28,11,30,51.0,365.0,2.9,27.0,407.0,420.42,313.78
2017,9,28,11,45,40.5,350.5,2.9,27.5,384.0,394.0,293.11
2017,9,28,12,0,30.0,336.0,2.9,28.0,361.0,367.72,273.1
2017,9,28,12,15,39.0,354.0,2.9,28.0,387.0,393.25,291.92
2017,9,28,12,30,48.0,372.0,2.9,28.0,413.0,418.25,310.08
2017,9,28,12,45,46.0,367.0,2.9,28.0,406.0,409.15,303.41
2017,9,28,13,0,44.0,362.0,2.9,28.0,399.0,400.0,296.88
2017,9,28,13,15,196.5,364.0,2.95,28.0,523.0,533.8,397.85
2017,9,28,13,30,349.0,366.0,3.0,28.0,647.0,657.69,487.85
2017,9,28,13,45,284.5,368.0,3.05,28.5,592.5,595.17,441.38
2017,9,28,14,0,220.0,370.0,3.1,29.0,538.0,532.78,395.71
2017,9,28,14,15,156.0,350.5,3.15,28.5,467.5,457.13,341.66
2017,9,28,14,30,92.0,331.0,3.2,28.0,397.0,384.36,288.66
2017,9,28,14,45,151.5,314.5,3.25,28.0,415.5,401.75,303.28
2017,9,28,15,0,211.0,298.0,3.3,28.0,434.0,411.6,311.55
2017,9,28,15,15,166.0,276.5,3.3,27.5,379.0,354.5,269.27
2017,9,28,15,30,121.0,255.0,3.3,27.0,324.0,301.75,229.95
2017,9,28,15,45,220.0,222.0,3.3,27.0,333.0,305.33,232.56
2017,9,28,16,0,319.0,189.0,3.3,27.0,342.0,297.32,224.44
2017,9,28,16,15,312.0,165.5,3.15,26.5,300.5,253.16,188.88
2017,9,28,16,30,305.0,142.0,3.0,26.0,259.0,209.65,153.24
2017,9,28,16,45,278.0,122.5,2.95,26.0,216.0,166.37,118.01
2017,9,28,17,0,251.0,103.0,2.9,26.0,173.0,126.23,86.07
2017,9,28,17,15,212.5,82.5,2.7,25.5,132.5,87.63,57.68
2017,9,28,17,30,174.0,62.0,2.5,25.0,92.0,53.9,35.71
2017,9,28,17,45,104.5,41.5,2.3,24.5,57.5,34.0,22.36
2017,9,28,18,0,35.0,21.0,2.1,24.0,23.0,18.78,3.1
2017,9,28,18,15,17.5,10.5,2.2,23.5,11.5,10.32,0.0
2017,9,28,18,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,3.0,3.8,21.0,3.0,2.89,0.0
2017,9,29,7,0,0.0,6.0,3.8,21.0,6.0,5.78,0.0
2017,9,29,7,15,0.0,10.0,3.8,21.0,10.0,9.64,2.29
2017,9,29,7,30,0.0,14.0,3.8,21.0,14.0,13.5,5.6
2017,9,29,7,45,0.0,18.5,3.8,21.5,18.5,17.84,9.25
2017,9,29,8,0,0.0,23.0,3.8,22.0,23.0,22.19,12.84
2017,9,29,8,15,0.0,20.5,3.85,22.0,20.5,19.78,10.8
2017,9,29,8,30,0.0,18.0,3.9,22.0,18.0,17.37,8.75
2017,9,29,8,45,0.0,36.5,3.95,22.5,36.5,35.25,23.39
2017,9,29,9,0,0.0,55.0,4.0,23.0,55.0,53.16,37.83
2017,9,29,9,15,0.0,81.0,3.95,23.5,81.0,78.36,57.93
2017,9,29,9,30,0.0,107.0,3.9,24.0,107.0,103.93,78.03
2017,9,29,9,45,0.0,84.0,3.85,24.5,84.0,81.29,59.65
2017,9,29,10,0,0.0,61.0,3.8,25.0,61.0,59.02,41.67
2017,9,29,10,15,0.0,62.0,3.75,25.0,62.0,60.0,42.37
2017,9,29,10,30,0.0,63.0,3.7,25.0,63.0,60.98,43.06
2017,9,29,10,45,0.0,100.0,3.65,25.5,100.0,96.96,71.24
2017,9,29,11,0,0.0,137.0,3.6,26.0,137.0,133.46,99.39
2017,9,29,11,15,1.0,146.5,3.6,26.0,148.0,143.75,107.24
2017,9,29,11,30,2.0,156.0,3.6,26.0,159.0,154.03,115.11
2017,9,29,11,45,2.5,157.5,3.65,26.0,161.0,155.91,116.5
2017,9,29,12,0,3.0,159.0,3.7,26.0,163.0,157.77,117.91
2017,9,29,12,15,6.0,182.0,3.7,26.0,188.0,183.12,137.46
2017,9,29,12,30,9.0,205.0,3.7,26.0,213.0,208.37,156.8
2017,9,29,12,45,8.5,203.5,3.7,26.0,211.0,206.12,155.04
2017,9,29,13,0,8.0,202.0,3.7,26.0,209.0,203.85,153.35
2017,9,29,13,15,11.5,233.5,3.65,26.0,243.0,237.43,179.05
2017,9,29,13,30,15.0,265.0,3.6,26.0,277.0,270.67,204.27
2017,9,29,13,45,18.0,272.0,3.6,26.0,286.0,279.03,210.77
2017,9,29,14,0,21.0,279.0,3.6,26.0,295.0,287.05,217.11
2017,9,29,14,15,24.5,277.5,3.55,25.5,295.5,286.76,217.66
2017,9,29,14,30,28.0,276.0,3.5,25.0,296.0,287.58,219.1
2017,9,29,14,45,46.0,278.0,3.45,25.0,308.5,298.38,228.0
2017,9,29,15,0,64.0,280.0,3.4,25.0,321.0,307.22,235.27
2017,9,29,15,15,36.5,234.0,3.3,25.0,257.0,244.31,187.23
2017,9,29,15,30,9.0,188.0,3.2,25.0,193.0,184.87,141.48
2017,9,29,15,45,4.5,149.5,3.15,25.0,152.0,145.55,111.09
2017,9,29,16,0,0.0,111.0,3.1,25.0,111.0,106.89,80.79
2017,9,29,16,15,0.0,97.0,2.95,24.5,97.0,93.41,70.43
2017,9,29,16,30,0.0,83.0,2.8,24.0,83.0,79.97,59.91
2017,9,29,16,45,0.0,68.5,2.7,24.0,68.5,66.12,48.76
2017,9,29,17,0,0.0,54.0,2.6,24.0,54.0,52.18,37.35
2017,9,29,17,15,0.0,40.5,2.55,23.5,40.5,39.11,26.55
2017,9,29,17,30,0.0,27.0,2.5,23.0,27.0,26.06,15.61
2017,9,29,17,45,0.0,16.0,2.45,22.5,16.0,15.43,7.11
2017,9,29,18,0,0.0,5.0,2.4,22.0,5.0,4.82,0.0
2017,9,29,18,15,0.0,2.5,2.55,22.0,2.5,2.46,0.0
2017,9,29,18,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
