Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,29,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,6,45,128.5,19.5,2.95,17.5,35.0,63.96,23.21
2017,9,30,7,0,257.0,39.0,3.1,18.0,70.0,139.17,100.6
2017,9,30,7,15,346.5,52.5,3.1,18.5,118.0,201.64,155.38
2017,9,30,7,30,436.0,66.0,3.1,19.0,166.0,276.03,219.1
2017,9,30,7,45,506.0,73.5,3.15,20.0,219.5,341.91,274.49
2017,9,30,8,0,576.0,81.0,3.2,21.0,273.0,413.82,332.81
2017,9,30,8,15,617.0,87.5,3.15,21.5,326.0,473.16,379.82
2017,9,30,8,30,658.0,94.0,3.1,22.0,379.0,534.72,426.9
2017,9,30,8,45,693.0,97.0,3.1,22.5,430.0,590.01,467.95
2017,9,30,9,0,728.0,100.0,3.1,23.0,481.0,646.1,508.19
2017,9,30,9,15,749.0,103.5,3.05,23.5,527.5,690.37,537.31
2017,9,30,9,30,770.0,107.0,3.0,24.0,574.0,735.91,566.82
2017,9,30,9,45,788.5,109.0,3.0,25.0,615.0,776.35,591.28
2017,9,30,10,0,807.0,111.0,3.0,26.0,656.0,814.96,614.02
2017,9,30,10,15,818.0,113.0,3.0,26.0,690.5,844.93,633.0
2017,9,30,10,30,829.0,115.0,3.0,26.0,725.0,872.2,650.14
2017,9,30,10,45,838.0,116.0,3.05,26.5,752.0,888.27,658.78
2017,9,30,11,0,847.0,117.0,3.1,27.0,779.0,906.65,669.13
2017,9,30,11,15,852.0,118.0,3.1,27.0,798.0,918.11,675.91
2017,9,30,11,30,857.0,119.0,3.1,27.0,817.0,926.19,680.61
2017,9,30,11,45,849.0,126.0,3.1,27.5,824.5,925.05,678.03
2017,9,30,12,0,841.0,133.0,3.1,28.0,832.0,920.4,673.36
2017,9,30,12,15,841.5,133.0,3.1,28.0,834.0,912.92,668.33
2017,9,30,12,30,842.0,133.0,3.1,28.0,836.0,902.08,661.22
2017,9,30,12,45,840.5,132.5,3.1,28.5,829.0,885.64,649.23
2017,9,30,13,0,839.0,132.0,3.1,29.0,822.0,869.71,637.76
2017,9,30,13,15,834.5,131.0,3.1,29.0,806.5,843.52,620.78
2017,9,30,13,30,830.0,130.0,3.1,29.0,791.0,814.5,601.95
2017,9,30,13,45,822.0,128.5,3.1,29.0,767.0,779.54,579.04
2017,9,30,14,0,814.0,127.0,3.1,29.0,743.0,742.3,554.46
2017,9,30,14,15,804.0,125.0,3.05,29.0,712.0,701.06,526.72
2017,9,30,14,30,794.0,123.0,3.0,29.0,681.0,658.12,496.01
2017,9,30,14,45,769.5,125.0,3.0,29.0,640.5,608.58,459.87
2017,9,30,15,0,745.0,127.0,3.0,29.0,600.0,558.39,422.5
2017,9,30,15,15,725.5,122.5,2.95,28.5,556.5,505.36,382.92
2017,9,30,15,30,706.0,118.0,2.9,28.0,513.0,452.63,342.36
2017,9,30,15,45,682.5,112.0,2.85,28.0,465.0,397.36,298.08
2017,9,30,16,0,659.0,106.0,2.8,28.0,417.0,343.42,253.69
2017,9,30,16,15,623.0,99.5,2.55,27.5,365.0,286.72,206.77
2017,9,30,16,30,587.0,93.0,2.3,27.0,313.0,233.37,162.01
2017,9,30,16,45,539.5,84.0,2.05,26.5,260.5,179.1,117.38
2017,9,30,17,0,492.0,75.0,1.8,26.0,208.0,130.17,78.92
2017,9,30,17,15,417.0,63.0,1.6,25.0,157.5,82.03,46.26
2017,9,30,17,30,342.0,51.0,1.4,24.0,107.0,42.49,26.2
2017,9,30,17,45,236.0,34.5,1.25,23.5,66.0,26.41,15.94
2017,9,30,18,0,130.0,18.0,1.1,23.0,25.0,14.01,0.0
2017,9,30,18,15,65.0,9.0,1.1,22.5,12.5,8.85,0.0
2017,9,30,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,45,161.5,17.5,0.65,17.5,36.5,71.37,22.72
2017,10,1,7,0,323.0,35.0,0.7,18.0,73.0,156.51,112.06
2017,10,1,7,15,415.5,46.0,0.7,18.5,122.5,221.73,168.87
2017,10,1,7,30,508.0,57.0,0.7,19.0,172.0,296.79,232.03
2017,10,1,7,45,567.5,64.5,0.75,20.0,226.0,361.0,284.77
2017,10,1,8,0,627.0,72.0,0.8,21.0,280.0,430.16,339.12
2017,10,1,8,15,666.5,77.5,0.95,21.5,333.5,489.76,385.41
2017,10,1,8,30,706.0,83.0,1.1,22.0,387.0,551.36,431.71
2017,10,1,8,45,734.5,87.0,1.3,23.0,438.0,603.35,469.18
2017,10,1,9,0,763.0,91.0,1.5,24.0,489.0,657.59,506.35
2017,10,1,9,15,783.0,94.5,1.45,24.5,535.5,704.62,535.88
2017,10,1,9,30,803.0,98.0,1.4,25.0,582.0,750.42,563.88
2017,10,1,9,45,817.0,101.0,1.4,26.0,623.0,789.22,585.9
2017,10,1,10,0,831.0,104.0,1.4,27.0,664.0,825.83,606.1
2017,10,1,10,15,842.0,106.0,1.4,27.0,698.0,851.1,621.01
2017,10,1,10,30,853.0,108.0,1.4,27.0,732.0,878.72,637.55
2017,10,1,10,45,859.5,109.5,1.45,27.5,758.5,898.78,648.55
2017,10,1,11,0,866.0,111.0,1.5,28.0,785.0,915.62,657.59
2017,10,1,11,15,871.0,112.0,1.55,28.0,804.0,927.18,664.71
2017,10,1,11,30,876.0,113.0,1.6,28.0,823.0,935.28,669.81
2017,10,1,11,45,878.0,114.0,1.7,28.5,833.0,937.06,670.36
2017,10,1,12,0,880.0,115.0,1.8,29.0,843.0,935.28,668.8
2017,10,1,12,15,880.5,115.0,1.85,29.0,844.5,927.52,664.32
2017,10,1,12,30,881.0,115.0,1.9,29.0,846.0,916.24,657.76
2017,10,1,12,45,877.5,115.0,1.95,29.5,838.5,897.97,645.51
2017,10,1,13,0,874.0,115.0,2.0,30.0,831.0,876.44,631.29
2017,10,1,13,15,870.0,114.5,2.05,30.0,815.5,850.85,615.72
2017,10,1,13,30,866.0,114.0,2.1,30.0,800.0,822.27,598.16
2017,10,1,13,45,858.0,113.0,2.2,30.0,775.5,787.24,576.58
2017,10,1,14,0,850.0,112.0,2.3,30.0,751.0,749.8,553.13
2017,10,1,14,15,840.0,110.5,2.35,29.5,719.5,708.24,527.31
2017,10,1,14,30,830.0,109.0,2.4,29.0,688.0,665.5,499.13
2017,10,1,14,45,816.0,106.5,2.45,29.0,649.5,616.61,464.15
2017,10,1,15,0,802.0,104.0,2.5,29.0,611.0,566.76,427.53
2017,10,1,15,15,783.5,101.0,2.5,29.0,566.5,513.37,387.1
2017,10,1,15,30,765.0,98.0,2.5,29.0,522.0,460.02,345.52
2017,10,1,15,45,739.5,94.0,2.5,29.0,472.5,403.1,300.09
2017,10,1,16,0,714.0,90.0,2.5,29.0,423.0,346.03,253.35
2017,10,1,16,15,679.0,85.0,2.3,28.5,370.5,288.14,205.35
2017,10,1,16,30,644.0,80.0,2.1,28.0,318.0,233.37,159.25
2017,10,1,16,45,593.0,73.0,1.95,27.5,264.5,177.11,113.08
2017,10,1,17,0,542.0,66.0,1.8,27.0,211.0,126.51,73.61
2017,10,1,17,15,465.0,56.0,1.65,26.0,159.5,77.3,40.96
2017,10,1,17,30,388.0,46.0,1.5,25.0,108.0,37.45,25.96
2017,10,1,17,45,265.5,31.5,1.35,24.5,66.0,24.19,13.88
2017,10,1,18,0,143.0,17.0,1.2,24.0,24.0,13.25,0.0
2017,10,1,18,15,71.5,8.5,1.2,23.5,12.0,8.36,0.0
2017,10,1,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,2,6,45,123.0,19.5,1.2,20.5,34.0,61.91,15.26
2017,10,2,7,0,246.0,39.0,1.3,21.0,68.0,135.6,95.99
2017,10,2,7,15,339.5,53.0,1.5,21.5,115.5,199.2,150.77
2017,10,2,7,30,433.0,67.0,1.7,22.0,163.0,274.81,214.25
2017,10,2,7,45,499.5,75.5,1.95,22.5,216.5,339.8,268.55
2017,10,2,8,0,566.0,84.0,2.2,23.0,270.0,410.42,325.75
2017,10,2,8,15,608.0,90.5,2.45,23.5,322.5,469.72,372.61
2017,10,2,8,30,650.0,97.0,2.7,24.0,375.0,531.31,419.87
2017,10,2,8,45,358.0,158.0,2.95,25.0,314.5,427.49,336.18
2017,10,2,9,0,66.0,219.0,3.2,26.0,254.0,277.12,214.1
2017,10,2,9,15,95.0,246.5,3.25,26.5,301.5,330.11,254.61
2017,10,2,9,30,124.0,274.0,3.3,27.0,349.0,393.26,301.3
2017,10,2,9,45,110.0,292.0,3.35,27.5,361.5,395.1,300.78
2017,10,2,10,0,96.0,310.0,3.4,28.0,374.0,404.26,305.8
2017,10,2,10,15,178.0,326.5,3.4,28.0,453.5,502.66,379.24
2017,10,2,10,30,260.0,343.0,3.4,28.0,533.0,603.94,452.52
2017,10,2,10,45,561.5,226.5,3.45,28.5,655.5,760.45,569.26
2017,10,2,11,0,863.0,110.0,3.5,29.0,778.0,909.79,669.66
2017,10,2,11,15,867.5,111.0,3.55,29.0,796.5,920.79,675.44
2017,10,2,11,30,872.0,112.0,3.6,29.0,815.0,928.33,680.1
2017,10,2,11,45,866.5,117.0,3.65,29.5,823.5,927.37,677.93
2017,10,2,12,0,861.0,122.0,3.7,30.0,832.0,922.85,673.62
2017,10,2,12,15,861.0,122.0,3.75,30.0,833.0,914.67,668.39
2017,10,2,12,30,861.0,122.0,3.8,30.0,834.0,903.08,661.03
2017,10,2,12,45,528.5,264.0,3.85,30.0,700.0,746.02,551.71
2017,10,2,13,0,196.0,406.0,3.9,30.0,566.0,581.08,427.91
2017,10,2,13,15,523.5,261.5,3.9,30.0,677.0,711.15,529.6
2017,10,2,13,30,851.0,117.0,3.9,30.0,788.0,810.49,601.83
2017,10,2,13,45,507.0,241.0,3.95,30.0,637.5,642.07,480.4
2017,10,2,14,0,163.0,365.0,4.0,30.0,487.0,483.11,359.27
2017,10,2,14,15,246.5,335.5,3.95,30.0,511.0,507.04,379.29
2017,10,2,14,30,330.0,306.0,3.9,30.0,535.0,520.9,390.88
2017,10,2,14,45,223.5,297.5,3.9,30.0,448.5,428.2,321.98
2017,10,2,15,0,117.0,289.0,3.9,30.0,362.0,346.53,260.69
2017,10,2,15,15,411.5,202.5,3.8,29.5,433.0,412.08,312.88
2017,10,2,15,30,706.0,116.0,3.7,29.0,504.0,445.82,337.31
2017,10,2,15,45,679.0,111.0,3.6,29.0,455.5,390.18,292.1
2017,10,2,16,0,652.0,106.0,3.5,29.0,407.0,336.27,247.52
2017,10,2,16,15,613.5,99.5,3.2,28.5,355.0,279.44,200.5
2017,10,2,16,30,575.0,93.0,2.9,28.0,303.0,226.28,156.01
2017,10,2,16,45,518.5,85.0,2.65,27.5,250.5,172.34,112.22
2017,10,2,17,0,462.0,77.0,2.4,27.0,198.0,124.87,75.74
2017,10,2,17,15,377.5,65.0,2.2,26.5,148.0,77.77,44.59
2017,10,2,17,30,293.0,53.0,2.0,26.0,98.0,41.27,28.97
2017,10,2,17,45,146.5,36.0,1.85,25.5,58.5,29.69,17.93
2017,10,2,18,0,0.0,19.0,1.7,25.0,19.0,17.78,0.0
2017,10,2,18,15,0.0,9.5,1.7,24.5,9.5,9.34,0.0
2017,10,2,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,6,45,6.5,18.5,1.15,22.5,19.0,20.81,0.23
2017,10,3,7,0,13.0,37.0,1.3,23.0,38.0,44.29,28.87
2017,10,3,7,15,34.0,59.5,1.45,23.5,66.0,77.26,56.53
2017,10,3,7,30,55.0,82.0,1.6,24.0,94.0,111.86,85.33
2017,10,3,7,45,69.5,105.5,1.75,24.5,125.5,146.45,113.75
2017,10,3,8,0,84.0,129.0,1.9,25.0,157.0,182.23,142.52
2017,10,3,8,15,136.5,153.0,2.0,25.5,207.5,248.42,194.94
2017,10,3,8,30,189.0,177.0,2.1,26.0,258.0,313.01,244.96
2017,10,3,8,45,119.5,194.5,2.25,26.5,248.0,292.43,226.92
2017,10,3,9,0,50.0,212.0,2.4,27.0,238.0,257.89,198.01
2017,10,3,9,15,25.0,159.5,2.5,27.0,172.5,181.66,138.55
2017,10,3,9,30,0.0,107.0,2.6,27.0,107.0,103.96,76.98
2017,10,3,9,45,0.5,136.5,2.75,27.5,137.0,133.83,100.03
2017,10,3,10,0,1.0,166.0,2.9,28.0,167.0,163.86,122.73
2017,10,3,10,15,94.0,258.0,2.95,28.5,327.0,354.91,269.16
2017,10,3,10,30,187.0,350.0,3.0,29.0,487.0,537.85,401.75
2017,10,3,10,45,93.5,219.0,3.1,29.5,287.5,313.72,236.29
2017,10,3,11,0,0.0,88.0,3.2,30.0,88.0,85.23,60.61
2017,10,3,11,15,71.0,243.0,3.3,30.0,300.0,311.06,233.87
2017,10,3,11,30,142.0,398.0,3.4,30.0,512.0,547.86,404.61
2017,10,3,11,45,125.0,400.0,3.5,30.0,501.5,532.24,391.88
2017,10,3,12,0,108.0,402.0,3.6,30.0,491.0,508.57,374.75
2017,10,3,12,15,114.0,404.5,3.6,30.0,498.5,514.05,378.81
2017,10,3,12,30,120.0,407.0,3.6,30.0,506.0,525.52,386.94
2017,10,3,12,45,77.0,371.0,3.65,30.5,434.5,440.39,324.77
2017,10,3,13,0,34.0,335.0,3.7,31.0,363.0,363.79,268.16
2017,10,3,13,15,28.0,313.5,3.7,30.5,336.0,335.01,248.0
2017,10,3,13,30,22.0,292.0,3.7,30.0,309.0,302.89,225.03
2017,10,3,13,45,11.0,199.0,3.75,30.0,207.5,201.93,149.92
2017,10,3,14,0,0.0,106.0,3.8,30.0,106.0,102.69,74.31
2017,10,3,14,15,34.0,207.5,3.8,30.0,231.0,226.71,170.07
2017,10,3,14,30,68.0,309.0,3.8,30.0,356.0,345.92,259.38
2017,10,3,14,45,303.0,254.5,3.85,30.0,445.5,436.44,330.26
2017,10,3,15,0,538.0,200.0,3.9,30.0,535.0,502.81,380.66
2017,10,3,15,15,272.5,189.0,3.9,29.5,358.5,324.73,246.75
2017,10,3,15,30,7.0,178.0,3.9,29.0,182.0,174.3,131.28
2017,10,3,15,45,3.5,96.5,3.95,29.0,98.5,94.68,69.71
2017,10,3,16,0,0.0,15.0,4.0,29.0,15.0,14.48,6.01
2017,10,3,16,15,0.0,13.0,3.9,28.5,13.0,12.54,4.51
2017,10,3,16,30,0.0,11.0,3.8,28.0,11.0,10.61,2.98
2017,10,3,16,45,0.0,9.0,3.75,27.5,9.0,8.68,1.43
2017,10,3,17,0,0.0,7.0,3.7,27.0,7.0,6.75,0.0
2017,10,3,17,15,0.0,5.0,3.6,26.5,5.0,4.82,0.0
2017,10,3,17,30,0.0,3.0,3.5,26.0,3.0,2.89,0.0
2017,10,3,17,45,0.0,1.5,3.4,26.0,1.5,1.44,0.0
2017,10,3,18,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,6,45,74.5,21.0,3.0,23.0,29.0,47.1,3.01
2017,10,4,7,0,149.0,42.0,3.1,23.0,58.0,103.5,71.94
2017,10,4,7,15,246.0,58.0,3.25,23.0,103.5,170.04,128.24
2017,10,4,7,30,343.0,74.0,3.4,23.0,149.0,242.21,189.05
2017,10,4,7,45,430.5,80.5,3.6,23.5,201.5,308.7,244.71
2017,10,4,8,0,518.0,87.0,3.8,24.0,254.0,386.76,308.24
2017,10,4,8,15,563.5,94.0,3.8,24.5,306.0,446.17,355.34
2017,10,4,8,30,609.0,101.0,3.8,25.0,358.0,508.28,403.05
2017,10,4,8,45,392.5,163.0,3.85,25.5,337.0,455.17,358.4
2017,10,4,9,0,176.0,225.0,3.9,26.0,316.0,370.01,288.26
2017,10,4,9,15,454.0,169.5,3.8,26.5,432.5,537.32,419.33
2017,10,4,9,30,732.0,114.0,3.7,27.0,549.0,711.08,546.84
2017,10,4,9,45,512.5,205.5,3.65,27.5,520.5,652.08,497.77
2017,10,4,10,0,293.0,297.0,3.6,28.0,492.0,572.6,433.0
2017,10,4,10,15,547.5,208.0,3.5,28.0,595.0,708.59,536.34
2017,10,4,10,30,802.0,119.0,3.4,28.0,698.0,845.73,630.99
2017,10,4,10,45,813.5,118.5,3.35,28.5,725.0,866.96,641.85
2017,10,4,11,0,825.0,118.0,3.3,29.0,752.0,885.24,651.55
2017,10,4,11,15,532.0,254.0,3.25,29.0,666.5,768.42,568.63
2017,10,4,11,30,239.0,390.0,3.2,29.0,581.0,628.05,462.66
2017,10,4,11,45,269.5,389.0,3.2,29.0,607.0,660.76,486.56
2017,10,4,12,0,300.0,388.0,3.2,29.0,633.0,683.87,502.89
2017,10,4,12,15,265.0,396.0,3.2,29.0,613.0,655.54,482.04
2017,10,4,12,30,230.0,404.0,3.2,29.0,593.0,620.16,456.65
2017,10,4,12,45,257.0,395.0,3.2,29.5,604.0,634.44,466.59
2017,10,4,13,0,284.0,386.0,3.2,30.0,615.0,640.27,470.47
2017,10,4,13,15,536.5,264.0,3.15,30.0,686.0,721.35,533.82
2017,10,4,13,30,789.0,142.0,3.1,30.0,757.0,783.53,580.04
2017,10,4,13,45,785.5,138.0,3.1,30.0,734.5,750.62,557.76
2017,10,4,14,0,782.0,134.0,3.1,30.0,712.0,715.3,534.38
2017,10,4,14,15,771.0,131.5,3.1,30.0,681.0,674.0,505.82
2017,10,4,14,30,760.0,129.0,3.1,30.0,650.0,631.2,475.15
2017,10,4,14,45,741.5,128.0,3.15,30.0,611.5,583.61,440.48
2017,10,4,15,0,723.0,127.0,3.2,30.0,573.0,535.83,404.81
2017,10,4,15,15,461.0,183.0,3.15,29.5,460.0,416.26,314.75
2017,10,4,15,30,199.0,239.0,3.1,29.0,347.0,320.63,242.28
2017,10,4,15,45,413.0,173.0,3.1,29.0,369.0,334.16,251.05
2017,10,4,16,0,627.0,107.0,3.1,29.0,391.0,323.8,237.77
2017,10,4,16,15,587.0,100.5,2.9,28.5,340.0,268.22,191.79
2017,10,4,16,30,547.0,94.0,2.7,28.0,289.0,216.53,148.75
2017,10,4,16,45,493.0,84.5,2.55,28.0,237.5,163.71,105.87
2017,10,4,17,0,439.0,75.0,2.4,28.0,186.0,116.51,69.82
2017,10,4,17,15,352.0,62.5,2.15,27.0,137.5,71.37,40.88
2017,10,4,17,30,265.0,50.0,1.9,26.0,89.0,37.98,26.08
2017,10,4,17,45,151.0,32.0,1.7,25.5,52.0,24.82,13.42
2017,10,4,18,0,37.0,14.0,1.5,25.0,15.0,13.76,0.0
2017,10,4,18,15,18.5,7.0,1.5,24.5,7.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,10,5,6,45,140.5,17.0,0.5,21.5,32.0,62.14,0.0
2017,10,5,7,0,281.0,34.0,0.5,22.0,64.0,141.02,97.59
2017,10,5,7,15,382.0,45.0,0.75,22.5,112.5,206.5,154.17
2017,10,5,7,30,483.0,56.0,1.0,23.0,161.0,282.75,217.91
2017,10,5,7,45,546.5,63.5,1.25,23.5,214.0,347.09,271.56
2017,10,5,8,0,610.0,71.0,1.5,24.0,267.0,416.79,327.75
2017,10,5,8,15,651.0,76.5,1.55,24.5,319.5,476.0,373.59
2017,10,5,8,30,692.0,82.0,1.6,25.0,372.0,537.35,419.39
2017,10,5,8,45,721.5,86.0,1.7,25.5,422.5,588.91,456.86
2017,10,5,9,0,751.0,90.0,1.8,26.0,473.0,642.89,494.51
2017,10,5,9,15,771.5,93.0,1.7,26.0,518.5,688.88,524.32
2017,10,5,9,30,792.0,96.0,1.6,26.0,564.0,733.69,552.67
2017,10,5,9,45,471.5,204.0,1.55,26.5,488.0,616.36,464.36
2017,10,5,10,0,151.0,312.0,1.5,27.0,412.0,461.32,344.89
2017,10,5,10,15,98.0,309.5,1.45,27.0,376.0,405.74,303.78
2017,10,5,10,30,45.0,307.0,1.4,27.0,340.0,356.79,266.24
2017,10,5,10,45,451.0,208.0,1.4,27.5,552.5,638.02,477.25
2017,10,5,11,0,857.0,109.0,1.4,28.0,765.0,897.06,648.01
2017,10,5,11,15,862.0,110.0,1.4,28.0,783.0,908.22,651.44
2017,10,5,11,30,867.0,111.0,1.4,28.0,801.0,915.95,655.69
2017,10,5,11,45,870.0,111.0,1.45,28.5,811.0,917.3,655.43
2017,10,5,12,0,873.0,111.0,1.5,29.0,821.0,915.13,653.14
2017,10,5,12,15,873.5,111.0,1.55,29.0,822.5,907.17,648.62
2017,10,5,12,30,874.0,111.0,1.6,29.0,824.0,895.73,642.05
2017,10,5,12,45,872.5,110.5,1.65,29.5,816.5,878.61,630.67
2017,10,5,13,0,871.0,110.0,1.7,30.0,809.0,858.2,617.29
2017,10,5,13,15,866.5,109.0,1.75,30.0,793.0,831.6,601.16
2017,10,5,13,30,862.0,108.0,1.8,30.0,777.0,802.08,583.08
2017,10,5,13,45,854.5,107.0,1.85,30.0,753.0,767.49,561.5
2017,10,5,14,0,847.0,106.0,1.9,30.0,729.0,730.5,538.13
2017,10,5,14,15,837.0,104.5,1.9,30.0,697.5,689.05,511.13
2017,10,5,14,30,827.0,103.0,1.9,30.0,666.0,646.38,481.46
2017,10,5,14,45,805.5,104.0,1.95,30.0,626.0,596.66,445.98
2017,10,5,15,0,784.0,105.0,2.0,30.0,586.0,546.66,409.34
2017,10,5,15,15,764.5,101.5,2.0,29.5,541.5,493.31,369.85
2017,10,5,15,30,745.0,98.0,2.0,29.0,497.0,440.18,329.17
2017,10,5,15,45,715.0,95.0,2.05,29.0,448.0,382.42,283.26
2017,10,5,16,0,685.0,92.0,2.1,29.0,399.0,327.74,238.43
2017,10,5,16,15,647.5,86.5,1.95,28.5,347.0,270.75,191.31
2017,10,5,16,30,610.0,81.0,1.8,28.0,295.0,217.25,146.57
2017,10,5,16,45,551.5,74.0,1.65,27.5,242.0,162.44,102.38
2017,10,5,17,0,493.0,67.0,1.5,27.0,189.0,114.26,66.04
2017,10,5,17,15,406.5,56.0,1.4,26.5,139.5,67.74,36.76
2017,10,5,17,30,320.0,45.0,1.3,26.0,90.0,34.08,22.77
2017,10,5,17,45,190.5,28.5,1.2,25.5,52.0,22.04,10.86
2017,10,5,18,0,61.0,12.0,1.1,25.0,14.0,11.8,0.0
2017,10,5,18,15,30.5,6.0,1.1,24.5,7.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,6,6,45,132.5,17.5,1.4,20.5,31.5,60.44,0.0
2017,10,6,7,0,265.0,35.0,1.6,21.0,63.0,136.25,94.47
2017,10,6,7,15,366.0,47.0,1.7,21.5,111.0,202.3,152.19
2017,10,6,7,30,467.0,59.0,1.8,22.0,159.0,278.67,216.59
2017,10,6,7,45,533.0,66.5,1.95,23.0,212.0,343.35,270.42
2017,10,6,8,0,599.0,74.0,2.1,24.0,265.0,413.6,326.69
2017,10,6,8,15,641.0,80.0,2.1,24.5,318.0,473.35,373.26
2017,10,6,8,30,683.0,86.0,2.1,25.0,371.0,535.34,419.81
2017,10,6,8,45,701.0,94.5,2.1,25.5,419.5,586.05,456.25
2017,10,6,9,0,719.0,103.0,2.1,26.0,468.0,636.1,491.06
2017,10,6,9,15,741.0,107.0,2.0,26.0,514.0,682.98,522.33
2017,10,6,9,30,763.0,111.0,1.9,26.0,560.0,726.38,550.12
2017,10,6,9,45,774.0,116.5,1.85,26.5,599.0,763.81,572.57
2017,10,6,10,0,785.0,122.0,1.8,27.0,638.0,798.99,593.13
2017,10,6,10,15,797.0,124.0,1.8,27.5,672.0,828.73,610.25
2017,10,6,10,30,809.0,126.0,1.8,28.0,706.0,855.86,625.54
2017,10,6,10,45,819.0,127.0,1.85,28.5,732.5,877.31,637.58
2017,10,6,11,0,829.0,128.0,1.9,29.0,759.0,895.72,647.72
2017,10,6,11,15,506.0,260.5,1.95,29.0,649.0,749.14,547.27
2017,10,6,11,30,183.0,393.0,2.0,29.0,539.0,579.3,422.93
2017,10,6,11,45,525.5,255.5,2.05,29.0,679.5,759.4,557.4
2017,10,6,12,0,868.0,118.0,2.1,29.0,820.0,915.53,661.81
2017,10,6,12,15,868.0,118.0,2.15,29.0,821.5,907.05,655.16
2017,10,6,12,30,868.0,118.0,2.2,29.0,823.0,895.14,648.01
2017,10,6,12,45,869.5,116.0,2.25,29.5,816.0,879.07,636.98
2017,10,6,13,0,871.0,114.0,2.3,30.0,809.0,859.63,623.86
2017,10,6,13,15,866.5,113.0,2.35,30.0,793.0,832.97,607.29
2017,10,6,13,30,862.0,112.0,2.4,30.0,777.0,803.39,588.77
2017,10,6,13,45,857.5,109.5,2.45,30.0,753.5,769.54,567.26
2017,10,6,14,0,853.0,107.0,2.5,30.0,730.0,733.08,543.83
2017,10,6,14,15,843.0,105.0,2.5,30.0,698.0,690.9,515.96
2017,10,6,14,30,833.0,103.0,2.5,30.0,666.0,647.49,485.26
2017,10,6,14,45,818.0,101.0,2.55,30.0,627.5,598.49,449.89
2017,10,6,15,0,803.0,99.0,2.6,30.0,589.0,548.64,412.93
2017,10,6,15,15,784.5,96.0,2.6,29.5,544.0,495.44,373.06
2017,10,6,15,30,766.0,93.0,2.6,29.0,499.0,442.32,331.88
2017,10,6,15,45,741.0,88.5,2.65,29.0,450.0,385.47,286.08
2017,10,6,16,0,716.0,84.0,2.7,29.0,401.0,330.01,240.08
2017,10,6,16,15,679.0,79.0,2.55,28.5,349.0,270.6,190.64
2017,10,6,16,30,642.0,74.0,2.4,28.0,297.0,216.02,144.61
2017,10,6,16,45,587.0,67.0,2.25,27.5,243.5,160.15,99.18
2017,10,6,17,0,532.0,60.0,2.1,27.0,190.0,110.42,61.55
2017,10,6,17,15,445.5,50.5,1.95,26.0,139.5,63.2,32.55
2017,10,6,17,30,359.0,41.0,1.8,25.0,89.0,31.21,20.42
2017,10,6,17,45,219.5,26.0,1.7,24.5,51.0,20.25,9.05
2017,10,6,18,0,80.0,11.0,1.6,24.0,13.0,10.81,0.0
2017,10,6,18,15,40.0,5.5,1.75,23.5,6.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,6,45,105.5,18.0,2.3,19.5,29.0,53.87,0.0
2017,10,7,7,0,211.0,36.0,2.5,20.0,58.0,120.66,83.57
2017,10,7,7,15,310.0,50.0,2.55,20.5,104.0,183.46,138.72
2017,10,7,7,30,409.0,64.0,2.6,21.0,150.0,257.28,201.38
2017,10,7,7,45,469.5,74.0,2.7,22.0,201.0,320.68,254.55
2017,10,7,8,0,530.0,84.0,2.8,23.0,252.0,387.62,308.76
2017,10,7,8,15,574.5,91.0,2.85,23.5,303.5,446.67,355.62
2017,10,7,8,30,619.0,98.0,2.9,24.0,355.0,508.27,402.9
2017,10,7,8,45,643.0,106.0,2.95,25.0,403.0,559.53,439.96
2017,10,7,9,0,667.0,114.0,3.0,26.0,451.0,610.77,475.81
2017,10,7,9,15,450.0,188.0,3.0,26.5,425.0,552.56,427.04
2017,10,7,9,30,233.0,262.0,3.0,27.0,399.0,463.89,355.5
2017,10,7,9,45,482.0,200.0,3.05,27.5,508.0,618.6,473.23
2017,10,7,10,0,731.0,138.0,3.1,28.0,617.0,773.18,582.98
2017,10,7,10,15,744.0,141.0,3.0,28.0,650.0,803.45,600.98
2017,10,7,10,30,757.0,144.0,2.9,28.0,683.0,828.08,615.86
2017,10,7,10,45,763.5,147.0,2.85,28.5,708.5,847.67,626.39
2017,10,7,11,0,770.0,150.0,2.8,29.0,734.0,864.3,634.97
2017,10,7,11,15,510.5,266.5,2.7,29.0,658.0,758.34,558.57
2017,10,7,11,30,251.0,383.0,2.6,29.0,582.0,638.34,468.13
2017,10,7,11,45,309.0,373.5,2.55,29.5,621.0,678.41,496.61
2017,10,7,12,0,367.0,364.0,2.5,30.0,660.0,716.96,522.56
2017,10,7,12,15,198.5,344.5,2.4,30.0,504.5,533.2,391.96
2017,10,7,12,30,30.0,325.0,2.3,30.0,349.0,353.6,259.87
2017,10,7,12,45,87.5,360.0,2.25,30.0,430.0,437.7,322.59
2017,10,7,13,0,145.0,395.0,2.2,30.0,511.0,524.46,384.48
2017,10,7,13,15,90.0,356.5,2.2,30.0,428.0,429.47,316.08
2017,10,7,13,30,35.0,318.0,2.2,30.0,345.0,343.17,253.27
2017,10,7,13,45,27.0,290.5,2.2,30.0,311.0,307.31,227.61
2017,10,7,14,0,19.0,263.0,2.2,30.0,277.0,269.63,200.15
2017,10,7,14,15,43.5,282.0,2.25,30.0,311.5,306.09,228.07
2017,10,7,14,30,68.0,301.0,2.3,30.0,346.0,337.47,251.76
2017,10,7,14,45,34.0,217.0,2.35,30.0,239.5,231.29,172.95
2017,10,7,15,0,0.0,133.0,2.4,30.0,133.0,128.57,94.9
2017,10,7,15,15,0.0,123.0,2.4,29.5,123.0,118.82,87.98
2017,10,7,15,30,0.0,113.0,2.4,29.0,113.0,109.1,80.86
2017,10,7,15,45,0.0,111.0,2.4,29.0,111.0,107.03,79.51
2017,10,7,16,0,0.0,109.0,2.4,29.0,109.0,104.88,78.09
2017,10,7,16,15,0.0,94.0,2.2,28.5,94.0,90.43,67.03
2017,10,7,16,30,0.0,79.0,2.0,28.0,79.0,76.04,55.84
2017,10,7,16,45,185.0,80.5,1.8,28.0,125.0,104.4,71.03
2017,10,7,17,0,370.0,82.0,1.6,28.0,171.0,110.48,68.02
2017,10,7,17,15,284.5,66.0,1.45,27.0,123.5,67.3,40.58
2017,10,7,17,30,199.0,50.0,1.3,26.0,76.0,38.47,26.24
2017,10,7,17,45,99.5,29.5,1.2,25.5,42.5,24.49,11.2
2017,10,7,18,0,0.0,9.0,1.1,25.0,9.0,8.85,0.0
2017,10,7,18,15,0.0,4.5,1.1,24.5,4.5,0.0,0.0
2017,10,7,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,6,45,153.5,16.5,1.15,18.5,31.5,64.75,0.0
2017,10,8,7,0,307.0,33.0,1.2,19.0,63.0,147.18,101.36
2017,10,8,7,15,414.5,44.0,1.3,19.5,113.5,216.02,162.79
2017,10,8,7,30,522.0,55.0,1.4,20.0,164.0,296.25,230.78
2017,10,8,7,45,589.5,61.5,1.5,20.5,219.0,363.0,287.09
2017,10,8,8,0,657.0,68.0,1.6,21.0,274.0,435.36,345.83
2017,10,8,8,15,699.5,73.5,1.35,22.0,329.0,497.31,392.31
2017,10,8,8,30,742.0,79.0,1.1,23.0,384.0,559.28,436.01
2017,10,8,8,45,773.0,82.5,0.9,24.0,436.5,615.27,473.0
2017,10,8,9,0,804.0,86.0,0.7,25.0,489.0,671.42,507.07
2017,10,8,9,15,825.0,89.0,0.9,26.0,536.5,719.4,537.97
2017,10,8,9,30,846.0,92.0,1.1,27.0,584.0,766.05,567.48
2017,10,8,9,45,862.5,94.0,1.3,28.0,626.5,806.31,592.25
2017,10,8,10,0,879.0,96.0,1.5,29.0,669.0,839.41,612.05
2017,10,8,10,15,889.5,98.0,1.5,29.0,703.5,869.8,630.19
2017,10,8,10,30,900.0,100.0,1.5,29.0,738.0,897.23,646.38
2017,10,8,10,45,908.5,100.5,1.55,29.5,765.5,918.1,657.72
2017,10,8,11,0,917.0,101.0,1.6,30.0,793.0,935.61,667.03
2017,10,8,11,15,921.5,102.0,1.6,30.0,811.5,946.55,673.03
2017,10,8,11,30,926.0,103.0,1.6,30.0,830.0,953.83,676.92
2017,10,8,11,45,929.5,103.0,1.6,30.5,840.0,955.4,676.07
2017,10,8,12,0,933.0,103.0,1.6,31.0,850.0,953.21,673.08
2017,10,8,12,15,932.5,103.0,1.65,31.0,851.0,943.69,667.67
2017,10,8,12,30,932.0,103.0,1.7,31.0,852.0,930.49,660.13
2017,10,8,12,45,929.0,103.0,1.75,31.5,843.5,911.52,647.72
2017,10,8,13,0,926.0,103.0,1.8,32.0,835.0,889.1,633.24
2017,10,8,13,15,921.0,102.0,1.85,32.0,817.5,860.69,616.22
2017,10,8,13,30,916.0,101.0,1.9,32.0,800.0,829.2,597.15
2017,10,8,13,45,906.5,100.5,2.0,32.0,774.0,791.89,574.52
2017,10,8,14,0,897.0,100.0,2.1,32.0,748.0,752.15,549.96
2017,10,8,14,15,886.5,98.5,2.15,32.0,714.5,708.49,522.06
2017,10,8,14,30,876.0,97.0,2.2,32.0,681.0,662.94,490.76
2017,10,8,14,45,859.0,95.5,2.3,32.0,640.5,611.84,454.63
2017,10,8,15,0,842.0,94.0,2.4,32.0,600.0,559.69,416.63
2017,10,8,15,15,822.0,91.0,2.45,31.5,553.5,503.95,375.43
2017,10,8,15,30,802.0,88.0,2.5,31.0,507.0,448.36,332.82
2017,10,8,15,45,772.0,85.0,2.55,31.0,455.5,389.25,285.58
2017,10,8,16,0,742.0,82.0,2.6,31.0,404.0,332.01,238.47
2017,10,8,16,15,703.0,77.0,2.4,30.0,350.5,270.86,188.32
2017,10,8,16,30,664.0,72.0,2.2,29.0,297.0,214.71,141.61
2017,10,8,16,45,603.0,65.5,2.05,28.5,242.0,157.41,95.63
2017,10,8,17,0,542.0,59.0,1.9,28.0,187.0,106.96,58.35
2017,10,8,17,15,449.0,49.0,1.9,27.0,135.5,59.0,30.03
2017,10,8,17,30,356.0,39.0,1.9,26.0,84.0,29.92,19.09
2017,10,8,17,45,178.0,19.5,1.9,25.5,42.0,14.54,3.68
2017,10,8,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,9,6,45,113.5,17.0,2.3,21.5,28.5,53.97,0.0
2017,10,9,7,0,227.0,34.0,2.6,22.0,57.0,123.0,83.15
2017,10,9,7,15,332.0,47.5,2.8,22.5,104.0,187.91,140.48
2017,10,9,7,30,437.0,61.0,3.0,23.0,151.0,266.31,206.6
2017,10,9,7,45,507.5,69.0,3.25,24.0,203.5,331.86,261.53
2017,10,9,8,0,578.0,77.0,3.5,25.0,256.0,403.37,319.44
2017,10,9,8,15,622.0,83.0,3.6,25.5,308.5,462.95,366.78
2017,10,9,8,30,666.0,89.0,3.7,26.0,361.0,524.95,414.44
2017,10,9,8,45,698.5,93.5,3.8,26.5,411.5,579.6,455.16
2017,10,9,9,0,731.0,98.0,3.9,27.0,462.0,634.77,495.16
2017,10,9,9,15,753.0,101.5,4.0,27.5,507.5,678.81,525.04
2017,10,9,9,30,775.0,105.0,4.1,28.0,553.0,724.29,555.21
2017,10,9,9,45,790.0,108.5,4.2,29.0,593.0,762.81,578.86
2017,10,9,10,0,805.0,112.0,4.3,30.0,633.0,799.25,600.73
2017,10,9,10,15,816.5,114.0,4.3,30.0,666.5,828.74,619.64
2017,10,9,10,30,828.0,116.0,4.3,30.0,700.0,855.53,636.69
2017,10,9,10,45,835.0,118.0,4.35,30.5,726.0,875.47,648.02
2017,10,9,11,0,842.0,120.0,4.4,31.0,752.0,892.22,657.27
2017,10,9,11,15,847.0,121.0,4.4,31.0,770.0,902.79,663.57
2017,10,9,11,30,852.0,122.0,4.4,31.0,788.0,904.78,664.3
2017,10,9,11,45,857.5,121.0,4.4,31.5,798.0,906.97,664.02
2017,10,9,12,0,863.0,120.0,4.4,32.0,808.0,905.7,661.57
2017,10,9,12,15,863.0,120.0,4.4,32.0,809.0,897.08,655.72
2017,10,9,12,30,863.0,120.0,4.4,32.0,810.0,885.04,647.77
2017,10,9,12,45,860.0,120.0,4.4,32.5,802.0,867.07,634.67
2017,10,9,13,0,857.0,120.0,4.4,33.0,794.0,845.93,619.6
2017,10,9,13,15,852.0,119.0,4.35,33.0,777.5,819.06,601.83
2017,10,9,13,30,847.0,118.0,4.3,33.0,761.0,789.38,582.17
2017,10,9,13,45,838.5,117.0,4.3,33.0,736.5,756.44,560.44
2017,10,9,14,0,830.0,116.0,4.3,33.0,712.0,718.73,535.32
2017,10,9,14,15,819.5,114.0,4.25,33.0,680.0,676.6,506.06
2017,10,9,14,30,809.0,112.0,4.2,33.0,648.0,632.79,474.28
2017,10,9,14,45,792.0,110.0,4.2,33.0,609.0,583.69,438.11
2017,10,9,15,0,775.0,108.0,4.2,33.0,570.0,534.0,400.66
2017,10,9,15,15,754.5,104.5,4.15,32.5,525.5,480.8,360.36
2017,10,9,15,30,734.0,101.0,4.1,32.0,481.0,426.82,318.27
2017,10,9,15,45,704.0,97.0,4.05,32.0,431.5,370.2,272.46
2017,10,9,16,0,674.0,93.0,4.0,32.0,382.0,315.58,227.21
2017,10,9,16,15,633.0,87.0,3.7,31.5,330.0,258.3,179.86
2017,10,9,16,30,592.0,81.0,3.4,31.0,278.0,204.95,135.56
2017,10,9,16,45,530.0,73.0,3.15,30.5,225.5,150.56,92.51
2017,10,9,17,0,468.0,65.0,2.9,30.0,173.0,103.27,58.1
2017,10,9,17,15,374.0,53.0,2.65,29.0,124.0,58.27,31.6
2017,10,9,17,30,280.0,41.0,2.4,28.0,75.0,31.36,19.97
2017,10,9,17,45,140.0,20.5,2.15,27.0,37.5,15.81,3.44
2017,10,9,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
