Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,19,21,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,6,45,68.5,13.0,2.15,17.5,18.0,29.12,0.0
2017,10,20,7,0,137.0,26.0,2.3,18.0,36.0,81.44,40.74
2017,10,20,7,15,250.0,41.5,2.35,18.5,78.5,148.36,109.29
2017,10,20,7,30,363.0,57.0,2.4,19.0,121.0,223.65,173.65
2017,10,20,7,45,458.5,63.5,2.45,19.5,172.5,294.13,233.78
2017,10,20,8,0,554.0,70.0,2.5,20.0,224.0,372.15,298.61
2017,10,20,8,15,601.5,76.0,2.55,20.5,275.0,430.98,346.59
2017,10,20,8,30,649.0,82.0,2.6,21.0,326.0,492.53,395.06
2017,10,20,8,45,324.5,99.0,2.7,22.0,221.0,328.02,263.84
2017,10,20,9,0,0.0,116.0,2.8,23.0,116.0,113.99,86.98
2017,10,20,9,15,0.0,130.0,2.9,23.5,130.0,127.95,97.97
2017,10,20,9,30,0.0,144.0,3.0,24.0,144.0,141.91,108.54
2017,10,20,9,45,0.5,156.5,3.15,24.5,157.0,154.71,118.12
2017,10,20,10,0,1.0,169.0,3.3,25.0,170.0,167.53,127.64
2017,10,20,10,15,2.5,177.5,3.3,25.5,179.5,177.1,134.57
2017,10,20,10,30,4.0,186.0,3.3,26.0,189.0,186.72,141.53
2017,10,20,10,45,37.0,252.0,3.35,26.5,278.5,290.26,221.06
2017,10,20,11,0,70.0,318.0,3.4,27.0,368.0,389.32,294.71
2017,10,20,11,15,67.5,327.5,3.4,27.0,377.0,396.41,299.12
2017,10,20,11,30,65.0,337.0,3.4,27.0,386.0,403.2,303.67
2017,10,20,11,45,79.0,349.0,3.45,27.5,408.5,426.68,320.48
2017,10,20,12,0,93.0,361.0,3.5,28.0,431.0,449.67,336.75
2017,10,20,12,15,101.5,363.5,3.55,28.0,440.0,457.2,342.36
2017,10,20,12,30,110.0,366.0,3.6,28.0,449.0,464.13,347.64
2017,10,20,12,45,185.5,360.0,3.7,28.0,498.0,522.71,392.25
2017,10,20,13,0,261.0,354.0,3.8,28.0,547.0,576.73,432.8
2017,10,20,13,15,297.0,337.0,3.8,28.0,552.0,578.31,434.79
2017,10,20,13,30,333.0,320.0,3.8,28.0,557.0,577.11,434.97
2017,10,20,13,45,582.5,210.5,3.85,28.5,608.0,636.76,482.93
2017,10,20,14,0,832.0,101.0,3.9,29.0,659.0,674.85,513.73
2017,10,20,14,15,820.5,99.5,3.9,29.0,627.0,632.91,482.54
2017,10,20,14,30,809.0,98.0,3.9,29.0,595.0,589.42,450.01
2017,10,20,14,45,543.5,167.0,3.95,29.0,492.0,471.16,359.53
2017,10,20,15,0,278.0,236.0,4.0,29.0,389.0,373.41,283.89
2017,10,20,15,15,396.0,191.5,4.0,28.5,388.5,370.52,282.02
2017,10,20,15,30,514.0,147.0,4.0,28.0,388.0,353.84,267.5
2017,10,20,15,45,481.5,136.0,4.0,28.0,342.5,302.37,225.5
2017,10,20,16,0,449.0,125.0,4.0,28.0,297.0,253.65,185.2
2017,10,20,16,15,410.0,111.5,3.65,27.5,250.5,204.03,144.46
2017,10,20,16,30,371.0,98.0,3.3,27.0,204.0,158.45,107.35
2017,10,20,16,45,305.0,83.5,3.0,26.5,158.0,112.75,72.66
2017,10,20,17,0,239.0,69.0,2.7,26.0,112.0,76.19,47.57
2017,10,20,17,15,157.5,49.0,2.55,25.5,73.5,41.44,28.72
2017,10,20,17,30,76.0,29.0,2.4,25.0,35.0,24.1,11.05
2017,10,20,17,45,38.0,14.5,2.25,24.5,17.5,14.25,0.0
2017,10,20,18,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,21,6,45,79.5,12.0,3.05,21.5,17.5,30.64,0.0
2017,10,21,7,0,159.0,24.0,3.2,22.0,35.0,84.52,38.2
2017,10,21,7,15,277.0,38.0,3.4,22.0,77.5,152.89,110.66
2017,10,21,7,30,395.0,52.0,3.6,22.0,120.0,231.25,177.57
2017,10,21,7,45,474.5,60.0,3.85,22.5,170.5,296.6,233.73
2017,10,21,8,0,554.0,68.0,4.1,23.0,221.0,368.76,294.11
2017,10,21,8,15,602.0,74.5,4.3,23.5,272.0,428.27,342.94
2017,10,21,8,30,650.0,81.0,4.5,24.0,323.0,490.55,392.57
2017,10,21,8,45,446.0,137.5,4.75,25.0,314.0,448.68,356.98
2017,10,21,9,0,242.0,194.0,5.0,26.0,305.0,384.0,302.46
2017,10,21,9,15,157.0,214.0,5.1,26.5,289.0,345.3,270.11
2017,10,21,9,30,72.0,234.0,5.2,27.0,273.0,299.95,232.06
2017,10,21,9,45,148.0,256.5,5.3,27.5,344.0,392.3,303.53
2017,10,21,10,0,224.0,279.0,5.4,28.0,415.0,479.82,369.59
2017,10,21,10,15,531.5,188.5,5.4,28.0,534.5,651.88,503.81
2017,10,21,10,30,839.0,98.0,5.4,28.0,654.0,813.26,620.66
2017,10,21,10,45,496.0,220.0,5.45,28.5,552.5,671.08,512.89
2017,10,21,11,0,153.0,342.0,5.5,29.0,451.0,495.51,374.17
2017,10,21,11,15,197.0,348.0,5.5,29.5,491.0,539.15,406.59
2017,10,21,11,30,241.0,354.0,5.5,30.0,531.0,582.36,437.62
2017,10,21,11,45,152.0,348.0,5.5,30.5,460.5,496.63,372.06
2017,10,21,12,0,63.0,342.0,5.5,31.0,390.0,403.52,300.84
2017,10,21,12,15,168.5,350.0,5.45,31.0,476.5,506.82,379.34
2017,10,21,12,30,274.0,358.0,5.4,31.0,563.0,606.01,452.59
2017,10,21,12,45,317.0,343.0,5.35,31.0,578.0,618.45,462.19
2017,10,21,13,0,360.0,328.0,5.3,31.0,593.0,628.22,470.14
2017,10,21,13,15,369.0,317.0,5.2,31.0,583.5,612.68,459.12
2017,10,21,13,30,378.0,306.0,5.1,31.0,574.0,595.45,446.93
2017,10,21,13,45,597.5,207.0,5.1,31.0,613.0,643.91,486.85
2017,10,21,14,0,817.0,108.0,5.1,31.0,652.0,669.23,509.01
2017,10,21,14,15,444.5,190.0,5.05,31.0,484.0,479.24,364.85
2017,10,21,14,30,72.0,272.0,5.0,31.0,316.0,309.34,232.7
2017,10,21,14,45,181.0,252.0,5.0,31.0,353.0,347.63,263.38
2017,10,21,15,0,290.0,232.0,5.0,31.0,390.0,374.84,284.11
2017,10,21,15,15,492.5,164.5,4.95,30.5,405.0,387.66,293.58
2017,10,21,15,30,695.0,97.0,4.9,30.0,420.0,378.68,283.67
2017,10,21,15,45,660.0,92.5,4.85,30.0,371.5,323.29,237.52
2017,10,21,16,0,625.0,88.0,4.8,30.0,323.0,270.56,192.91
2017,10,21,16,15,576.5,81.0,4.45,29.5,273.0,215.16,146.73
2017,10,21,16,30,528.0,74.0,4.1,29.0,223.0,164.65,105.25
2017,10,21,16,45,450.0,65.0,3.75,28.5,173.0,113.78,66.91
2017,10,21,17,0,372.0,56.0,3.4,28.0,123.0,71.25,39.01
2017,10,21,17,15,260.0,41.5,3.1,27.5,80.5,33.2,21.61
2017,10,21,17,30,148.0,27.0,2.8,27.0,38.0,21.09,8.06
2017,10,21,17,45,74.0,13.5,2.5,26.5,19.0,13.27,0.0
2017,10,21,18,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,10,22,6,45,16.5,11.5,4.25,19.0,13.0,15.19,0.0
2017,10,22,7,0,33.0,23.0,4.5,19.0,26.0,37.69,13.02
2017,10,22,7,15,106.5,45.5,4.7,18.5,62.5,98.23,71.35
2017,10,22,7,30,180.0,68.0,4.9,18.0,99.0,157.92,122.94
2017,10,22,7,45,249.5,85.0,5.1,18.0,144.0,215.88,173.21
2017,10,22,8,0,319.0,102.0,5.3,18.0,189.0,287.33,234.1
2017,10,22,8,15,381.5,109.5,5.35,18.0,235.0,343.99,282.27
2017,10,22,8,30,444.0,117.0,5.4,18.0,281.0,405.43,333.43
2017,10,22,8,45,340.5,154.5,5.5,18.5,291.0,392.36,321.11
2017,10,22,9,0,237.0,192.0,5.6,19.0,301.0,377.95,306.76
2017,10,22,9,15,236.0,216.5,5.6,19.5,334.0,403.7,325.98
2017,10,22,9,30,235.0,241.0,5.6,20.0,367.0,436.48,350.09
2017,10,22,9,45,304.5,244.0,5.65,20.5,420.0,506.58,404.55
2017,10,22,10,0,374.0,247.0,5.7,21.0,473.0,571.03,453.77
2017,10,22,10,15,322.0,274.5,5.7,21.5,476.5,565.95,446.48
2017,10,22,10,30,270.0,302.0,5.7,22.0,480.0,557.28,436.71
2017,10,22,10,45,555.5,212.0,5.7,22.5,596.5,711.26,558.18
2017,10,22,11,0,841.0,122.0,5.7,23.0,713.0,862.86,668.4
2017,10,22,11,15,848.0,123.0,5.65,23.5,730.5,874.27,673.49
2017,10,22,11,30,855.0,124.0,5.6,24.0,748.0,882.32,676.99
2017,10,22,11,45,885.5,110.5,5.6,24.5,764.5,886.83,678.39
2017,10,22,12,0,916.0,97.0,5.6,25.0,781.0,892.67,680.9
2017,10,22,12,15,918.0,97.0,5.5,25.0,782.0,884.87,674.74
2017,10,22,12,30,920.0,97.0,5.4,25.0,783.0,873.45,666.26
2017,10,22,12,45,921.5,95.5,5.35,25.5,776.5,856.45,652.96
2017,10,22,13,0,923.0,94.0,5.3,26.0,770.0,835.93,637.38
2017,10,22,13,15,920.5,93.0,5.2,26.0,754.0,809.43,618.71
2017,10,22,13,30,918.0,92.0,5.1,26.0,738.0,779.78,597.88
2017,10,22,13,45,918.0,88.5,5.1,26.0,715.5,746.31,574.78
2017,10,22,14,0,918.0,85.0,5.1,26.0,693.0,709.84,549.42
2017,10,22,14,15,910.0,83.5,5.0,26.0,661.0,667.44,517.6
2017,10,22,14,30,902.0,82.0,4.9,26.0,629.0,622.94,483.18
2017,10,22,14,45,895.5,78.0,4.8,26.0,591.0,574.88,445.39
2017,10,22,15,0,889.0,74.0,4.7,26.0,553.0,525.06,405.29
2017,10,22,15,15,870.5,71.5,4.5,25.5,507.5,469.73,360.43
2017,10,22,15,30,852.0,69.0,4.3,25.0,462.0,414.3,314.2
2017,10,22,15,45,829.5,64.5,4.15,25.0,412.0,354.58,262.98
2017,10,22,16,0,807.0,60.0,4.0,25.0,362.0,296.72,212.17
2017,10,22,16,15,766.0,56.0,3.5,24.0,307.5,236.22,159.97
2017,10,22,16,30,725.0,52.0,3.0,23.0,253.0,179.44,111.49
2017,10,22,16,45,662.0,46.0,2.55,22.0,199.0,122.12,66.48
2017,10,22,17,0,599.0,40.0,2.1,21.0,145.0,71.83,33.42
2017,10,22,17,15,476.0,30.5,1.95,20.0,95.5,25.34,15.71
2017,10,22,17,30,353.0,21.0,1.8,19.0,46.0,17.52,5.25
2017,10,22,17,45,176.5,10.5,1.7,18.0,23.0,10.32,0.0
2017,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,45,168.0,9.5,0.9,11.5,20.0,48.7,0.0
2017,10,23,7,0,336.0,19.0,0.9,12.0,40.0,126.55,47.54
2017,10,23,7,15,461.5,28.5,1.2,12.5,88.0,202.58,149.57
2017,10,23,7,30,587.0,38.0,1.5,13.0,136.0,287.17,224.93
2017,10,23,7,45,654.0,43.5,1.85,14.0,190.0,353.37,283.93
2017,10,23,8,0,721.0,49.0,2.2,15.0,244.0,424.82,345.13
2017,10,23,8,15,763.0,53.5,2.3,16.0,298.0,486.25,395.61
2017,10,23,8,30,805.0,58.0,2.4,17.0,352.0,549.52,445.35
2017,10,23,8,45,832.0,61.0,2.5,18.0,403.0,599.0,482.8
2017,10,23,9,0,859.0,64.0,2.6,19.0,454.0,651.92,520.93
2017,10,23,9,15,878.0,66.5,2.75,19.5,500.0,697.98,552.73
2017,10,23,9,30,897.0,69.0,2.9,20.0,546.0,742.46,582.91
2017,10,23,9,45,909.5,71.0,3.05,21.0,586.5,779.49,606.2
2017,10,23,10,0,922.0,73.0,3.2,22.0,627.0,813.97,627.41
2017,10,23,10,15,931.5,74.5,3.2,22.5,660.0,842.66,644.73
2017,10,23,10,30,941.0,76.0,3.2,23.0,693.0,868.23,659.82
2017,10,23,10,45,946.5,77.5,3.25,23.5,718.5,887.12,670.62
2017,10,23,11,0,952.0,79.0,3.3,24.0,744.0,902.46,679.08
2017,10,23,11,15,955.5,80.0,3.15,24.5,761.0,911.86,682.32
2017,10,23,11,30,959.0,81.0,3.0,25.0,778.0,917.5,683.1
2017,10,23,11,45,957.0,83.5,2.95,25.5,786.0,916.26,680.13
2017,10,23,12,0,955.0,86.0,2.9,26.0,794.0,911.21,674.83
2017,10,23,12,15,954.5,86.0,2.75,26.0,793.5,900.97,666.84
2017,10,23,12,30,954.0,86.0,2.6,26.0,793.0,887.03,656.54
2017,10,23,12,45,950.0,86.0,2.5,26.5,783.5,866.61,641.17
2017,10,23,13,0,946.0,86.0,2.4,27.0,774.0,842.77,623.72
2017,10,23,13,15,940.5,85.5,2.2,27.0,756.5,813.98,603.52
2017,10,23,13,30,935.0,85.0,2.0,27.0,739.0,782.12,581.32
2017,10,23,13,45,925.5,84.5,1.85,27.5,712.5,744.56,554.54
2017,10,23,14,0,916.0,84.0,1.7,28.0,686.0,704.56,526.16
2017,10,23,14,15,905.5,82.5,1.5,28.0,653.0,660.7,494.01
2017,10,23,14,30,895.0,81.0,1.3,28.0,620.0,614.97,459.69
2017,10,23,14,45,878.5,79.5,1.15,28.0,579.5,564.3,421.51
2017,10,23,15,0,862.0,78.0,1.0,28.0,539.0,512.8,381.84
2017,10,23,15,15,841.5,75.0,0.85,27.5,493.0,456.9,338.68
2017,10,23,15,30,821.0,72.0,0.7,27.0,447.0,401.45,294.5
2017,10,23,15,45,790.5,69.0,0.55,27.0,396.5,343.03,246.46
2017,10,23,16,0,760.0,66.0,0.4,27.0,346.0,286.52,198.97
2017,10,23,16,15,716.5,61.0,0.45,26.0,293.0,227.24,150.57
2017,10,23,16,30,673.0,56.0,0.5,25.0,240.0,172.06,105.52
2017,10,23,16,45,603.0,49.5,0.55,24.5,187.0,115.01,62.24
2017,10,23,17,0,533.0,43.0,0.6,24.0,134.0,67.29,31.81
2017,10,23,17,15,408.0,32.5,0.7,23.0,87.0,24.26,14.52
2017,10,23,17,30,283.0,22.0,0.8,22.0,40.0,17.24,3.88
2017,10,23,17,45,141.5,11.0,0.95,21.0,20.0,10.81,0.0
2017,10,23,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,24,6,45,155.0,9.5,3.15,11.5,18.5,45.42,0.0
2017,10,24,7,0,310.0,19.0,3.4,12.0,37.0,117.95,35.89
2017,10,24,7,15,437.5,28.5,3.45,12.5,84.0,193.53,142.95
2017,10,24,7,30,565.0,38.0,3.5,13.0,131.0,277.34,218.49
2017,10,24,7,45,635.5,44.0,3.6,14.0,185.0,344.38,278.62
2017,10,24,8,0,706.0,50.0,3.7,15.0,239.0,417.04,341.2
2017,10,24,8,15,749.0,54.5,3.85,16.0,292.5,478.17,392.35
2017,10,24,8,30,792.0,59.0,4.0,17.0,346.0,541.25,442.96
2017,10,24,8,45,820.0,62.0,4.2,18.0,397.0,594.63,484.29
2017,10,24,9,0,848.0,65.0,4.4,19.0,448.0,643.68,521.01
2017,10,24,9,15,868.0,67.5,4.55,19.5,494.0,689.92,553.84
2017,10,24,9,30,888.0,70.0,4.7,20.0,540.0,734.68,585.08
2017,10,24,9,45,901.0,72.5,4.85,21.0,580.0,772.31,609.5
2017,10,24,10,0,914.0,75.0,5.0,22.0,620.0,807.44,631.81
2017,10,24,10,15,924.5,76.0,5.05,22.0,653.5,836.09,651.27
2017,10,24,10,30,935.0,77.0,5.1,22.0,687.0,861.7,668.58
2017,10,24,10,45,941.0,78.5,5.15,22.5,712.5,880.86,680.01
2017,10,24,11,0,947.0,80.0,5.2,23.0,738.0,896.49,689.04
2017,10,24,11,15,951.5,81.0,5.25,23.0,755.5,906.66,695.7
2017,10,24,11,30,956.0,82.0,5.3,23.0,773.0,913.1,699.92
2017,10,24,11,45,954.5,84.0,5.35,23.5,781.5,911.71,697.41
2017,10,24,12,0,953.0,86.0,5.4,24.0,790.0,906.53,692.46
2017,10,24,12,15,954.0,86.0,5.45,24.0,790.5,897.55,686.38
2017,10,24,12,30,955.0,86.0,5.5,24.0,791.0,884.85,677.82
2017,10,24,12,45,955.0,84.5,5.6,24.5,783.0,866.05,664.0
2017,10,24,13,0,955.0,83.0,5.7,25.0,775.0,843.69,647.75
2017,10,24,13,15,952.0,82.5,5.7,24.5,758.5,816.62,630.27
2017,10,24,13,30,949.0,82.0,5.7,24.0,742.0,786.33,610.4
2017,10,24,13,45,945.0,80.0,5.75,24.0,717.5,750.69,585.53
2017,10,24,14,0,941.0,78.0,5.8,24.0,693.0,712.21,558.44
2017,10,24,14,15,932.5,76.5,5.8,24.0,660.5,668.75,525.55
2017,10,24,14,30,924.0,75.0,5.8,24.0,628.0,623.18,489.9
2017,10,24,14,45,913.0,72.5,5.85,24.0,588.5,573.35,450.27
2017,10,24,15,0,902.0,70.0,5.9,24.0,549.0,522.11,408.45
2017,10,24,15,15,883.5,67.5,5.8,23.5,503.0,466.36,362.44
2017,10,24,15,30,865.0,65.0,5.7,23.0,457.0,410.49,314.93
2017,10,24,15,45,838.0,62.0,5.65,23.0,406.0,351.35,263.15
2017,10,24,16,0,811.0,59.0,5.6,23.0,355.0,292.32,210.57
2017,10,24,16,15,769.0,55.0,5.2,22.0,301.0,231.69,157.51
2017,10,24,16,30,727.0,51.0,4.8,21.0,247.0,174.89,108.56
2017,10,24,16,45,657.0,45.0,4.4,20.5,192.5,117.08,63.2
2017,10,24,17,0,587.0,39.0,4.0,20.0,138.0,67.13,31.02
2017,10,24,17,15,458.5,29.5,3.6,19.0,89.0,23.67,14.21
2017,10,24,17,30,330.0,20.0,3.2,18.0,40.0,16.88,2.44
2017,10,24,17,45,165.0,10.0,2.8,17.0,20.0,9.83,0.0
2017,10,24,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,10,25,6,45,163.0,9.5,2.15,9.5,18.5,47.05,0.0
2017,10,25,7,0,326.0,19.0,2.3,10.0,37.0,121.35,26.91
2017,10,25,7,15,457.5,28.0,2.6,11.0,85.0,198.91,146.69
2017,10,25,7,30,589.0,37.0,2.9,12.0,133.0,284.48,224.04
2017,10,25,7,45,658.5,43.0,3.2,13.0,187.5,352.06,285.03
2017,10,25,8,0,728.0,49.0,3.5,14.0,242.0,425.12,348.39
2017,10,25,8,15,770.5,53.5,3.3,15.0,296.0,486.84,399.56
2017,10,25,8,30,813.0,58.0,3.1,16.0,350.0,550.41,449.65
2017,10,25,8,45,841.5,61.0,2.95,17.0,401.5,600.91,487.65
2017,10,25,9,0,870.0,64.0,2.8,18.0,453.0,654.92,526.25
2017,10,25,9,15,889.5,66.5,2.85,19.0,499.5,701.48,557.09
2017,10,25,9,30,909.0,69.0,2.9,20.0,546.0,746.46,586.09
2017,10,25,9,45,923.0,70.5,2.95,21.0,587.0,784.2,609.3
2017,10,25,10,0,937.0,72.0,3.0,22.0,628.0,819.44,630.42
2017,10,25,10,15,947.0,73.5,3.0,22.5,661.5,848.69,648.02
2017,10,25,10,30,957.0,75.0,3.0,23.0,695.0,874.8,663.37
2017,10,25,10,45,963.5,76.0,3.05,23.5,721.0,894.07,674.36
2017,10,25,11,0,970.0,77.0,3.1,24.0,747.0,909.76,683.02
2017,10,25,11,15,974.0,78.0,3.1,24.0,764.5,919.61,688.84
2017,10,25,11,30,978.0,79.0,3.1,24.0,782.0,925.65,692.27
2017,10,25,11,45,972.5,83.5,3.15,24.5,789.5,923.56,689.41
2017,10,25,12,0,967.0,88.0,3.2,25.0,797.0,917.6,684.17
2017,10,25,12,15,966.5,88.0,3.15,25.0,797.0,907.19,676.79
2017,10,25,12,30,966.0,88.0,3.1,25.0,797.0,893.05,667.06
2017,10,25,12,45,964.0,87.0,3.05,25.5,788.0,872.97,652.17
2017,10,25,13,0,962.0,86.0,3.0,26.0,779.0,849.36,635.07
2017,10,25,13,15,957.5,85.5,2.9,26.0,761.0,820.97,615.75
2017,10,25,13,30,953.0,85.0,2.8,26.0,743.0,789.42,594.32
2017,10,25,13,45,945.5,83.5,2.7,26.5,717.0,751.72,567.5
2017,10,25,14,0,938.0,82.0,2.6,27.0,691.0,711.43,538.9
2017,10,25,14,15,927.5,80.5,2.5,26.5,657.5,666.85,507.23
2017,10,25,14,30,917.0,79.0,2.4,26.0,624.0,620.34,473.24
2017,10,25,14,45,887.0,82.0,2.3,26.0,580.5,566.1,431.69
2017,10,25,15,0,857.0,85.0,2.2,26.0,537.0,512.0,389.29
2017,10,25,15,15,834.5,82.0,2.0,26.0,490.5,455.84,344.08
2017,10,25,15,30,812.0,79.0,1.8,26.0,444.0,400.1,298.04
2017,10,25,15,45,780.5,75.0,1.6,26.0,393.0,341.04,248.56
2017,10,25,16,0,749.0,71.0,1.4,26.0,342.0,284.04,199.86
2017,10,25,16,15,702.0,65.5,1.2,25.0,288.0,224.41,150.05
2017,10,25,16,30,655.0,60.0,1.0,24.0,234.0,167.65,103.28
2017,10,25,16,45,579.5,52.5,0.85,23.5,180.5,112.03,61.3
2017,10,25,17,0,504.0,45.0,0.7,23.0,127.0,64.94,31.73
2017,10,25,17,15,371.0,33.0,0.8,22.0,81.0,25.15,15.15
2017,10,25,17,30,238.0,21.0,0.9,21.0,35.0,16.65,0.53
2017,10,25,17,45,119.0,10.5,1.05,20.0,17.5,10.32,0.0
2017,10,25,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,26,6,45,108.0,10.0,3.5,11.5,16.0,34.65,0.0
2017,10,26,7,0,216.0,20.0,3.7,12.0,32.0,92.75,9.38
2017,10,26,7,15,354.5,32.5,3.85,12.5,77.5,171.72,125.69
2017,10,26,7,30,493.0,45.0,4.0,13.0,123.0,257.92,202.9
2017,10,26,7,45,571.0,52.5,4.15,14.0,176.5,325.74,263.53
2017,10,26,8,0,649.0,60.0,4.3,15.0,230.0,400.09,327.72
2017,10,26,8,15,697.0,65.5,4.55,16.0,283.5,461.97,380.03
2017,10,26,8,30,745.0,71.0,4.8,17.0,337.0,524.06,430.71
2017,10,26,8,45,777.5,75.0,5.05,18.0,388.0,579.33,474.3
2017,10,26,9,0,810.0,79.0,5.3,19.0,439.0,634.79,516.71
2017,10,26,9,15,832.0,82.0,5.65,20.0,485.0,681.61,550.91
2017,10,26,9,30,854.0,85.0,6.0,21.0,531.0,727.11,582.67
2017,10,26,9,45,869.5,87.5,6.35,22.0,571.5,765.5,608.66
2017,10,26,10,0,885.0,90.0,6.7,23.0,612.0,796.83,629.16
2017,10,26,10,15,896.0,92.0,6.65,23.5,645.0,826.13,647.87
2017,10,26,10,30,907.0,94.0,6.6,24.0,678.0,852.49,664.31
2017,10,26,10,45,914.0,95.5,6.6,24.5,703.5,871.84,675.84
2017,10,26,11,0,921.0,97.0,6.6,25.0,729.0,887.81,684.99
2017,10,26,11,15,925.5,98.0,6.55,25.5,746.5,897.6,689.6
2017,10,26,11,30,930.0,99.0,6.5,26.0,764.0,903.77,691.77
2017,10,26,11,45,942.0,94.0,6.5,26.5,774.5,906.11,691.62
2017,10,26,12,0,954.0,89.0,6.5,27.0,785.0,904.71,688.98
2017,10,26,12,15,953.0,89.0,6.45,27.0,784.5,893.99,681.11
2017,10,26,12,30,952.0,89.0,6.4,27.0,784.0,879.62,670.84
2017,10,26,12,45,946.5,90.0,6.4,27.5,774.0,859.09,655.23
2017,10,26,13,0,941.0,91.0,6.4,28.0,764.0,835.22,637.42
2017,10,26,13,15,935.5,90.0,6.35,28.0,746.0,806.05,617.0
2017,10,26,13,30,930.0,89.0,6.3,28.0,728.0,773.86,594.44
2017,10,26,13,45,919.5,89.0,6.3,28.0,701.5,736.38,568.18
2017,10,26,14,0,909.0,89.0,6.3,28.0,675.0,696.56,539.67
2017,10,26,14,15,897.5,87.0,6.2,28.0,641.5,651.96,505.52
2017,10,26,14,30,886.0,85.0,6.1,28.0,608.0,605.61,469.41
2017,10,26,14,45,868.0,83.5,6.05,28.0,567.0,554.74,429.21
2017,10,26,15,0,850.0,82.0,6.0,28.0,526.0,503.04,387.43
2017,10,26,15,15,828.0,79.0,5.8,27.5,480.0,447.57,342.26
2017,10,26,15,30,806.0,76.0,5.6,27.0,434.0,392.49,296.17
2017,10,26,15,45,773.0,72.0,5.45,27.0,383.5,333.4,245.53
2017,10,26,16,0,740.0,68.0,5.3,27.0,333.0,276.53,196.0
2017,10,26,16,15,692.5,63.0,4.85,26.0,280.0,217.97,146.13
2017,10,26,16,30,645.0,58.0,4.4,25.0,227.0,162.39,99.78
2017,10,26,16,45,566.0,50.5,4.0,24.5,174.0,107.22,58.1
2017,10,26,17,0,487.0,43.0,3.6,24.0,121.0,60.97,29.34
2017,10,26,17,15,354.0,31.5,3.45,23.0,76.5,23.94,13.93
2017,10,26,17,30,221.0,20.0,3.3,22.0,32.0,15.85,0.0
2017,10,26,17,45,110.5,10.0,3.15,21.0,16.0,9.83,0.0
2017,10,26,18,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,10,27,6,45,77.5,9.0,6.9,11.0,13.0,26.54,0.0
2017,10,27,7,0,155.0,18.0,7.1,11.0,26.0,72.72,0.0
2017,10,27,7,15,280.5,32.5,7.25,11.0,68.5,146.37,107.1
2017,10,27,7,30,406.0,47.0,7.4,11.0,111.0,225.43,179.34
2017,10,27,7,45,480.0,57.5,7.6,11.5,161.0,290.35,238.81
2017,10,27,8,0,554.0,68.0,7.8,12.0,211.0,361.62,302.53
2017,10,27,8,15,604.5,75.0,7.8,12.0,262.0,422.16,356.43
2017,10,27,8,30,655.0,82.0,7.8,12.0,313.0,485.61,411.35
2017,10,27,8,45,685.5,88.5,7.8,12.5,361.5,538.56,455.4
2017,10,27,9,0,716.0,95.0,7.8,13.0,410.0,591.84,498.5
2017,10,27,9,15,740.5,99.0,7.75,13.0,455.0,638.02,535.81
2017,10,27,9,30,765.0,103.0,7.7,13.0,500.0,683.36,571.14
2017,10,27,9,45,776.0,109.0,7.7,13.5,538.0,716.91,595.05
2017,10,27,10,0,787.0,115.0,7.7,14.0,576.0,750.92,619.12
2017,10,27,10,15,800.0,118.0,7.6,14.5,608.5,780.78,639.49
2017,10,27,10,30,813.0,121.0,7.5,15.0,641.0,808.07,657.72
2017,10,27,10,45,814.5,126.0,7.45,15.5,664.5,825.2,668.27
2017,10,27,11,0,816.0,131.0,7.4,16.0,688.0,839.1,676.44
2017,10,27,11,15,822.0,132.5,7.35,16.0,705.5,849.77,683.56
2017,10,27,11,30,828.0,134.0,7.3,16.0,723.0,857.17,688.36
2017,10,27,11,45,534.0,241.5,7.25,16.5,623.5,719.98,578.76
2017,10,27,12,0,240.0,349.0,7.2,17.0,524.0,567.16,451.75
2017,10,27,12,15,166.5,347.0,7.15,17.0,468.5,499.78,397.79
2017,10,27,12,30,93.0,345.0,7.1,17.0,413.0,426.89,338.91
2017,10,27,12,45,101.0,343.0,7.05,17.0,416.0,428.23,340.35
2017,10,27,13,0,109.0,341.0,7.0,17.0,419.0,428.92,341.18
2017,10,27,13,15,212.5,324.5,6.9,17.0,471.5,490.98,392.52
2017,10,27,13,30,316.0,308.0,6.8,17.0,524.0,546.04,437.46
2017,10,27,13,45,266.5,304.0,6.7,17.0,482.0,495.35,396.84
2017,10,27,14,0,217.0,300.0,6.6,17.0,440.0,443.55,355.46
2017,10,27,14,15,415.5,232.0,6.55,16.5,482.0,495.11,400.46
2017,10,27,14,30,614.0,164.0,6.5,16.0,524.0,525.26,426.9
2017,10,27,14,45,431.0,194.5,6.45,16.0,439.0,426.68,345.69
2017,10,27,15,0,248.0,225.0,6.4,16.0,354.0,342.77,276.5
2017,10,27,15,15,438.5,173.5,6.3,15.5,376.5,364.17,293.24
2017,10,27,15,30,629.0,122.0,6.2,15.0,399.0,365.54,290.55
2017,10,27,15,45,609.5,110.0,6.15,15.0,353.0,312.26,243.09
2017,10,27,16,0,590.0,98.0,6.1,15.0,307.0,260.15,195.99
2017,10,27,16,15,538.0,89.0,5.9,14.5,256.0,205.01,147.66
2017,10,27,16,30,486.0,80.0,5.7,14.0,205.0,155.26,105.02
2017,10,27,16,45,429.5,65.5,5.55,13.5,157.5,105.38,65.18
2017,10,27,17,0,373.0,51.0,5.4,13.0,110.0,61.96,35.36
2017,10,27,17,15,253.5,35.0,5.0,12.5,68.0,26.93,17.08
2017,10,27,17,30,134.0,19.0,4.6,12.0,26.0,14.86,0.0
2017,10,27,17,45,67.0,9.5,4.25,11.5,13.0,9.34,0.0
2017,10,27,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,6,45,134.5,8.5,3.05,2.5,15.0,38.89,0.0
2017,10,28,7,0,269.0,17.0,3.2,3.0,30.0,102.61,0.0
2017,10,28,7,15,410.0,27.5,3.25,3.5,76.5,183.28,136.25
2017,10,28,7,30,551.0,38.0,3.3,4.0,123.0,267.13,215.55
2017,10,28,7,45,621.5,45.5,3.35,5.0,176.0,334.43,278.07
2017,10,28,8,0,692.0,53.0,3.4,6.0,229.0,407.33,343.1
2017,10,28,8,15,738.0,57.5,3.65,7.0,283.0,468.87,396.76
2017,10,28,8,30,784.0,62.0,3.9,8.0,337.0,532.57,450.1
2017,10,28,8,45,810.5,67.0,4.15,9.0,387.5,586.55,493.84
2017,10,28,9,0,837.0,72.0,4.4,10.0,438.0,640.2,536.04
2017,10,28,9,15,858.0,74.5,4.4,10.5,484.0,686.44,570.32
2017,10,28,9,30,879.0,77.0,4.4,11.0,530.0,726.81,598.6
2017,10,28,9,45,632.0,155.5,4.4,11.5,494.0,661.28,543.45
2017,10,28,10,0,385.0,234.0,4.4,12.0,458.0,559.53,457.46
2017,10,28,10,15,343.0,259.0,4.3,12.5,466.5,560.76,455.68
2017,10,28,10,30,301.0,284.0,4.2,13.0,475.0,558.8,450.91
2017,10,28,10,45,345.5,285.0,4.15,13.5,513.0,599.11,481.22
2017,10,28,11,0,390.0,286.0,4.1,14.0,551.0,639.16,510.77
2017,10,28,11,15,388.0,295.0,4.05,14.0,564.0,647.92,516.3
2017,10,28,11,30,386.0,304.0,4.0,14.0,577.0,655.0,520.77
2017,10,28,11,45,664.0,200.0,4.0,14.5,676.5,786.99,624.89
2017,10,28,12,0,942.0,96.0,4.0,15.0,776.0,896.35,702.26
2017,10,28,12,15,941.5,96.0,4.0,15.0,776.0,886.11,694.04
2017,10,28,12,30,941.0,96.0,4.0,15.0,776.0,872.24,684.26
2017,10,28,12,45,938.0,96.0,4.0,15.5,766.5,852.82,669.37
2017,10,28,13,0,935.0,96.0,4.0,16.0,757.0,830.02,652.2
2017,10,28,13,15,930.0,95.0,4.0,16.0,739.5,801.4,632.12
2017,10,28,13,30,925.0,94.0,4.0,16.0,722.0,769.77,609.84
2017,10,28,13,45,918.0,92.0,4.0,16.0,696.5,732.87,583.59
2017,10,28,14,0,911.0,90.0,4.0,16.0,671.0,693.43,554.52
2017,10,28,14,15,899.5,88.5,3.95,16.0,637.5,649.39,520.18
2017,10,28,14,30,888.0,87.0,3.9,16.0,604.0,603.59,483.75
2017,10,28,14,45,873.5,84.0,3.9,16.0,563.5,553.34,443.14
2017,10,28,15,0,859.0,81.0,3.9,16.0,523.0,501.6,400.27
2017,10,28,15,15,836.5,78.0,3.8,16.0,477.0,445.7,352.77
2017,10,28,15,30,814.0,75.0,3.7,16.0,431.0,390.22,304.37
2017,10,28,15,45,782.5,71.0,3.65,16.0,380.5,331.48,252.44
2017,10,28,16,0,751.0,67.0,3.6,16.0,330.0,274.8,201.35
2017,10,28,16,15,702.5,61.5,3.1,15.0,276.5,215.26,148.9
2017,10,28,16,30,654.0,56.0,2.6,14.0,223.0,158.85,100.32
2017,10,28,16,45,577.0,48.5,2.15,13.5,170.5,103.86,57.53
2017,10,28,17,0,500.0,41.0,1.7,13.0,118.0,57.52,28.31
2017,10,28,17,15,361.0,29.5,1.55,12.0,73.0,22.44,13.23
2017,10,28,17,30,222.0,18.0,1.4,11.0,28.0,14.22,0.0
2017,10,28,17,45,111.0,9.0,1.3,10.0,14.0,8.85,0.0
2017,10,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,10,29,6,45,128.0,8.5,2.2,4.5,14.0,37.2,0.0
2017,10,29,7,0,256.0,17.0,2.4,5.0,28.0,97.99,0.0
2017,10,29,7,15,399.5,27.5,2.7,6.0,73.5,179.09,130.59
2017,10,29,7,30,543.0,38.0,3.0,7.0,119.0,262.8,209.16
2017,10,29,7,45,620.5,44.5,3.4,8.5,172.5,331.48,271.87
2017,10,29,8,0,698.0,51.0,3.8,10.0,226.0,406.34,337.61
2017,10,29,8,15,744.5,55.5,3.75,11.0,280.0,468.22,390.55
2017,10,29,8,30,791.0,60.0,3.7,12.0,334.0,532.3,442.93
2017,10,29,8,45,822.0,63.5,3.7,13.0,385.5,587.43,486.21
2017,10,29,9,0,853.0,67.0,3.7,14.0,437.0,642.56,527.83
2017,10,29,9,15,874.0,69.5,3.75,15.0,483.5,684.98,557.35
2017,10,29,9,30,895.0,72.0,3.8,16.0,530.0,730.07,587.58
2017,10,29,9,45,910.0,74.0,3.85,17.0,570.5,768.32,612.12
2017,10,29,10,0,925.0,76.0,3.9,18.0,611.0,804.18,634.52
2017,10,29,10,15,935.0,77.5,3.75,18.5,644.5,832.84,651.73
2017,10,29,10,30,945.0,79.0,3.6,19.0,678.0,858.41,666.54
2017,10,29,10,45,951.5,80.5,3.45,20.0,703.5,877.81,675.57
2017,10,29,11,0,958.0,82.0,3.3,21.0,729.0,893.68,682.07
2017,10,29,11,15,962.0,82.5,3.25,21.0,746.0,902.7,687.12
2017,10,29,11,30,966.0,83.0,3.2,21.0,763.0,907.98,689.79
2017,10,29,11,45,966.5,84.0,3.15,21.5,771.0,907.07,687.06
2017,10,29,12,0,967.0,85.0,3.1,22.0,779.0,902.36,681.94
2017,10,29,12,15,966.5,85.0,3.05,22.0,779.0,891.95,674.43
2017,10,29,12,30,966.0,85.0,3.0,22.0,779.0,877.82,664.57
2017,10,29,12,45,963.5,84.5,3.0,22.5,769.5,857.93,649.96
2017,10,29,13,0,961.0,84.0,3.0,23.0,760.0,834.54,633.1
2017,10,29,13,15,956.0,83.5,2.95,23.0,742.5,805.92,613.61
2017,10,29,13,30,951.0,83.0,2.9,23.0,725.0,774.19,591.98
2017,10,29,13,45,944.0,81.5,2.9,23.0,699.0,737.1,566.77
2017,10,29,14,0,937.0,80.0,2.9,23.0,673.0,697.39,539.04
2017,10,29,14,15,926.0,78.5,2.85,23.0,639.5,652.81,505.6
2017,10,29,14,30,915.0,77.0,2.8,23.0,606.0,606.35,470.02
2017,10,29,14,45,894.5,77.0,2.8,23.0,565.0,554.74,429.83
2017,10,29,15,0,874.0,77.0,2.8,23.0,524.0,502.61,388.11
2017,10,29,15,15,852.0,74.0,2.65,22.5,477.5,446.16,342.33
2017,10,29,15,30,830.0,71.0,2.5,22.0,431.0,390.22,295.52
2017,10,29,15,45,799.0,67.5,2.45,22.0,380.5,331.46,245.01
2017,10,29,16,0,768.0,64.0,2.4,22.0,330.0,274.66,195.18
2017,10,29,16,15,720.5,59.0,2.1,21.0,276.5,215.06,144.06
2017,10,29,16,30,673.0,54.0,1.8,20.0,223.0,159.99,97.82
2017,10,29,16,45,596.0,46.5,1.55,19.0,170.0,104.31,55.88
2017,10,29,17,0,519.0,39.0,1.3,18.0,117.0,55.4,25.85
2017,10,29,17,15,377.0,28.0,1.4,17.0,72.0,21.22,11.72
2017,10,29,17,30,235.0,17.0,1.5,16.0,27.0,13.41,0.0
2017,10,29,17,45,117.5,8.5,1.6,15.0,13.5,8.36,0.0
2017,10,29,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
