Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,29,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,10,30,6,45,111.5,8.0,2.6,7.5,12.5,7.86,0.0
2017,10,30,7,0,223.0,16.0,2.7,8.0,25.0,86.9,0.0
2017,10,30,7,15,369.0,27.5,2.9,9.0,70.0,168.38,120.12
2017,10,30,7,30,515.0,39.0,3.1,10.0,115.0,255.47,200.82
2017,10,30,7,45,591.5,46.5,3.3,11.0,167.5,322.62,261.87
2017,10,30,8,0,668.0,54.0,3.5,12.0,220.0,393.64,324.27
2017,10,30,8,15,716.0,59.0,3.45,13.0,273.0,455.43,376.71
2017,10,30,8,30,764.0,64.0,3.4,14.0,326.0,519.58,428.74
2017,10,30,8,45,794.0,68.0,3.4,15.0,376.5,573.48,470.72
2017,10,30,9,0,824.0,72.0,3.4,16.0,427.0,627.37,511.08
2017,10,30,9,15,846.0,75.0,3.7,17.0,473.0,674.2,545.11
2017,10,30,9,30,868.0,78.0,4.0,18.0,519.0,719.7,576.4
2017,10,30,9,45,882.5,80.5,4.35,19.5,558.5,752.84,597.12
2017,10,30,10,0,897.0,83.0,4.7,21.0,598.0,788.06,619.67
2017,10,30,10,15,907.5,85.0,4.65,21.5,631.0,816.96,637.59
2017,10,30,10,30,918.0,87.0,4.6,22.0,664.0,842.88,653.25
2017,10,30,10,45,924.0,88.5,4.55,22.5,689.0,861.39,663.57
2017,10,30,11,0,930.0,90.0,4.5,23.0,714.0,876.47,671.53
2017,10,30,11,15,934.5,91.0,4.35,23.5,731.0,886.21,675.42
2017,10,30,11,30,939.0,92.0,4.2,24.0,748.0,892.31,677.02
2017,10,30,11,45,938.5,93.5,4.1,24.5,756.0,891.08,673.93
2017,10,30,12,0,938.0,95.0,4.0,25.0,764.0,886.16,668.51
2017,10,30,12,15,937.5,95.0,3.85,25.0,763.5,875.96,660.69
2017,10,30,12,30,937.0,95.0,3.7,25.0,763.0,862.17,650.56
2017,10,30,12,45,932.0,95.5,3.55,25.5,753.5,841.81,634.81
2017,10,30,13,0,927.0,96.0,3.4,26.0,744.0,818.17,616.99
2017,10,30,13,15,921.5,95.0,3.25,26.0,726.0,789.45,596.98
2017,10,30,13,30,916.0,94.0,3.1,26.0,708.0,757.77,574.96
2017,10,30,13,45,905.5,93.5,3.0,26.0,681.5,720.4,549.18
2017,10,30,14,0,895.0,93.0,2.9,26.0,655.0,680.76,520.46
2017,10,30,14,15,882.5,91.0,2.8,26.0,621.5,636.33,487.26
2017,10,30,14,30,870.0,89.0,2.7,26.0,588.0,590.86,452.61
2017,10,30,14,45,849.5,87.5,2.65,26.0,547.5,539.37,412.88
2017,10,30,15,0,829.0,86.0,2.6,26.0,507.0,487.52,371.85
2017,10,30,15,15,805.0,82.5,2.5,25.5,461.0,432.11,327.62
2017,10,30,15,30,781.0,79.0,2.4,25.0,415.0,377.35,282.54
2017,10,30,15,45,744.0,75.5,2.35,25.0,364.5,319.3,233.51
2017,10,30,16,0,707.0,72.0,2.3,25.0,314.0,262.67,184.93
2017,10,30,16,15,656.0,66.0,2.05,23.5,262.0,204.72,136.53
2017,10,30,16,30,605.0,60.0,1.8,22.0,210.0,151.76,93.15
2017,10,30,16,45,521.0,51.5,1.55,21.0,158.5,98.39,53.78
2017,10,30,17,0,437.0,43.0,1.3,20.0,107.0,54.58,27.5
2017,10,30,17,15,296.5,29.5,1.3,19.0,65.0,22.82,12.7
2017,10,30,17,30,156.0,16.0,1.3,18.0,23.0,12.57,0.0
2017,10,30,17,45,78.0,8.0,1.35,17.5,11.5,7.86,0.0
2017,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,6,45,15.5,7.0,3.3,9.0,8.0,0.0,0.0
2017,10,31,7,0,31.0,14.0,3.4,9.0,16.0,22.19,0.0
2017,10,31,7,15,120.5,36.5,3.5,9.0,52.5,91.82,64.16
2017,10,31,7,30,210.0,59.0,3.6,9.0,89.0,157.02,123.98
2017,10,31,7,45,115.0,75.5,3.75,9.5,93.0,138.01,111.91
2017,10,31,8,0,20.0,92.0,3.9,10.0,97.0,104.53,84.45
2017,10,31,8,15,32.0,112.5,3.95,10.5,122.5,137.81,113.09
2017,10,31,8,30,44.0,133.0,4.0,11.0,148.0,167.31,138.03
2017,10,31,8,45,22.0,122.0,4.05,11.5,129.5,140.39,114.58
2017,10,31,9,0,0.0,111.0,4.1,12.0,111.0,109.36,87.5
2017,10,31,9,15,0.0,124.0,4.05,12.0,124.0,122.3,98.13
2017,10,31,9,30,0.0,137.0,4.0,12.0,137.0,135.24,108.63
2017,10,31,9,45,11.5,177.0,4.0,12.5,183.5,184.97,149.58
2017,10,31,10,0,23.0,217.0,4.0,13.0,230.0,235.53,190.39
2017,10,31,10,15,23.5,229.5,3.9,13.5,243.5,248.63,200.06
2017,10,31,10,30,24.0,242.0,3.8,14.0,257.0,261.7,209.71
2017,10,31,10,45,12.0,128.5,3.7,14.5,136.0,135.11,106.63
2017,10,31,11,0,0.0,15.0,3.6,15.0,15.0,14.5,6.46
2017,10,31,11,15,0.0,37.0,3.45,15.5,37.0,35.78,24.16
2017,10,31,11,30,0.0,59.0,3.3,16.0,59.0,57.08,41.68
2017,10,31,11,45,0.5,111.5,3.2,16.5,112.0,108.65,83.7
2017,10,31,12,0,1.0,164.0,3.1,17.0,165.0,161.1,125.68
2017,10,31,12,15,0.5,154.0,3.0,17.0,154.5,150.62,117.15
2017,10,31,12,30,0.0,144.0,2.9,17.0,144.0,140.22,108.8
2017,10,31,12,45,38.0,232.5,2.8,17.5,259.0,263.06,207.24
2017,10,31,13,0,76.0,321.0,2.7,18.0,374.0,382.09,298.96
2017,10,31,13,15,38.0,220.5,2.65,18.0,247.0,247.81,194.33
2017,10,31,13,30,0.0,120.0,2.6,18.0,120.0,116.4,89.37
2017,10,31,13,45,1.5,150.0,2.55,18.0,151.0,146.77,114.17
2017,10,31,14,0,3.0,180.0,2.5,18.0,182.0,177.02,138.52
2017,10,31,14,15,1.5,101.5,2.4,18.0,102.5,99.18,75.97
2017,10,31,14,30,0.0,23.0,2.3,18.0,23.0,22.22,12.85
2017,10,31,14,45,0.0,21.0,2.25,18.0,21.0,20.28,11.3
2017,10,31,15,0,0.0,19.0,2.2,18.0,19.0,18.34,9.72
2017,10,31,15,15,0.0,35.0,2.1,17.5,35.0,33.8,22.77
2017,10,31,15,30,0.0,51.0,2.0,17.0,51.0,49.27,35.89
2017,10,31,15,45,0.0,44.5,1.95,16.5,44.5,42.98,30.76
2017,10,31,16,0,0.0,38.0,1.9,16.0,38.0,36.69,25.57
2017,10,31,16,15,0.0,31.0,1.9,15.5,31.0,29.92,19.89
2017,10,31,16,30,0.0,24.0,1.9,15.0,24.0,23.15,14.12
2017,10,31,16,45,0.0,18.0,1.9,15.0,18.0,17.36,9.07
2017,10,31,17,0,0.0,12.0,1.9,15.0,12.0,11.57,3.99
2017,10,31,17,15,0.0,7.0,1.8,14.5,7.0,6.74,0.0
2017,10,31,17,30,0.0,2.0,1.7,14.0,2.0,1.97,0.0
2017,10,31,17,45,0.0,1.0,1.65,14.0,1.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,6,45,0.0,9.0,1.4,10.5,9.0,0.0,0.0
2017,11,1,7,0,0.0,18.0,1.5,11.0,18.0,17.69,0.0
2017,11,1,7,15,171.0,32.5,1.65,11.5,57.0,108.51,74.3
2017,11,1,7,30,342.0,47.0,1.8,12.0,96.0,196.68,152.66
2017,11,1,7,45,438.0,56.0,1.95,12.5,145.5,265.35,213.26
2017,11,1,8,0,534.0,65.0,2.1,13.0,195.0,342.31,279.61
2017,11,1,8,15,274.5,94.0,2.1,13.5,161.5,254.5,209.7
2017,11,1,8,30,15.0,123.0,2.1,14.0,128.0,133.61,107.42
2017,11,1,8,45,19.0,142.0,2.1,15.0,149.5,155.71,125.43
2017,11,1,9,0,23.0,161.0,2.1,16.0,171.0,178.06,142.98
2017,11,1,9,15,25.5,178.5,2.2,16.5,190.5,197.97,158.51
2017,11,1,9,30,28.0,196.0,2.3,17.0,210.0,225.66,180.04
2017,11,1,9,45,70.5,228.0,2.4,18.0,267.0,292.19,232.65
2017,11,1,10,0,113.0,260.0,2.5,19.0,324.0,360.63,285.28
2017,11,1,10,15,113.5,275.0,2.65,20.0,342.5,378.24,296.99
2017,11,1,10,30,114.0,290.0,2.8,21.0,361.0,395.48,308.5
2017,11,1,10,45,250.0,285.5,2.95,22.0,449.0,518.32,402.52
2017,11,1,11,0,386.0,281.0,3.1,23.0,537.0,626.19,482.19
2017,11,1,11,15,636.5,190.5,3.25,23.5,625.5,748.9,575.04
2017,11,1,11,30,887.0,100.0,3.4,24.0,714.0,852.1,646.42
2017,11,1,11,45,885.0,103.0,3.55,25.0,721.5,851.28,642.99
2017,11,1,12,0,883.0,106.0,3.7,26.0,729.0,846.97,638.06
2017,11,1,12,15,882.5,106.0,3.7,26.5,729.0,837.24,630.06
2017,11,1,12,30,882.0,106.0,3.7,27.0,729.0,824.14,619.92
2017,11,1,12,45,881.0,104.5,3.75,27.5,720.5,805.75,606.52
2017,11,1,13,0,880.0,103.0,3.8,28.0,712.0,784.14,591.01
2017,11,1,13,15,874.0,102.0,3.75,28.0,694.5,756.24,571.95
2017,11,1,13,30,868.0,101.0,3.7,28.0,677.0,725.59,550.98
2017,11,1,13,45,860.0,99.5,3.7,28.5,652.0,692.28,527.0
2017,11,1,14,0,852.0,98.0,3.7,29.0,627.0,654.52,498.35
2017,11,1,14,15,839.0,96.0,3.65,29.0,594.5,611.15,466.01
2017,11,1,14,30,826.0,94.0,3.6,29.0,562.0,566.34,431.94
2017,11,1,14,45,801.5,93.5,3.55,29.0,522.0,515.87,392.85
2017,11,1,15,0,777.0,93.0,3.5,29.0,482.0,465.5,352.93
2017,11,1,15,15,751.5,89.5,3.3,28.5,437.5,412.16,310.25
2017,11,1,15,30,726.0,86.0,3.1,28.0,393.0,358.81,266.45
2017,11,1,15,45,688.5,81.5,2.95,28.0,344.0,302.57,219.23
2017,11,1,16,0,651.0,77.0,2.8,28.0,295.0,249.17,173.74
2017,11,1,16,15,597.5,70.0,2.75,26.5,245.0,193.16,127.82
2017,11,1,16,30,544.0,63.0,2.7,25.0,195.0,142.52,87.18
2017,11,1,16,45,457.5,53.5,2.7,24.0,145.5,91.96,50.72
2017,11,1,17,0,371.0,44.0,2.7,23.0,96.0,51.32,26.76
2017,11,1,17,15,237.5,29.5,2.9,22.5,57.0,23.22,12.26
2017,11,1,17,30,104.0,15.0,3.1,22.0,18.0,14.74,0.0
2017,11,1,17,45,52.0,7.5,3.35,21.5,9.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,2,6,45,32.0,7.0,2.85,18.5,8.5,0.0,0.0
2017,11,2,7,0,64.0,14.0,3.0,19.0,17.0,30.9,0.0
2017,11,2,7,15,189.5,31.5,3.25,19.5,54.5,113.05,73.66
2017,11,2,7,30,315.0,49.0,3.5,20.0,92.0,188.39,141.92
2017,11,2,7,45,400.5,60.5,3.8,20.5,140.0,252.2,197.42
2017,11,2,8,0,486.0,72.0,4.1,21.0,188.0,325.85,259.94
2017,11,2,8,15,542.0,80.0,4.2,21.5,238.0,386.48,310.73
2017,11,2,8,30,598.0,88.0,4.3,22.0,288.0,450.53,362.68
2017,11,2,8,45,634.0,95.0,4.45,23.0,335.5,504.37,404.52
2017,11,2,9,0,670.0,102.0,4.6,24.0,383.0,559.06,445.7
2017,11,2,9,15,697.0,106.5,4.6,24.5,427.0,605.31,479.83
2017,11,2,9,30,724.0,111.0,4.6,25.0,471.0,650.97,512.68
2017,11,2,9,45,748.5,112.5,4.7,25.5,510.5,690.45,540.29
2017,11,2,10,0,773.0,114.0,4.8,26.0,550.0,728.51,565.91
2017,11,2,10,15,786.5,116.5,4.7,26.5,582.0,754.59,581.7
2017,11,2,10,30,800.0,119.0,4.6,27.0,614.0,781.1,597.69
2017,11,2,10,45,814.5,118.5,4.6,27.5,639.5,802.46,610.45
2017,11,2,11,0,829.0,118.0,4.6,28.0,665.0,820.95,621.21
2017,11,2,11,15,834.5,119.0,4.5,28.0,681.5,830.58,626.68
2017,11,2,11,30,840.0,120.0,4.4,28.0,698.0,836.94,630.12
2017,11,2,11,45,845.5,119.0,4.35,28.5,707.0,837.78,628.85
2017,11,2,12,0,851.0,118.0,4.3,29.0,716.0,835.25,625.42
2017,11,2,12,15,850.5,118.0,4.2,29.0,715.5,825.51,618.25
2017,11,2,12,30,850.0,118.0,4.1,29.0,715.0,812.49,608.99
2017,11,2,12,45,846.5,117.5,4.05,29.5,705.5,793.37,594.65
2017,11,2,13,0,843.0,117.0,4.0,30.0,696.0,771.22,578.4
2017,11,2,13,15,836.5,116.0,3.95,30.0,679.0,743.44,559.47
2017,11,2,13,30,830.0,115.0,3.9,30.0,662.0,713.06,538.73
2017,11,2,13,45,819.5,113.0,3.85,30.5,636.5,676.52,511.56
2017,11,2,14,0,809.0,111.0,3.8,31.0,611.0,638.01,482.4
2017,11,2,14,15,795.5,109.0,3.8,30.5,579.0,595.94,452.21
2017,11,2,14,30,782.0,107.0,3.8,30.0,547.0,552.61,420.28
2017,11,2,14,45,761.0,104.0,3.8,30.0,508.0,503.36,382.32
2017,11,2,15,0,740.0,101.0,3.8,30.0,469.0,453.53,343.02
2017,11,2,15,15,713.5,97.0,3.7,29.5,425.0,400.92,301.18
2017,11,2,15,30,687.0,93.0,3.6,29.0,381.0,349.42,259.06
2017,11,2,15,45,646.5,88.0,3.55,29.0,333.0,293.86,212.73
2017,11,2,16,0,606.0,83.0,3.5,29.0,285.0,241.56,168.54
2017,11,2,16,15,551.0,75.5,3.25,28.0,235.5,187.4,124.17
2017,11,2,16,30,496.0,68.0,3.0,27.0,186.0,138.86,85.5
2017,11,2,16,45,408.0,57.0,2.75,26.5,138.0,89.75,50.44
2017,11,2,17,0,320.0,46.0,2.5,26.0,90.0,49.85,26.65
2017,11,2,17,15,195.0,30.0,2.5,25.0,53.0,23.29,11.83
2017,11,2,17,30,70.0,14.0,2.5,24.0,16.0,13.76,0.0
2017,11,2,17,45,35.0,7.0,2.55,23.5,8.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,11,3,6,45,4.0,5.0,0.55,19.5,5.0,0.0,0.0
2017,11,3,7,0,8.0,10.0,0.5,20.0,10.0,11.96,0.0
2017,11,3,7,15,77.5,34.0,0.65,20.5,43.5,74.8,46.59
2017,11,3,7,30,147.0,58.0,0.8,21.0,77.0,132.22,98.29
2017,11,3,7,45,236.0,75.0,0.95,22.0,122.5,194.2,149.72
2017,11,3,8,0,325.0,92.0,1.1,23.0,168.0,271.15,212.16
2017,11,3,8,15,384.0,104.5,1.25,23.5,215.5,329.78,259.59
2017,11,3,8,30,443.0,117.0,1.4,24.0,263.0,392.79,309.18
2017,11,3,8,45,502.5,121.5,1.55,24.5,311.5,450.73,353.83
2017,11,3,9,0,562.0,126.0,1.7,25.0,360.0,511.9,399.78
2017,11,3,9,15,281.0,114.0,1.75,25.5,231.0,327.86,257.91
2017,11,3,9,30,0.0,102.0,1.8,26.0,102.0,99.37,74.0
2017,11,3,9,45,63.0,179.0,1.85,26.5,214.5,231.54,178.94
2017,11,3,10,0,126.0,256.0,1.9,27.0,327.0,374.17,286.43
2017,11,3,10,15,93.0,262.5,1.85,27.5,316.5,347.97,264.33
2017,11,3,10,30,60.0,269.0,1.8,28.0,306.0,328.79,248.18
2017,11,3,10,45,415.0,203.0,1.8,28.5,474.0,568.69,430.64
2017,11,3,11,0,770.0,137.0,1.8,29.0,642.0,793.86,586.99
2017,11,3,11,15,776.5,138.5,1.75,29.0,658.5,804.28,590.7
2017,11,3,11,30,783.0,140.0,1.7,29.0,675.0,808.79,592.63
2017,11,3,11,45,761.0,153.0,1.7,29.5,678.5,804.94,588.52
2017,11,3,12,0,739.0,166.0,1.7,30.0,682.0,795.07,580.65
2017,11,3,12,15,569.0,231.5,1.7,30.0,628.5,714.81,523.93
2017,11,3,12,30,399.0,297.0,1.7,30.0,575.0,632.05,464.09
2017,11,3,12,45,389.0,295.5,1.7,30.5,564.0,613.83,451.1
2017,11,3,13,0,379.0,294.0,1.7,31.0,553.0,594.54,436.86
2017,11,3,13,15,555.5,224.0,1.7,31.0,593.5,645.77,476.11
2017,11,3,13,30,732.0,154.0,1.7,31.0,634.0,683.17,504.53
2017,11,3,13,45,727.0,149.0,1.75,31.0,610.5,649.86,481.35
2017,11,3,14,0,722.0,144.0,1.8,31.0,587.0,614.57,456.9
2017,11,3,14,15,706.5,140.5,1.8,31.0,555.5,572.66,426.88
2017,11,3,14,30,691.0,137.0,1.8,31.0,524.0,529.92,395.62
2017,11,3,14,45,676.0,130.5,1.85,31.0,487.0,483.87,361.46
2017,11,3,15,0,661.0,124.0,1.9,31.0,450.0,437.49,326.07
2017,11,3,15,15,632.0,118.5,1.9,30.5,407.0,386.1,286.5
2017,11,3,15,30,603.0,113.0,1.9,30.0,364.0,336.28,247.01
2017,11,3,15,45,563.5,105.5,1.95,30.0,317.5,283.04,203.83
2017,11,3,16,0,524.0,98.0,2.0,30.0,271.0,233.15,162.75
2017,11,3,16,15,467.0,88.5,1.75,29.0,223.0,180.3,120.54
2017,11,3,16,30,410.0,79.0,1.5,28.0,175.0,134.32,84.79
2017,11,3,16,45,327.5,64.5,1.3,27.5,129.0,87.51,51.54
2017,11,3,17,0,245.0,50.0,1.1,27.0,83.0,50.07,28.52
2017,11,3,17,15,139.5,31.0,1.15,26.0,48.0,24.19,12.06
2017,11,3,17,30,34.0,12.0,1.2,25.0,13.0,11.8,0.0
2017,11,3,17,45,17.0,6.0,1.25,24.5,6.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,6,45,7.0,5.0,2.65,20.5,5.5,0.0,0.0
2017,11,4,7,0,14.0,10.0,2.8,21.0,11.0,13.52,0.0
2017,11,4,7,15,103.0,31.5,2.9,21.0,45.0,78.59,47.37
2017,11,4,7,30,192.0,53.0,3.0,21.0,79.0,141.76,105.39
2017,11,4,7,45,274.5,69.5,3.15,21.5,124.0,208.85,162.2
2017,11,4,8,0,357.0,86.0,3.3,22.0,169.0,278.42,220.53
2017,11,4,8,15,415.5,97.0,3.35,22.5,216.0,336.37,268.62
2017,11,4,8,30,474.0,108.0,3.4,23.0,263.0,398.59,318.76
2017,11,4,8,45,237.0,93.5,3.5,23.5,171.0,249.66,200.26
2017,11,4,9,0,0.0,79.0,3.6,24.0,79.0,76.5,56.86
2017,11,4,9,15,0.0,88.5,3.6,24.0,88.5,85.91,64.45
2017,11,4,9,30,0.0,98.0,3.6,24.0,98.0,95.33,71.84
2017,11,4,9,45,8.5,152.0,3.6,24.5,156.5,156.72,120.61
2017,11,4,10,0,17.0,206.0,3.6,25.0,215.0,219.51,169.33
2017,11,4,10,15,18.5,217.5,3.6,25.5,228.0,232.24,178.39
2017,11,4,10,30,20.0,229.0,3.6,26.0,241.0,244.99,187.52
2017,11,4,10,45,29.5,250.5,3.65,26.5,269.5,283.06,216.11
2017,11,4,11,0,39.0,272.0,3.7,27.0,298.0,313.34,238.43
2017,11,4,11,15,90.0,300.0,3.7,27.0,361.0,384.72,293.02
2017,11,4,11,30,141.0,328.0,3.7,27.0,424.0,464.06,352.25
2017,11,4,11,45,113.0,326.5,3.7,27.5,404.5,429.6,325.05
2017,11,4,12,0,85.0,325.0,3.7,28.0,385.0,403.07,304.05
2017,11,4,12,15,49.5,283.0,3.7,28.0,318.0,327.68,247.42
2017,11,4,12,30,14.0,241.0,3.7,28.0,251.0,248.54,187.19
2017,11,4,12,45,155.0,277.0,3.7,28.5,382.5,405.83,308.52
2017,11,4,13,0,296.0,313.0,3.7,29.0,514.0,550.75,415.3
2017,11,4,13,15,232.0,312.5,3.7,29.0,467.5,488.88,368.73
2017,11,4,13,30,168.0,312.0,3.7,29.0,421.0,435.25,328.53
2017,11,4,13,45,167.0,299.5,3.7,29.0,404.5,414.81,313.9
2017,11,4,14,0,166.0,287.0,3.7,29.0,388.0,394.04,298.79
2017,11,4,14,15,444.5,204.5,3.65,29.0,456.0,476.48,364.08
2017,11,4,14,30,723.0,122.0,3.6,29.0,524.0,530.91,405.61
2017,11,4,14,45,708.5,116.5,3.6,29.0,487.0,484.92,369.55
2017,11,4,15,0,694.0,111.0,3.6,29.0,450.0,438.45,332.7
2017,11,4,15,15,487.5,138.0,3.55,28.5,365.5,341.8,258.54
2017,11,4,15,30,281.0,165.0,3.5,28.0,281.0,264.09,199.36
2017,11,4,15,45,428.5,125.0,3.5,28.0,277.0,256.72,189.08
2017,11,4,16,0,576.0,85.0,3.5,28.0,273.0,233.12,163.21
2017,11,4,16,15,520.0,77.0,3.2,27.5,224.5,180.26,119.64
2017,11,4,16,30,464.0,69.0,2.9,27.0,176.0,133.18,82.18
2017,11,4,16,45,390.0,56.5,2.65,26.5,130.5,86.19,48.42
2017,11,4,17,0,316.0,44.0,2.4,26.0,85.0,46.77,24.73
2017,11,4,17,15,158.0,29.0,2.35,25.0,49.5,22.59,10.53
2017,11,4,17,30,0.0,14.0,2.3,24.0,14.0,13.76,0.0
2017,11,4,17,45,0.0,7.0,2.25,23.5,7.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,3.35,20.5,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,0.5,2.65,20.5,0.5,0.0,0.0
2017,11,5,7,0,0.0,1.0,2.7,21.0,1.0,0.98,0.0
2017,11,5,7,15,0.0,7.0,2.95,21.0,7.0,6.74,0.0
2017,11,5,7,30,0.0,13.0,3.2,21.0,13.0,12.53,4.46
2017,11,5,7,45,0.0,21.0,3.5,21.5,21.0,20.26,11.04
2017,11,5,8,0,0.0,29.0,3.8,22.0,29.0,27.99,17.57
2017,11,5,8,15,0.0,37.5,3.85,22.5,37.5,36.2,24.42
2017,11,5,8,30,0.0,46.0,3.9,23.0,46.0,44.43,31.15
2017,11,5,8,45,0.0,39.5,4.0,23.5,39.5,38.14,25.86
2017,11,5,9,0,0.0,33.0,4.1,24.0,33.0,31.86,20.57
2017,11,5,9,15,0.0,55.5,4.1,24.5,55.5,53.63,38.21
2017,11,5,9,30,0.0,78.0,4.1,25.0,78.0,75.43,55.6
2017,11,5,9,45,0.0,85.0,4.1,25.5,85.0,82.22,60.76
2017,11,5,10,0,0.0,92.0,4.1,26.0,92.0,89.08,65.94
2017,11,5,10,15,0.0,91.0,4.05,26.5,91.0,88.06,64.83
2017,11,5,10,30,0.0,90.0,4.0,27.0,90.0,87.1,63.81
2017,11,5,10,45,0.0,82.0,3.95,27.5,82.0,79.35,57.46
2017,11,5,11,0,0.0,74.0,3.9,28.0,74.0,71.6,51.16
2017,11,5,11,15,5.0,146.0,3.85,28.0,149.0,146.79,109.98
2017,11,5,11,30,10.0,218.0,3.8,28.0,224.0,223.68,168.89
2017,11,5,11,45,24.5,254.0,3.8,28.5,271.0,272.07,205.33
2017,11,5,12,0,39.0,290.0,3.8,29.0,318.0,328.09,246.88
2017,11,5,12,15,168.5,304.5,3.75,29.0,421.5,453.04,342.45
2017,11,5,12,30,298.0,319.0,3.7,29.0,525.0,573.48,431.51
2017,11,5,12,45,167.0,299.0,3.7,29.5,414.0,437.83,329.6
2017,11,5,13,0,36.0,279.0,3.7,30.0,303.0,307.94,230.48
2017,11,5,13,15,326.5,235.5,3.65,30.0,447.5,482.58,366.85
2017,11,5,13,30,617.0,192.0,3.6,30.0,592.0,637.5,482.03
2017,11,5,13,45,603.0,187.5,3.6,30.5,566.0,602.19,454.63
2017,11,5,14,0,589.0,183.0,3.6,31.0,540.0,564.02,425.98
2017,11,5,14,15,652.0,154.0,3.55,31.0,530.0,550.24,416.24
2017,11,5,14,30,715.0,125.0,3.5,31.0,520.0,527.74,399.38
2017,11,5,14,45,413.0,170.0,3.5,31.0,394.5,383.68,290.46
2017,11,5,15,0,111.0,215.0,3.5,31.0,269.0,260.96,196.87
2017,11,5,15,15,383.0,155.5,3.35,30.5,316.5,314.17,236.47
2017,11,5,15,30,655.0,96.0,3.2,30.0,364.0,336.07,247.74
2017,11,5,15,45,624.0,88.5,3.05,30.0,318.5,283.15,203.32
2017,11,5,16,0,593.0,81.0,2.9,30.0,273.0,232.52,160.49
2017,11,5,16,15,538.0,73.5,2.6,29.0,224.5,179.59,117.45
2017,11,5,16,30,483.0,66.0,2.3,28.0,176.0,132.26,80.2
2017,11,5,16,45,404.0,54.0,2.0,27.0,130.0,84.37,46.38
2017,11,5,17,0,325.0,42.0,1.7,26.0,84.0,45.48,23.74
2017,11,5,17,15,196.0,26.5,1.75,25.5,48.5,20.59,8.62
2017,11,5,17,30,67.0,11.0,1.8,25.0,13.0,10.81,0.0
2017,11,5,17,45,33.5,5.5,1.9,24.5,6.5,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,6,45,16.0,5.0,2.3,19.5,5.5,0.0,0.0
2017,11,6,7,0,32.0,10.0,2.4,20.0,11.0,18.13,0.0
2017,11,6,7,15,147.0,27.5,2.7,20.5,45.0,90.98,51.05
2017,11,6,7,30,262.0,45.0,3.0,21.0,79.0,162.06,119.75
2017,11,6,7,45,358.0,56.5,3.35,21.5,125.0,226.48,175.27
2017,11,6,8,0,454.0,68.0,3.7,22.0,171.0,301.86,238.91
2017,11,6,8,15,512.0,76.5,3.75,22.5,219.0,361.84,289.14
2017,11,6,8,30,570.0,85.0,3.8,23.0,267.0,425.49,340.76
2017,11,6,8,45,294.0,118.0,3.85,23.5,212.5,311.16,249.28
2017,11,6,9,0,18.0,151.0,3.9,24.0,158.0,164.38,127.9
2017,11,6,9,15,20.5,168.0,3.85,24.5,177.0,183.59,142.85
2017,11,6,9,30,23.0,185.0,3.8,25.0,196.0,202.93,157.44
2017,11,6,9,45,93.5,218.0,3.75,25.5,268.5,297.51,232.03
2017,11,6,10,0,164.0,251.0,3.7,26.0,341.0,396.44,307.62
2017,11,6,10,15,488.0,177.5,3.6,26.5,467.0,582.6,452.27
2017,11,6,10,30,812.0,104.0,3.5,27.0,593.0,764.55,583.43
2017,11,6,10,45,825.0,104.0,3.45,27.5,618.5,785.18,594.34
2017,11,6,11,0,838.0,104.0,3.4,28.0,644.0,802.92,604.29
2017,11,6,11,15,843.5,105.0,3.35,28.5,660.5,812.59,608.71
2017,11,6,11,30,849.0,106.0,3.3,29.0,677.0,818.98,611.04
2017,11,6,11,45,854.5,105.0,3.25,29.5,686.0,819.82,609.73
2017,11,6,12,0,860.0,104.0,3.2,30.0,695.0,813.18,603.51
2017,11,6,12,15,859.5,104.0,3.15,30.0,694.5,803.77,596.82
2017,11,6,12,30,859.0,104.0,3.1,30.0,694.0,791.1,588.06
2017,11,6,12,45,855.5,104.0,3.1,30.0,685.5,772.91,575.91
2017,11,6,13,0,852.0,104.0,3.1,30.0,677.0,754.65,563.82
2017,11,6,13,15,846.0,103.0,3.1,30.0,660.0,727.33,545.51
2017,11,6,13,30,840.0,102.0,3.1,30.0,643.0,697.36,525.37
2017,11,6,13,45,829.0,101.0,3.1,30.0,618.0,661.59,500.02
2017,11,6,14,0,818.0,100.0,3.1,30.0,593.0,623.86,472.49
2017,11,6,14,15,804.5,98.0,3.05,29.5,561.5,581.88,442.1
2017,11,6,14,30,791.0,96.0,3.0,29.0,530.0,538.61,409.97
2017,11,6,14,45,766.5,95.0,3.0,29.0,491.0,489.71,372.12
2017,11,6,15,0,742.0,94.0,3.0,29.0,452.0,440.5,333.13
2017,11,6,15,15,715.5,90.0,2.85,28.5,409.0,388.33,291.36
2017,11,6,15,30,689.0,86.0,2.7,28.0,366.0,337.25,249.33
2017,11,6,15,45,654.5,80.5,2.55,27.5,319.5,283.61,204.56
2017,11,6,16,0,620.0,75.0,2.4,27.0,273.0,232.54,161.26
2017,11,6,16,15,564.5,68.0,2.2,26.5,224.5,178.68,116.71
2017,11,6,16,30,509.0,61.0,2.0,26.0,176.0,130.41,78.22
2017,11,6,16,45,425.5,50.5,1.8,25.5,129.5,82.24,44.22
2017,11,6,17,0,342.0,40.0,1.6,25.0,83.0,43.56,22.22
2017,11,6,17,15,171.0,26.0,1.55,24.5,47.5,20.23,7.92
2017,11,6,17,30,0.0,12.0,1.5,24.0,12.0,11.8,0.0
2017,11,6,17,45,0.0,6.0,1.45,23.5,6.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,2.5,1.0,18.0,2.5,0.0,0.0
2017,11,7,7,0,0.0,5.0,1.0,18.0,5.0,4.91,0.0
2017,11,7,7,15,3.5,23.5,1.3,18.5,24.0,24.86,9.89
2017,11,7,7,30,7.0,42.0,1.6,19.0,43.0,46.22,31.57
2017,11,7,7,45,24.0,63.5,1.95,20.0,68.5,79.95,59.95
2017,11,7,8,0,41.0,85.0,2.3,21.0,94.0,111.88,86.69
2017,11,7,8,15,55.5,106.0,2.4,21.5,121.5,143.15,112.65
2017,11,7,8,30,70.0,127.0,2.5,22.0,149.0,175.46,138.98
2017,11,7,8,45,56.5,144.0,2.65,22.5,163.5,187.44,148.1
2017,11,7,9,0,43.0,161.0,2.8,23.0,178.0,198.31,156.0
2017,11,7,9,15,42.5,177.5,2.65,23.5,196.0,216.15,169.34
2017,11,7,9,30,42.0,194.0,2.5,24.0,214.0,233.87,182.33
2017,11,7,9,45,28.5,195.5,2.4,24.5,210.0,225.06,174.23
2017,11,7,10,0,15.0,197.0,2.3,25.0,206.0,208.64,160.34
2017,11,7,10,15,16.5,208.5,2.05,25.0,218.5,221.34,169.76
2017,11,7,10,30,18.0,220.0,1.8,25.0,231.0,234.08,179.04
2017,11,7,10,45,19.0,228.5,1.6,25.5,240.5,243.27,185.2
2017,11,7,11,0,20.0,237.0,1.4,26.0,250.0,252.44,191.29
2017,11,7,11,15,17.0,234.0,1.3,26.5,245.5,246.38,185.89
2017,11,7,11,30,14.0,231.0,1.2,27.0,241.0,240.37,180.66
2017,11,7,11,45,14.0,233.0,1.1,27.5,243.0,241.96,181.26
2017,11,7,12,0,14.0,235.0,1.0,28.0,245.0,243.53,181.84
2017,11,7,12,15,14.0,235.0,1.15,28.0,245.0,243.03,181.64
2017,11,7,12,30,14.0,235.0,1.3,28.0,245.0,242.51,181.44
2017,11,7,12,45,18.0,244.0,1.45,28.0,256.5,254.12,190.44
2017,11,7,13,0,22.0,253.0,1.6,28.0,268.0,265.48,199.21
2017,11,7,13,15,19.5,243.0,1.75,28.0,256.0,252.72,189.88
2017,11,7,13,30,17.0,233.0,1.9,28.0,244.0,240.1,180.7
2017,11,7,13,45,55.0,253.5,2.1,28.0,287.0,288.76,218.51
2017,11,7,14,0,93.0,274.0,2.3,28.0,330.0,330.61,250.61
2017,11,7,14,15,52.0,232.0,2.45,27.5,263.0,259.72,197.46
2017,11,7,14,30,11.0,190.0,2.6,27.0,196.0,190.68,144.93
2017,11,7,14,45,39.5,197.0,2.8,27.0,216.5,212.76,162.78
2017,11,7,15,0,68.0,204.0,3.0,27.0,237.0,230.06,176.41
2017,11,7,15,15,45.5,178.0,3.15,26.5,199.0,191.33,146.76
2017,11,7,15,30,23.0,152.0,3.3,26.0,161.0,154.61,118.52
2017,11,7,15,45,16.0,133.5,3.45,25.5,139.0,133.05,101.88
2017,11,7,16,0,9.0,115.0,3.6,25.0,117.0,112.29,85.64
2017,11,7,16,15,149.5,102.0,3.7,24.5,135.0,126.29,91.68
2017,11,7,16,30,290.0,89.0,3.8,24.0,153.0,123.75,82.88
2017,11,7,16,45,214.5,69.5,3.95,23.5,110.0,80.78,51.62
2017,11,7,17,0,139.0,50.0,4.1,23.0,67.0,46.53,28.72
2017,11,7,17,15,69.5,28.0,4.2,22.0,36.5,23.28,9.42
2017,11,7,17,30,0.0,6.0,4.3,21.0,6.0,5.9,0.0
2017,11,7,17,45,0.0,3.0,4.45,20.5,3.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,4.8,19.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,1.0,4.5,10.0,1.0,0.96,0.0
2017,11,8,7,30,0.0,2.0,4.5,10.0,2.0,1.93,0.0
2017,11,8,7,45,0.0,3.0,4.5,10.0,3.0,2.89,0.0
2017,11,8,8,0,0.0,4.0,4.5,10.0,4.0,3.85,0.0
2017,11,8,8,15,0.0,5.5,4.5,10.0,5.5,5.3,0.0
2017,11,8,8,30,0.0,7.0,4.5,10.0,7.0,6.75,0.22
2017,11,8,8,45,0.0,37.0,4.5,10.0,37.0,35.72,25.38
2017,11,8,9,0,0.0,67.0,4.5,10.0,67.0,64.76,50.32
2017,11,8,9,15,0.0,91.5,4.55,10.0,91.5,89.06,70.93
2017,11,8,9,30,0.0,116.0,4.6,10.0,116.0,113.88,91.75
2017,11,8,9,45,0.0,116.5,4.7,10.0,116.5,114.02,91.62
2017,11,8,10,0,0.0,117.0,4.8,10.0,117.0,114.28,91.61
2017,11,8,10,15,0.0,108.5,4.9,10.0,108.5,105.54,84.07
2017,11,8,10,30,0.0,100.0,5.0,10.0,100.0,96.98,76.71
2017,11,8,10,45,0.0,74.5,5.15,10.5,74.5,72.07,55.49
2017,11,8,11,0,0.0,49.0,5.3,11.0,49.0,47.38,34.52
2017,11,8,11,15,0.0,53.0,5.2,11.0,53.0,51.26,37.75
2017,11,8,11,30,0.0,57.0,5.1,11.0,57.0,55.14,40.98
2017,11,8,11,45,0.0,111.0,5.1,11.0,111.0,107.76,84.99
2017,11,8,12,0,0.0,165.0,5.1,11.0,165.0,161.44,129.36
2017,11,8,12,15,4.5,190.0,4.95,11.0,193.0,189.95,152.86
2017,11,8,12,30,9.0,215.0,4.8,11.0,221.0,218.38,176.17
2017,11,8,12,45,4.5,153.0,4.7,11.5,156.0,152.59,121.88
2017,11,8,13,0,0.0,91.0,4.6,12.0,91.0,88.09,68.28
2017,11,8,13,15,2.5,142.0,4.5,12.0,144.0,139.91,111.44
2017,11,8,13,30,5.0,193.0,4.4,12.0,197.0,191.94,154.26
2017,11,8,13,45,8.5,200.0,4.35,12.0,205.5,200.85,161.73
2017,11,8,14,0,12.0,207.0,4.3,12.0,214.0,209.45,169.04
2017,11,8,14,15,6.0,154.0,4.2,12.0,157.5,153.1,122.88
2017,11,8,14,30,0.0,101.0,4.1,12.0,101.0,97.77,77.03
2017,11,8,14,45,0.0,93.5,4.1,12.0,93.5,90.47,71.14
2017,11,8,15,0,0.0,86.0,4.1,12.0,86.0,83.18,65.19
2017,11,8,15,15,64.5,128.0,4.05,11.5,153.5,150.79,122.18
2017,11,8,15,30,129.0,170.0,4.0,11.0,221.0,211.12,171.54
2017,11,8,15,45,106.5,152.5,3.95,11.0,191.0,179.27,144.56
2017,11,8,16,0,84.0,135.0,3.9,11.0,161.0,149.63,119.62
2017,11,8,16,15,68.0,112.0,3.8,10.5,130.5,119.11,93.93
2017,11,8,16,30,52.0,89.0,3.7,10.0,100.0,90.55,69.86
2017,11,8,16,45,31.0,65.5,3.65,10.0,71.5,63.23,47.02
2017,11,8,17,0,10.0,42.0,3.6,10.0,43.0,39.57,27.06
2017,11,8,17,15,5.0,21.0,3.55,10.0,21.5,20.13,7.3
2017,11,8,17,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
