Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,9,7,15,138.0,21.5,2.75,7.5,37.5,77.55,35.6
2017,11,9,7,30,276.0,43.0,2.9,8.0,75.0,163.35,125.2
2017,11,9,7,45,370.5,55.5,3.1,8.5,122.0,228.17,184.28
2017,11,9,8,0,465.0,68.0,3.3,9.0,169.0,303.16,250.76
2017,11,9,8,15,524.5,77.0,3.3,9.5,218.0,364.49,304.66
2017,11,9,8,30,584.0,86.0,3.3,10.0,267.0,429.55,359.94
2017,11,9,8,45,623.5,92.5,3.35,10.5,314.5,483.45,404.58
2017,11,9,9,0,663.0,99.0,3.4,11.0,362.0,538.47,448.76
2017,11,9,9,15,331.5,107.5,3.35,11.5,239.0,349.1,292.41
2017,11,9,9,30,0.0,116.0,3.3,12.0,116.0,113.92,90.73
2017,11,9,9,45,0.0,125.0,3.25,12.5,125.0,122.79,97.99
2017,11,9,10,0,0.0,134.0,3.2,13.0,134.0,131.67,104.91
2017,11,9,10,15,1.0,154.5,3.15,13.0,155.0,153.15,122.38
2017,11,9,10,30,2.0,175.0,3.1,13.0,176.0,174.68,139.75
2017,11,9,10,45,11.5,207.0,3.05,13.5,214.0,214.92,172.13
2017,11,9,11,0,21.0,239.0,3.0,14.0,252.0,255.42,204.18
2017,11,9,11,15,20.5,243.0,2.95,14.5,256.5,258.65,205.97
2017,11,9,11,30,20.0,247.0,2.9,15.0,261.0,261.84,207.87
2017,11,9,11,45,21.0,252.0,2.85,15.5,267.0,267.24,211.59
2017,11,9,12,0,22.0,257.0,2.8,16.0,273.0,272.57,215.26
2017,11,9,12,15,47.0,283.0,2.75,16.0,315.5,325.66,257.39
2017,11,9,12,30,72.0,309.0,2.7,16.0,358.0,371.03,292.86
2017,11,9,12,45,80.0,308.0,2.7,16.0,362.0,373.69,294.99
2017,11,9,13,0,88.0,307.0,2.7,16.0,366.0,375.79,296.9
2017,11,9,13,15,45.5,245.0,2.65,16.0,275.5,277.95,220.05
2017,11,9,13,30,3.0,183.0,2.6,16.0,185.0,180.65,142.16
2017,11,9,13,45,5.5,189.0,2.55,16.5,192.5,187.99,148.21
2017,11,9,14,0,8.0,195.0,2.5,17.0,200.0,195.1,153.86
2017,11,9,14,15,66.5,219.5,2.45,16.5,256.0,255.61,203.65
2017,11,9,14,30,125.0,244.0,2.4,16.0,312.0,311.0,248.32
2017,11,9,14,45,62.5,161.5,2.35,16.0,195.5,189.34,150.88
2017,11,9,15,0,0.0,79.0,2.3,16.0,79.0,76.4,58.41
2017,11,9,15,15,0.0,64.0,2.25,16.0,64.0,61.86,46.54
2017,11,9,15,30,0.0,49.0,2.2,16.0,49.0,47.33,34.46
2017,11,9,15,45,0.0,42.5,2.15,16.0,42.5,41.04,29.24
2017,11,9,16,0,0.0,36.0,2.1,16.0,36.0,34.75,23.95
2017,11,9,16,15,208.5,56.0,1.9,15.5,101.0,93.92,65.58
2017,11,9,16,30,417.0,76.0,1.7,15.0,166.0,128.41,84.02
2017,11,9,16,45,330.5,61.0,1.55,14.5,120.5,81.43,49.55
2017,11,9,17,0,244.0,46.0,1.4,14.0,75.0,44.18,26.19
2017,11,9,17,15,122.0,23.0,1.3,13.5,37.5,17.88,5.0
2017,11,9,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,10,7,15,109.0,22.5,2.05,8.0,35.0,69.51,27.26
2017,11,10,7,30,218.0,45.0,2.0,8.0,70.0,145.03,110.49
2017,11,10,7,45,313.0,59.5,2.0,8.5,115.5,209.21,168.3
2017,11,10,8,0,408.0,74.0,2.0,9.0,161.0,282.51,232.54
2017,11,10,8,15,468.0,84.5,2.0,9.5,209.0,341.85,284.15
2017,11,10,8,30,528.0,95.0,2.0,10.0,257.0,407.24,339.04
2017,11,10,8,45,273.5,120.5,2.05,11.0,205.5,299.65,249.67
2017,11,10,9,0,19.0,146.0,2.1,12.0,154.0,159.93,129.93
2017,11,10,9,15,29.5,167.5,2.1,12.5,181.0,196.36,160.03
2017,11,10,9,30,40.0,189.0,2.1,13.0,208.0,227.05,184.54
2017,11,10,9,45,65.0,213.5,2.1,13.5,247.0,271.93,220.49
2017,11,10,10,0,90.0,238.0,2.1,14.0,286.0,317.81,256.53
2017,11,10,10,15,110.0,255.5,2.05,14.5,318.0,352.64,283.12
2017,11,10,10,30,130.0,273.0,2.0,15.0,350.0,396.25,316.01
2017,11,10,10,45,110.0,281.5,1.95,15.5,348.5,381.49,302.73
2017,11,10,11,0,90.0,290.0,1.9,16.0,347.0,374.36,295.61
2017,11,10,11,15,162.5,300.0,1.85,16.0,406.0,450.75,355.33
2017,11,10,11,30,235.0,310.0,1.8,16.0,465.0,518.72,407.03
2017,11,10,11,45,225.5,315.5,1.8,16.5,465.5,514.93,402.38
2017,11,10,12,0,216.0,321.0,1.8,17.0,466.0,510.31,397.7
2017,11,10,12,15,175.5,322.0,1.75,17.0,440.0,475.68,370.65
2017,11,10,12,30,135.0,323.0,1.7,17.0,414.0,441.31,343.88
2017,11,10,12,45,78.5,287.0,1.7,17.5,340.0,350.36,273.69
2017,11,10,13,0,22.0,251.0,1.7,18.0,266.0,263.49,205.49
2017,11,10,13,15,11.5,212.0,1.65,18.0,220.0,215.92,168.59
2017,11,10,13,30,1.0,173.0,1.6,18.0,174.0,169.39,131.86
2017,11,10,13,45,3.5,181.0,1.55,18.5,183.5,178.77,139.4
2017,11,10,14,0,6.0,189.0,1.5,19.0,193.0,187.94,146.6
2017,11,10,14,15,4.0,179.0,1.45,19.0,182.0,176.49,137.7
2017,11,10,14,30,2.0,169.0,1.4,19.0,171.0,165.23,129.01
2017,11,10,14,45,1.0,155.5,1.4,19.0,156.5,151.26,118.16
2017,11,10,15,0,0.0,142.0,1.4,19.0,142.0,137.43,107.36
2017,11,10,15,15,0.0,115.5,1.4,18.5,115.5,111.62,86.9
2017,11,10,15,30,0.0,89.0,1.4,18.0,89.0,85.98,66.24
2017,11,10,15,45,285.5,87.5,1.4,18.0,175.5,172.54,130.93
2017,11,10,16,0,571.0,86.0,1.4,18.0,262.0,226.75,162.94
2017,11,10,16,15,511.5,77.0,1.25,17.5,213.5,173.44,117.85
2017,11,10,16,30,452.0,68.0,1.1,17.0,165.0,126.26,79.79
2017,11,10,16,45,365.5,55.0,0.95,16.5,119.5,78.46,45.37
2017,11,10,17,0,279.0,42.0,0.8,16.0,74.0,41.23,23.1
2017,11,10,17,15,139.5,21.0,0.8,15.5,37.0,16.27,3.25
2017,11,10,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,11,7,15,153.5,18.0,2.05,12.5,35.0,77.68,24.22
2017,11,11,7,30,307.0,36.0,2.3,13.0,70.0,164.85,122.27
2017,11,11,7,45,400.0,46.5,2.6,13.5,115.5,229.02,180.48
2017,11,11,8,0,493.0,57.0,2.9,14.0,161.0,301.54,244.03
2017,11,11,8,15,551.0,64.5,3.05,14.5,209.0,360.99,295.81
2017,11,11,8,30,609.0,72.0,3.2,15.0,257.0,424.12,349.0
2017,11,11,8,45,649.0,77.0,3.35,16.0,303.5,477.11,391.84
2017,11,11,9,0,689.0,82.0,3.5,17.0,350.0,531.29,434.16
2017,11,11,9,15,716.5,86.0,3.6,17.5,393.0,576.91,469.3
2017,11,11,9,30,744.0,90.0,3.7,18.0,436.0,619.53,501.39
2017,11,11,9,45,763.0,93.0,3.8,18.5,473.5,656.68,528.06
2017,11,11,10,0,782.0,96.0,3.9,19.0,511.0,692.1,552.47
2017,11,11,10,15,405.5,163.5,3.95,19.5,379.5,498.0,399.03
2017,11,11,10,30,29.0,231.0,4.0,20.0,248.0,262.66,206.01
2017,11,11,10,45,29.5,240.0,4.05,20.5,258.0,272.04,213.19
2017,11,11,11,0,30.0,249.0,4.1,21.0,268.0,281.35,219.73
2017,11,11,11,15,43.5,269.0,4.1,21.0,297.0,312.97,244.35
2017,11,11,11,30,57.0,289.0,4.1,21.0,326.0,344.45,268.63
2017,11,11,11,45,35.5,260.5,4.2,21.5,284.0,295.15,229.44
2017,11,11,12,0,14.0,232.0,4.3,22.0,242.0,240.57,186.15
2017,11,11,12,15,9.0,210.5,4.35,22.0,217.0,214.28,165.61
2017,11,11,12,30,4.0,189.0,4.4,22.0,192.0,188.38,145.22
2017,11,11,12,45,2.0,149.5,4.45,22.5,151.0,147.23,112.57
2017,11,11,13,0,0.0,110.0,4.5,23.0,110.0,106.68,80.24
2017,11,11,13,15,0.0,121.5,4.5,23.0,121.5,117.95,89.32
2017,11,11,13,30,0.0,133.0,4.5,23.0,133.0,129.22,98.38
2017,11,11,13,45,0.0,140.5,4.55,23.0,140.5,136.54,104.33
2017,11,11,14,0,0.0,148.0,4.6,23.0,148.0,143.83,110.3
2017,11,11,14,15,70.0,195.0,4.55,23.0,232.5,232.97,182.19
2017,11,11,14,30,140.0,242.0,4.5,23.0,317.0,316.79,248.06
2017,11,11,14,45,70.5,196.5,4.5,23.0,234.5,227.6,177.73
2017,11,11,15,0,1.0,151.0,4.5,23.0,152.0,146.62,113.44
2017,11,11,15,15,0.5,136.5,4.35,22.5,137.0,132.08,102.33
2017,11,11,15,30,0.0,122.0,4.2,22.0,122.0,117.65,91.09
2017,11,11,15,45,0.0,105.5,4.05,22.0,105.5,101.56,78.17
2017,11,11,16,0,0.0,89.0,3.9,22.0,89.0,85.55,65.15
2017,11,11,16,15,0.0,72.5,3.45,21.5,72.5,69.63,52.11
2017,11,11,16,30,0.0,56.0,3.0,21.0,56.0,53.79,38.91
2017,11,11,16,45,0.0,40.0,2.55,20.5,40.0,38.54,25.99
2017,11,11,17,0,0.0,24.0,2.1,20.0,24.0,23.17,12.81
2017,11,11,17,15,0.0,12.0,1.95,19.5,12.0,11.57,0.0
2017,11,11,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,12,7,15,121.0,19.0,1.35,16.0,32.0,66.89,13.63
2017,11,12,7,30,242.0,38.0,1.5,16.0,64.0,143.74,104.54
2017,11,12,7,45,337.5,50.0,1.7,16.5,107.5,205.83,159.7
2017,11,12,8,0,433.0,62.0,1.9,17.0,151.0,278.88,222.25
2017,11,12,8,15,216.5,39.0,1.8,17.0,83.5,159.4,128.62
2017,11,12,8,30,0.0,16.0,1.7,17.0,16.0,15.43,7.44
2017,11,12,8,45,0.0,37.0,1.65,17.5,37.0,35.72,24.6
2017,11,12,9,0,0.0,58.0,1.6,18.0,58.0,56.04,41.5
2017,11,12,9,15,0.0,42.5,1.55,18.5,42.5,41.05,28.79
2017,11,12,9,30,0.0,27.0,1.5,19.0,27.0,26.07,16.17
2017,11,12,9,45,0.0,29.5,1.45,20.0,29.5,28.49,18.05
2017,11,12,10,0,0.0,32.0,1.4,21.0,32.0,30.91,19.91
2017,11,12,10,15,68.5,151.0,1.4,21.0,190.5,205.44,162.41
2017,11,12,10,30,137.0,270.0,1.4,21.0,349.0,397.91,309.97
2017,11,12,10,45,82.0,257.5,1.4,21.5,305.5,332.55,257.38
2017,11,12,11,0,27.0,245.0,1.4,22.0,262.0,266.63,205.24
2017,11,12,11,15,70.0,276.5,1.45,22.0,322.0,342.37,263.96
2017,11,12,11,30,113.0,308.0,1.5,22.0,382.0,410.09,314.9
2017,11,12,11,45,56.5,235.0,1.55,22.5,272.5,284.69,218.98
2017,11,12,12,0,0.0,162.0,1.6,23.0,163.0,158.52,120.33
2017,11,12,12,15,0.0,140.0,1.7,23.0,140.5,136.44,103.39
2017,11,12,12,30,0.0,118.0,1.8,23.0,118.0,114.6,86.26
2017,11,12,12,45,27.5,202.0,1.9,23.5,220.0,223.27,171.76
2017,11,12,13,0,55.0,286.0,2.0,24.0,322.0,329.37,252.25
2017,11,12,13,15,98.0,290.5,2.05,24.0,352.5,362.22,277.68
2017,11,12,13,30,141.0,295.0,2.1,24.0,383.0,397.05,304.56
2017,11,12,13,45,87.0,264.5,2.15,24.0,318.0,320.63,246.46
2017,11,12,14,0,33.0,234.0,2.2,24.0,253.0,252.57,194.17
2017,11,12,14,15,23.0,212.0,2.25,24.0,225.0,220.09,169.48
2017,11,12,14,30,13.0,190.0,2.3,24.0,197.0,191.8,147.72
2017,11,12,14,45,7.0,171.0,2.35,24.0,175.0,169.39,130.46
2017,11,12,15,0,1.0,152.0,2.4,24.0,153.0,147.61,113.57
2017,11,12,15,15,0.5,137.0,2.35,23.5,137.5,132.58,102.12
2017,11,12,15,30,0.0,122.0,2.3,23.0,122.0,117.65,90.59
2017,11,12,15,45,239.0,109.0,2.3,23.0,181.5,177.8,133.68
2017,11,12,16,0,478.0,96.0,2.3,23.0,241.0,210.66,150.22
2017,11,12,16,15,417.5,85.0,2.0,22.5,195.0,160.58,109.06
2017,11,12,16,30,357.0,74.0,1.7,22.0,149.0,116.72,74.6
2017,11,12,16,45,274.5,58.5,1.45,21.5,106.5,73.49,43.93
2017,11,12,17,0,192.0,43.0,1.2,21.0,64.0,39.52,22.71
2017,11,12,17,15,96.0,21.5,1.15,20.5,32.0,16.77,1.53
2017,11,12,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,13,7,15,135.0,18.0,1.35,14.5,32.0,68.99,6.32
2017,11,13,7,30,270.0,36.0,1.6,15.0,64.0,150.42,108.98
2017,11,13,7,45,362.5,48.0,1.9,15.5,108.0,213.64,166.07
2017,11,13,8,0,455.0,60.0,2.2,16.0,152.0,285.33,228.14
2017,11,13,8,15,289.5,89.5,2.15,16.5,154.0,257.23,208.29
2017,11,13,8,30,124.0,119.0,2.1,17.0,156.0,201.38,162.94
2017,11,13,8,45,108.5,139.5,2.1,17.5,176.0,219.31,177.45
2017,11,13,9,0,93.0,160.0,2.1,18.0,196.0,228.46,184.14
2017,11,13,9,15,104.0,180.0,2.05,18.5,224.5,259.47,208.44
2017,11,13,9,30,115.0,200.0,2.0,19.0,253.0,298.66,238.55
2017,11,13,9,45,164.5,217.0,2.0,19.5,299.5,354.08,281.68
2017,11,13,10,0,214.0,234.0,2.0,20.0,346.0,411.5,325.36
2017,11,13,10,15,291.0,236.0,1.95,20.5,398.5,482.42,378.78
2017,11,13,10,30,368.0,238.0,1.9,21.0,451.0,546.95,426.16
2017,11,13,10,45,327.0,258.5,1.85,21.5,453.5,541.31,418.83
2017,11,13,11,0,286.0,279.0,1.8,22.0,456.0,533.22,410.26
2017,11,13,11,15,322.5,279.0,1.8,22.5,484.0,562.16,430.88
2017,11,13,11,30,359.0,279.0,1.8,23.0,512.0,590.18,450.34
2017,11,13,11,45,435.0,257.5,1.85,23.5,543.5,632.42,481.01
2017,11,13,12,0,511.0,236.0,1.9,24.0,575.0,665.55,504.91
2017,11,13,12,15,462.5,254.5,1.9,24.0,561.0,640.5,485.52
2017,11,13,12,30,414.0,273.0,1.9,24.0,547.0,608.28,461.62
2017,11,13,12,45,355.5,283.5,1.95,24.5,517.0,566.7,430.2
2017,11,13,13,0,297.0,294.0,2.0,25.0,487.0,525.81,399.14
2017,11,13,13,15,398.0,258.0,1.95,24.5,509.5,550.53,420.15
2017,11,13,13,30,499.0,222.0,1.9,24.0,532.0,574.22,439.43
2017,11,13,13,45,343.5,245.0,1.9,24.0,454.5,475.1,364.62
2017,11,13,14,0,188.0,268.0,1.9,24.0,377.0,385.83,296.42
2017,11,13,14,15,270.0,241.0,1.9,24.0,388.0,400.65,309.08
2017,11,13,14,30,352.0,214.0,1.9,24.0,399.0,404.98,312.68
2017,11,13,14,45,282.0,206.5,1.9,24.0,348.0,346.21,267.3
2017,11,13,15,0,212.0,199.0,1.9,24.0,297.0,291.05,224.66
2017,11,13,15,15,199.0,182.5,1.85,24.0,267.0,258.27,198.79
2017,11,13,15,30,186.0,166.0,1.8,24.0,237.0,226.44,173.24
2017,11,13,15,45,333.0,130.5,1.8,24.0,238.5,226.16,168.54
2017,11,13,16,0,480.0,95.0,1.8,24.0,240.0,209.58,148.24
2017,11,13,16,15,421.0,84.0,1.6,23.0,194.0,159.81,107.89
2017,11,13,16,30,362.0,73.0,1.4,22.0,148.0,116.08,73.79
2017,11,13,16,45,283.0,57.0,1.2,21.5,105.5,72.52,42.84
2017,11,13,17,0,204.0,41.0,1.0,21.0,63.0,37.84,21.25
2017,11,13,17,15,102.0,20.5,1.0,20.5,31.5,15.98,0.19
2017,11,13,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,14,7,15,138.0,17.0,2.2,14.5,31.0,67.83,0.0
2017,11,14,7,30,276.0,34.0,2.6,15.0,62.0,149.79,107.69
2017,11,14,7,45,376.5,45.0,3.0,16.0,106.5,215.05,166.83
2017,11,14,8,0,477.0,56.0,3.4,17.0,151.0,289.48,231.08
2017,11,14,8,15,537.5,63.5,3.55,17.5,198.5,348.9,282.63
2017,11,14,8,30,598.0,71.0,3.7,18.0,246.0,412.23,335.83
2017,11,14,8,45,641.0,75.5,3.85,19.0,292.5,465.51,378.85
2017,11,14,9,0,684.0,80.0,4.0,20.0,339.0,520.21,421.55
2017,11,14,9,15,712.0,84.0,4.05,20.5,382.0,565.69,456.44
2017,11,14,9,30,740.0,88.0,4.1,21.0,425.0,608.26,488.3
2017,11,14,9,45,761.5,90.5,4.2,21.5,462.5,646.3,515.87
2017,11,14,10,0,783.0,93.0,4.3,22.0,500.0,682.77,540.96
2017,11,14,10,15,797.0,95.5,4.35,22.5,531.5,711.79,560.13
2017,11,14,10,30,811.0,98.0,4.4,23.0,563.0,738.38,577.41
2017,11,14,10,45,822.0,99.0,4.5,23.5,587.5,758.32,590.16
2017,11,14,11,0,833.0,100.0,4.6,24.0,612.0,775.38,600.88
2017,11,14,11,15,839.0,101.0,4.6,24.5,628.5,785.44,606.13
2017,11,14,11,30,845.0,102.0,4.6,25.0,645.0,792.28,609.22
2017,11,14,11,45,565.0,202.5,4.7,25.5,568.0,675.72,521.5
2017,11,14,12,0,285.0,303.0,4.8,26.0,491.0,550.91,422.57
2017,11,14,12,15,244.0,309.0,4.8,26.0,470.0,513.8,394.62
2017,11,14,12,30,203.0,315.0,4.8,26.0,449.0,484.04,371.53
2017,11,14,12,45,519.5,210.5,4.85,26.0,547.0,618.33,478.75
2017,11,14,13,0,836.0,106.0,4.9,26.0,645.0,727.84,562.94
2017,11,14,13,15,830.0,105.0,4.9,26.0,628.5,701.43,543.69
2017,11,14,13,30,824.0,104.0,4.9,26.0,612.0,672.46,522.54
2017,11,14,13,45,811.0,103.5,4.9,26.5,587.5,637.08,494.83
2017,11,14,14,0,798.0,103.0,4.9,27.0,563.0,599.93,465.5
2017,11,14,14,15,783.5,101.0,4.85,26.5,532.0,558.85,434.46
2017,11,14,14,30,769.0,99.0,4.8,26.0,501.0,516.61,401.78
2017,11,14,14,45,441.0,150.0,4.75,26.0,377.0,370.51,287.64
2017,11,14,15,0,113.0,201.0,4.7,26.0,253.0,248.49,191.95
2017,11,14,15,15,107.5,182.0,4.6,25.5,228.0,221.0,170.73
2017,11,14,15,30,102.0,163.0,4.5,25.0,203.0,193.98,149.38
2017,11,14,15,45,333.5,121.0,4.4,25.0,225.0,217.52,162.13
2017,11,14,16,0,565.0,79.0,4.3,25.0,247.0,215.36,150.33
2017,11,14,16,15,505.5,70.5,3.85,24.0,200.5,163.43,107.47
2017,11,14,16,30,446.0,62.0,3.4,23.0,154.0,117.56,71.32
2017,11,14,16,45,354.5,50.0,3.0,22.5,110.0,72.22,39.89
2017,11,14,17,0,263.0,38.0,2.6,22.0,66.0,36.23,19.1
2017,11,14,17,15,131.5,19.0,2.45,21.5,33.0,14.77,0.0
2017,11,14,17,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,15,7,15,112.5,18.0,3.05,17.5,29.0,61.2,0.0
2017,11,15,7,30,225.0,36.0,3.2,18.0,58.0,134.4,94.58
2017,11,15,7,45,327.5,48.5,3.35,18.5,102.0,198.0,151.88
2017,11,15,8,0,430.0,61.0,3.5,19.0,146.0,272.89,216.03
2017,11,15,8,15,493.0,69.5,3.55,19.5,193.0,332.59,267.24
2017,11,15,8,30,556.0,78.0,3.6,20.0,240.0,396.41,320.31
2017,11,15,8,45,278.0,84.0,3.7,20.5,165.0,264.28,214.45
2017,11,15,9,0,0.0,90.0,3.8,21.0,90.0,88.21,67.32
2017,11,15,9,15,0.0,91.5,3.75,21.5,91.5,89.28,68.04
2017,11,15,9,30,0.0,93.0,3.7,22.0,93.0,90.5,68.71
2017,11,15,9,45,0.0,123.0,3.7,22.5,123.0,120.99,93.01
2017,11,15,10,0,0.0,153.0,3.7,23.0,153.0,151.7,117.09
2017,11,15,10,15,0.0,152.0,3.6,23.0,152.0,150.12,115.52
2017,11,15,10,30,0.0,151.0,3.5,23.0,151.0,148.69,114.14
2017,11,15,10,45,0.0,136.0,3.45,23.5,136.0,133.13,101.41
2017,11,15,11,0,0.0,121.0,3.4,24.0,121.0,117.89,89.02
2017,11,15,11,15,0.0,96.0,3.25,24.5,96.0,92.97,69.0
2017,11,15,11,30,0.0,71.0,3.1,25.0,71.0,68.69,49.51
2017,11,15,11,45,0.0,99.0,3.0,25.5,99.0,95.92,70.97
2017,11,15,12,0,0.0,127.0,2.9,26.0,127.0,123.61,92.51
2017,11,15,12,15,0.0,128.0,2.7,26.0,128.0,124.55,93.18
2017,11,15,12,30,0.0,129.0,2.5,26.0,129.0,125.5,93.9
2017,11,15,12,45,8.0,180.5,2.35,26.5,186.0,182.68,138.28
2017,11,15,13,0,16.0,232.0,2.2,27.0,243.0,239.95,181.74
2017,11,15,13,15,11.0,213.5,2.0,27.0,221.0,217.15,164.15
2017,11,15,13,30,6.0,195.0,1.8,27.0,199.0,194.76,147.06
2017,11,15,13,45,8.5,197.5,1.65,27.0,202.5,198.48,150.14
2017,11,15,14,0,11.0,200.0,1.5,27.0,206.0,201.99,152.98
2017,11,15,14,15,9.0,188.0,1.3,27.0,192.5,188.34,142.6
2017,11,15,14,30,7.0,176.0,1.1,27.0,179.0,174.87,132.41
2017,11,15,14,45,11.0,171.5,0.95,27.0,176.5,171.88,130.35
2017,11,15,15,0,15.0,167.0,0.8,27.0,174.0,168.47,127.88
2017,11,15,15,15,11.5,151.5,0.65,26.5,156.5,150.99,114.69
2017,11,15,15,30,8.0,136.0,0.5,26.0,139.0,133.88,101.7
2017,11,15,15,45,4.0,118.5,0.4,26.0,120.0,115.11,87.1
2017,11,15,16,0,0.0,101.0,0.3,26.0,101.0,96.84,72.75
2017,11,15,16,15,0.0,81.5,0.3,25.0,81.5,77.97,57.87
2017,11,15,16,30,0.0,62.0,0.3,24.0,62.0,59.25,42.71
2017,11,15,16,45,0.0,44.0,0.3,23.5,44.0,42.08,28.41
2017,11,15,17,0,0.0,26.0,0.3,23.0,26.0,25.11,13.9
2017,11,15,17,15,0.0,13.0,0.35,22.5,13.0,12.54,0.0
2017,11,15,17,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,7,15,105.5,17.5,0.5,18.5,27.5,57.91,0.0
2017,11,16,7,30,211.0,35.0,0.5,19.0,55.0,128.08,88.28
2017,11,16,7,45,314.0,47.5,0.5,19.5,98.0,190.85,144.03
2017,11,16,8,0,417.0,60.0,0.5,20.0,141.0,265.01,205.59
2017,11,16,8,15,480.5,68.5,0.6,20.0,187.0,324.16,255.19
2017,11,16,8,30,544.0,77.0,0.7,20.0,233.0,387.5,306.81
2017,11,16,8,45,587.0,83.5,0.85,20.5,278.5,440.77,348.99
2017,11,16,9,0,630.0,90.0,1.0,21.0,324.0,495.58,391.15
2017,11,16,9,15,660.5,94.5,1.15,21.5,366.5,541.27,425.44
2017,11,16,9,30,691.0,99.0,1.3,22.0,409.0,586.78,458.83
2017,11,16,9,45,716.0,101.5,1.45,22.5,446.5,625.61,486.74
2017,11,16,10,0,741.0,104.0,1.6,23.0,484.0,663.23,513.15
2017,11,16,10,15,756.0,106.5,1.7,23.5,515.5,691.91,531.81
2017,11,16,10,30,771.0,109.0,1.8,24.0,547.0,715.83,547.07
2017,11,16,10,45,446.0,197.0,1.9,24.5,453.0,571.22,438.27
2017,11,16,11,0,121.0,285.0,2.0,25.0,359.0,400.96,305.75
2017,11,16,11,15,102.0,289.0,2.05,25.5,352.5,381.34,290.81
2017,11,16,11,30,83.0,293.0,2.1,26.0,346.0,369.49,280.81
2017,11,16,11,45,145.0,302.0,2.2,26.5,396.0,434.24,329.51
2017,11,16,12,0,207.0,311.0,2.3,27.0,446.0,490.04,370.54
2017,11,16,12,15,198.5,312.0,2.3,27.0,441.5,480.98,363.32
2017,11,16,12,30,190.0,313.0,2.3,27.0,437.0,471.36,356.1
2017,11,16,12,45,493.0,217.0,2.35,27.5,533.5,603.14,457.39
2017,11,16,13,0,796.0,121.0,2.4,28.0,630.0,711.01,536.95
2017,11,16,13,15,790.0,120.0,2.35,28.0,614.0,685.61,518.07
2017,11,16,13,30,784.0,119.0,2.3,28.0,598.0,657.77,497.87
2017,11,16,13,45,545.5,183.5,2.3,28.0,511.0,544.45,413.26
2017,11,16,14,0,307.0,248.0,2.3,28.0,424.0,440.79,334.51
2017,11,16,14,15,303.5,234.5,2.3,28.0,400.5,412.0,313.63
2017,11,16,14,30,300.0,221.0,2.3,28.0,377.0,382.75,291.66
2017,11,16,14,45,502.5,160.0,2.3,28.0,397.5,409.15,311.61
2017,11,16,15,0,705.0,99.0,2.3,28.0,418.0,415.53,313.99
2017,11,16,15,15,676.5,94.0,2.15,27.5,376.0,364.42,272.62
2017,11,16,15,30,648.0,89.0,2.0,27.0,334.0,314.66,231.57
2017,11,16,15,45,605.5,83.5,1.95,27.0,288.5,261.93,187.49
2017,11,16,16,0,563.0,78.0,1.9,27.0,243.0,212.65,145.95
2017,11,16,16,15,502.5,69.5,1.7,26.0,196.5,160.89,104.12
2017,11,16,16,30,442.0,61.0,1.5,25.0,150.0,115.28,68.84
2017,11,16,16,45,351.5,48.5,1.3,24.5,106.5,70.0,37.92
2017,11,16,17,0,261.0,36.0,1.1,24.0,63.0,34.04,17.35
2017,11,16,17,15,130.5,18.0,1.2,23.5,31.5,14.01,0.0
2017,11,16,17,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,17,7,15,113.5,17.0,3.75,19.5,27.5,58.95,0.0
2017,11,17,7,30,227.0,34.0,3.9,20.0,55.0,131.89,89.75
2017,11,17,7,45,328.5,46.5,4.05,20.5,98.0,194.52,147.34
2017,11,17,8,0,430.0,59.0,4.2,21.0,141.0,268.41,210.49
2017,11,17,8,15,215.0,51.5,4.5,21.5,92.5,172.58,137.04
2017,11,17,8,30,0.0,44.0,4.8,22.0,44.0,42.49,29.64
2017,11,17,8,45,0.0,53.0,5.1,22.5,53.0,51.2,36.81
2017,11,17,9,0,0.0,62.0,5.4,23.0,62.0,59.92,43.83
2017,11,17,9,15,0.0,66.0,5.55,23.5,66.0,63.79,46.79
2017,11,17,9,30,0.0,70.0,5.7,24.0,70.0,67.67,49.73
2017,11,17,9,45,0.0,99.5,5.85,24.5,99.5,96.93,73.12
2017,11,17,10,0,0.0,129.0,6.0,25.0,129.0,126.86,96.73
2017,11,17,10,15,0.0,137.0,6.0,25.5,137.0,134.73,102.55
2017,11,17,10,30,0.0,145.0,6.0,26.0,145.0,142.61,108.36
2017,11,17,10,45,113.5,213.0,6.05,26.5,282.0,315.17,245.88
2017,11,17,11,0,227.0,281.0,6.1,27.0,419.0,478.76,371.37
2017,11,17,11,15,219.0,290.5,6.05,27.0,426.5,482.68,373.13
2017,11,17,11,30,211.0,300.0,6.0,27.0,434.0,485.65,374.62
2017,11,17,11,45,515.5,208.5,6.0,27.5,541.5,639.14,495.39
2017,11,17,12,0,820.0,117.0,6.0,28.0,649.0,774.93,596.41
2017,11,17,12,15,560.0,206.0,5.95,28.0,569.5,660.1,508.73
2017,11,17,12,30,300.0,295.0,5.9,28.0,490.0,541.8,415.36
2017,11,17,12,45,563.0,202.5,5.9,28.5,562.5,638.73,492.44
2017,11,17,13,0,826.0,110.0,5.9,29.0,635.0,719.31,554.01
2017,11,17,13,15,820.0,109.0,5.85,29.0,619.0,693.35,535.08
2017,11,17,13,30,814.0,108.0,5.8,29.0,603.0,664.87,513.59
2017,11,17,13,45,808.5,104.5,5.75,29.5,580.0,631.73,487.5
2017,11,17,14,0,803.0,101.0,5.7,30.0,557.0,596.39,459.48
2017,11,17,14,15,789.0,98.5,5.65,29.5,526.5,555.2,428.41
2017,11,17,14,30,775.0,96.0,5.6,29.0,496.0,512.82,395.69
2017,11,17,14,45,751.0,94.5,5.6,29.0,458.5,465.62,357.79
2017,11,17,15,0,727.0,93.0,5.6,29.0,421.0,418.22,318.94
2017,11,17,15,15,699.0,88.5,5.45,28.5,378.5,366.93,276.74
2017,11,17,15,30,671.0,84.0,5.3,28.0,336.0,316.88,234.58
2017,11,17,15,45,636.5,77.5,5.2,28.0,291.0,264.5,189.69
2017,11,17,16,0,602.0,71.0,5.1,28.0,246.0,214.68,146.7
2017,11,17,16,15,542.5,63.5,4.8,27.5,199.0,162.09,103.4
2017,11,17,16,30,483.0,56.0,4.5,27.0,152.0,115.45,66.93
2017,11,17,16,45,394.5,44.5,4.2,26.5,108.0,69.08,35.42
2017,11,17,17,0,306.0,33.0,3.9,26.0,64.0,32.54,15.51
2017,11,17,17,15,153.0,16.5,3.9,25.5,32.0,12.63,0.0
2017,11,17,17,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.4,22.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,4.5,21.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,18,7,15,103.0,17.0,3.9,19.0,26.5,45.77,0.0
2017,11,18,7,30,206.0,34.0,3.9,19.0,53.0,124.7,83.77
2017,11,18,7,45,310.0,47.5,3.95,19.5,96.0,188.12,142.62
2017,11,18,8,0,414.0,61.0,4.0,20.0,139.0,262.3,206.1
2017,11,18,8,15,479.5,70.5,4.2,20.5,186.0,323.11,258.37
2017,11,18,8,30,545.0,80.0,4.4,21.0,233.0,388.25,312.9
2017,11,18,8,45,605.0,83.5,4.65,22.0,281.0,447.56,360.98
2017,11,18,9,0,665.0,87.0,4.9,23.0,329.0,509.5,409.74
2017,11,18,9,15,696.0,91.5,5.55,23.5,372.5,556.51,447.33
2017,11,18,9,30,727.0,96.0,6.2,24.0,416.0,603.28,484.08
2017,11,18,9,45,764.5,94.0,6.85,24.5,457.5,643.73,515.81
2017,11,18,10,0,802.0,92.0,7.5,25.0,499.0,686.46,547.83
2017,11,18,10,15,818.0,94.5,7.8,25.0,531.5,717.25,570.55
2017,11,18,10,30,834.0,97.0,8.1,25.0,564.0,745.63,591.48
2017,11,18,10,45,852.5,95.5,8.4,25.0,591.0,768.79,608.53
2017,11,18,11,0,871.0,94.0,8.7,25.0,618.0,789.16,623.59
2017,11,18,11,15,618.5,182.0,8.65,25.0,559.0,695.12,549.98
2017,11,18,11,30,366.0,270.0,8.6,25.0,500.0,581.74,457.43
2017,11,18,11,45,639.0,179.5,8.6,25.0,588.5,706.57,558.65
2017,11,18,12,0,912.0,89.0,8.6,25.0,677.0,809.9,637.1
2017,11,18,12,15,912.5,89.0,8.55,24.5,677.5,801.41,631.5
2017,11,18,12,30,913.0,89.0,8.5,24.0,678.0,789.48,623.79
2017,11,18,12,45,915.5,87.0,8.5,24.0,671.5,773.5,612.05
2017,11,18,13,0,918.0,85.0,8.5,24.0,665.0,754.13,597.88
2017,11,18,13,15,912.5,84.0,8.45,23.5,649.0,726.93,578.9
2017,11,18,13,30,907.0,83.0,8.4,23.0,633.0,696.89,557.71
2017,11,18,13,45,901.5,81.0,8.35,23.0,609.0,663.1,530.92
2017,11,18,14,0,896.0,79.0,8.3,23.0,585.0,626.79,501.7
2017,11,18,14,15,884.0,77.0,8.2,22.5,553.5,584.47,468.07
2017,11,18,14,30,872.0,75.0,8.1,22.0,522.0,540.5,432.35
2017,11,18,14,45,856.5,72.5,8.0,22.0,484.5,492.92,392.08
2017,11,18,15,0,841.0,70.0,7.9,22.0,447.0,444.54,350.26
2017,11,18,15,15,817.0,67.0,7.75,21.5,403.5,391.43,304.35
2017,11,18,15,30,793.0,64.0,7.6,21.0,360.0,338.88,257.82
2017,11,18,15,45,761.0,59.5,7.45,20.5,313.0,283.38,208.22
2017,11,18,16,0,729.0,55.0,7.3,20.0,266.0,229.92,160.01
2017,11,18,16,15,674.5,49.5,7.0,19.5,216.5,173.68,111.15
2017,11,18,16,30,620.0,44.0,6.7,19.0,167.0,122.64,69.28
2017,11,18,16,45,532.5,36.0,6.45,18.5,119.5,72.27,34.35
2017,11,18,17,0,445.0,28.0,6.2,18.0,72.0,31.59,13.81
2017,11,18,17,15,222.5,14.0,6.0,17.5,36.0,10.4,0.0
2017,11,18,17,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
