Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,7,15,89.0,11.0,3.4,10.5,16.0,33.66,0.0
2017,11,29,7,30,178.0,22.0,3.6,11.0,32.0,89.79,22.07
2017,11,29,7,45,305.0,34.5,3.8,11.5,73.0,163.84,121.53
2017,11,29,8,0,432.0,47.0,4.0,12.0,114.0,242.6,192.22
2017,11,29,8,15,507.0,55.5,4.1,12.5,160.5,305.0,248.27
2017,11,29,8,30,582.0,64.0,4.2,13.0,207.0,372.67,307.39
2017,11,29,8,45,635.0,69.0,4.3,13.5,254.0,429.39,356.18
2017,11,29,9,0,688.0,74.0,4.4,14.0,301.0,488.37,405.34
2017,11,29,9,15,720.5,78.0,4.35,14.5,345.0,535.63,443.36
2017,11,29,9,30,753.0,82.0,4.3,15.0,389.0,580.17,478.17
2017,11,29,9,45,778.5,84.5,4.25,16.0,428.0,620.65,507.8
2017,11,29,10,0,804.0,87.0,4.2,17.0,467.0,659.78,535.55
2017,11,29,10,15,820.0,89.5,4.15,17.5,499.5,690.56,556.45
2017,11,29,10,30,836.0,92.0,4.1,18.0,532.0,718.99,575.31
2017,11,29,10,45,848.5,93.0,4.1,18.5,558.0,740.59,589.11
2017,11,29,11,0,861.0,94.0,4.1,19.0,584.0,759.34,600.81
2017,11,29,11,15,868.5,95.0,4.0,19.0,602.0,771.29,608.34
2017,11,29,11,30,876.0,96.0,3.9,19.0,620.0,780.01,613.64
2017,11,29,11,45,882.5,95.5,3.85,19.5,630.5,782.99,613.95
2017,11,29,12,0,889.0,95.0,3.8,20.0,641.0,778.72,609.19
2017,11,29,12,15,890.0,95.0,3.75,20.0,642.5,771.57,603.71
2017,11,29,12,30,891.0,95.0,3.7,20.0,644.0,761.11,596.0
2017,11,29,12,45,891.0,94.0,3.65,20.5,637.5,745.58,583.64
2017,11,29,13,0,891.0,93.0,3.6,21.0,631.0,726.86,569.14
2017,11,29,13,15,885.5,92.0,3.5,21.0,616.0,701.3,550.66
2017,11,29,13,30,880.0,91.0,3.4,21.0,601.0,675.19,530.52
2017,11,29,13,45,874.5,88.5,3.35,21.5,578.5,642.37,504.39
2017,11,29,14,0,869.0,86.0,3.3,22.0,556.0,607.12,476.12
2017,11,29,14,15,856.0,84.0,3.15,22.0,526.0,566.01,443.54
2017,11,29,14,30,843.0,82.0,3.0,22.0,496.0,523.39,409.18
2017,11,29,14,45,827.5,78.5,2.9,22.0,460.0,476.78,371.14
2017,11,29,15,0,812.0,75.0,2.8,22.0,424.0,429.4,331.55
2017,11,29,15,15,785.5,72.0,2.55,21.5,381.5,377.8,288.12
2017,11,29,15,30,759.0,69.0,2.3,21.0,339.0,327.0,244.29
2017,11,29,15,45,723.0,64.0,2.05,21.0,293.0,272.61,196.68
2017,11,29,16,0,687.0,59.0,1.8,21.0,247.0,220.67,150.93
2017,11,29,16,15,626.0,53.0,1.6,20.0,199.0,164.97,104.45
2017,11,29,16,30,565.0,47.0,1.4,19.0,151.0,115.96,65.61
2017,11,29,16,45,463.5,37.5,1.2,18.0,105.5,66.84,32.43
2017,11,29,17,0,362.0,28.0,1.0,17.0,60.0,28.71,12.17
2017,11,29,17,15,181.0,14.0,1.0,16.5,30.0,13.76,0.0
2017,11,29,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,15,99.0,10.0,1.1,9.5,15.5,35.03,0.0
2017,11,30,7,30,198.0,20.0,1.2,10.0,31.0,92.97,13.43
2017,11,30,7,45,319.5,32.5,1.35,11.0,71.5,166.12,122.03
2017,11,30,8,0,441.0,45.0,1.5,12.0,112.0,242.96,190.74
2017,11,30,8,15,515.0,53.5,1.55,12.5,158.5,305.04,245.66
2017,11,30,8,30,589.0,62.0,1.6,13.0,205.0,372.35,303.29
2017,11,30,8,45,634.5,68.0,1.7,14.0,251.0,426.41,348.21
2017,11,30,9,0,680.0,74.0,1.8,15.0,297.0,482.2,392.82
2017,11,30,9,15,712.0,78.5,1.6,16.0,340.0,529.42,427.91
2017,11,30,9,30,744.0,83.0,1.4,17.0,383.0,576.53,461.16
2017,11,30,9,45,765.0,86.5,1.2,18.0,421.0,612.19,484.36
2017,11,30,10,0,786.0,90.0,1.0,19.0,459.0,649.04,507.11
2017,11,30,10,15,802.0,92.5,1.0,19.5,491.5,679.45,526.72
2017,11,30,10,30,818.0,95.0,1.0,20.0,524.0,707.58,544.16
2017,11,30,10,45,439.0,171.0,1.0,21.0,402.5,523.02,404.97
2017,11,30,11,0,60.0,247.0,1.0,22.0,281.0,303.18,232.96
2017,11,30,11,15,98.0,263.5,0.95,22.0,321.0,349.16,269.36
2017,11,30,11,30,136.0,280.0,0.9,22.0,361.0,402.84,309.19
2017,11,30,11,45,177.0,283.5,0.9,22.5,391.0,435.97,333.18
2017,11,30,12,0,218.0,287.0,0.9,23.0,421.0,468.27,356.36
2017,11,30,12,15,180.5,289.5,0.9,23.0,400.5,439.78,334.43
2017,11,30,12,30,143.0,292.0,0.9,23.0,380.0,411.37,312.97
2017,11,30,12,45,183.0,286.5,0.9,23.5,398.0,430.43,327.37
2017,11,30,13,0,223.0,281.0,0.9,24.0,416.0,447.57,339.82
2017,11,30,13,15,137.0,264.5,0.95,24.0,347.0,365.66,278.59
2017,11,30,13,30,51.0,248.0,1.0,24.0,278.0,282.91,215.97
2017,11,30,13,45,39.0,230.0,1.05,24.0,252.5,254.62,195.06
2017,11,30,14,0,27.0,212.0,1.1,24.0,227.0,223.78,171.72
2017,11,30,14,15,417.5,150.0,1.2,24.0,355.5,389.09,302.27
2017,11,30,14,30,808.0,88.0,1.3,24.0,484.0,511.13,392.14
2017,11,30,14,45,778.0,88.0,1.4,24.0,446.0,462.72,353.44
2017,11,30,15,0,748.0,88.0,1.5,24.0,408.0,414.57,315.11
2017,11,30,15,15,718.5,84.0,1.45,23.5,366.5,363.57,273.69
2017,11,30,15,30,689.0,80.0,1.4,23.0,325.0,313.8,232.14
2017,11,30,15,45,648.0,74.5,1.4,23.0,280.0,260.82,187.2
2017,11,30,16,0,607.0,69.0,1.4,23.0,235.0,210.92,144.47
2017,11,30,16,15,544.0,61.0,1.3,21.5,188.5,158.02,101.43
2017,11,30,16,30,481.0,53.0,1.2,20.0,142.0,111.28,65.08
2017,11,30,16,45,382.5,41.5,1.2,19.0,99.0,65.09,33.69
2017,11,30,17,0,284.0,30.0,1.2,18.0,56.0,29.62,13.48
2017,11,30,17,15,142.0,15.0,1.3,17.5,28.0,14.74,0.0
2017,11,30,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,7,15,0.0,10.5,0.95,9.5,10.5,10.32,0.0
2017,12,1,7,30,0.0,21.0,1.1,10.0,21.0,21.89,0.0
2017,12,1,7,45,75.5,39.0,1.3,11.0,50.5,76.9,54.83
2017,12,1,8,0,151.0,57.0,1.5,12.0,80.0,135.13,105.73
2017,12,1,8,15,184.0,76.5,1.55,12.5,114.0,177.82,143.36
2017,12,1,8,30,217.0,96.0,1.6,13.0,148.0,222.82,182.2
2017,12,1,8,45,255.5,109.0,1.65,13.5,183.0,264.72,217.74
2017,12,1,9,0,294.0,122.0,1.7,14.0,218.0,309.16,254.49
2017,12,1,9,15,487.5,110.0,1.85,15.0,295.0,426.91,349.9
2017,12,1,9,30,681.0,98.0,2.0,16.0,372.0,552.65,447.84
2017,12,1,9,45,708.5,101.5,2.2,17.5,410.0,593.37,476.46
2017,12,1,10,0,736.0,105.0,2.4,19.0,448.0,633.1,504.12
2017,12,1,10,15,753.0,108.0,2.4,19.5,480.0,663.57,525.22
2017,12,1,10,30,770.0,111.0,2.4,20.0,512.0,691.99,544.33
2017,12,1,10,45,784.0,112.5,2.45,21.0,537.5,714.2,557.44
2017,12,1,11,0,798.0,114.0,2.5,22.0,563.0,731.13,566.73
2017,12,1,11,15,805.5,115.0,2.5,22.0,580.5,742.72,574.17
2017,12,1,11,30,813.0,116.0,2.5,22.0,598.0,751.3,579.61
2017,12,1,11,45,835.5,109.0,2.55,22.5,611.0,759.43,584.07
2017,12,1,12,0,858.0,102.0,2.6,23.0,624.0,764.23,586.3
2017,12,1,12,15,858.0,102.0,2.55,23.0,625.5,756.51,580.39
2017,12,1,12,30,858.0,102.0,2.5,23.0,627.0,745.58,572.46
2017,12,1,12,45,855.5,101.5,2.5,23.5,620.0,729.17,560.0
2017,12,1,13,0,853.0,101.0,2.5,24.0,613.0,709.76,545.58
2017,12,1,13,15,847.0,100.0,2.45,24.0,598.0,684.55,527.32
2017,12,1,13,30,841.0,99.0,2.4,24.0,583.0,656.73,506.59
2017,12,1,13,45,831.0,97.5,2.4,24.5,560.5,623.46,480.9
2017,12,1,14,0,821.0,96.0,2.4,25.0,538.0,588.16,453.38
2017,12,1,14,15,783.5,95.5,2.35,24.5,498.5,536.89,415.07
2017,12,1,14,30,746.0,95.0,2.3,24.0,459.0,486.08,376.29
2017,12,1,14,45,746.0,91.0,2.25,24.0,432.0,450.29,347.13
2017,12,1,15,0,746.0,87.0,2.2,24.0,405.0,412.54,315.48
2017,12,1,15,15,717.5,83.0,1.9,23.5,364.0,362.11,273.59
2017,12,1,15,30,689.0,79.0,1.6,23.0,323.0,312.81,231.74
2017,12,1,15,45,648.5,73.5,1.3,22.5,278.5,260.05,186.83
2017,12,1,16,0,608.0,68.0,1.0,22.0,234.0,210.31,144.17
2017,12,1,16,15,545.5,60.5,1.0,21.0,187.5,157.98,101.4
2017,12,1,16,30,483.0,53.0,1.0,20.0,141.0,111.74,65.31
2017,12,1,16,45,384.5,41.5,1.05,19.5,98.0,65.44,33.78
2017,12,1,17,0,286.0,30.0,1.1,19.0,55.0,29.84,13.44
2017,12,1,17,15,143.0,15.0,1.15,18.5,27.5,14.74,0.0
2017,12,1,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,10.5,1.75,11.5,10.5,10.32,0.0
2017,12,2,7,30,0.0,21.0,2.0,12.0,21.0,22.1,0.0
2017,12,2,7,45,98.0,37.5,2.3,13.0,51.5,88.09,62.33
2017,12,2,8,0,196.0,54.0,2.6,14.0,82.0,148.54,115.42
2017,12,2,8,15,232.5,72.0,2.6,14.5,118.0,192.88,154.7
2017,12,2,8,30,269.0,90.0,2.6,15.0,154.0,239.82,195.35
2017,12,2,8,45,306.0,102.5,2.65,16.0,189.5,282.5,231.24
2017,12,2,9,0,343.0,115.0,2.7,17.0,225.0,335.27,274.06
2017,12,2,9,15,528.5,102.5,2.9,17.5,299.5,444.44,362.82
2017,12,2,9,30,714.0,90.0,3.1,18.0,374.0,562.57,455.99
2017,12,2,9,45,740.0,93.0,3.35,19.0,412.5,602.59,485.28
2017,12,2,10,0,766.0,96.0,3.6,20.0,451.0,641.49,513.43
2017,12,2,10,15,704.5,115.0,3.55,20.5,459.0,636.03,506.7
2017,12,2,10,30,643.0,134.0,3.5,21.0,467.0,625.03,495.92
2017,12,2,10,45,734.5,119.0,3.5,22.0,517.5,683.84,538.49
2017,12,2,11,0,826.0,104.0,3.5,23.0,568.0,739.51,575.72
2017,12,2,11,15,711.5,140.5,3.45,23.0,549.0,701.73,546.78
2017,12,2,11,30,597.0,177.0,3.4,23.0,530.0,655.75,510.59
2017,12,2,11,45,736.5,137.0,3.35,23.5,579.5,716.64,556.07
2017,12,2,12,0,876.0,97.0,3.3,24.0,629.0,770.94,592.87
2017,12,2,12,15,876.5,97.0,3.25,24.0,630.5,763.56,586.89
2017,12,2,12,30,877.0,97.0,3.2,24.0,632.0,752.91,579.16
2017,12,2,12,45,873.5,97.0,3.2,24.5,625.0,736.17,566.36
2017,12,2,13,0,870.0,97.0,3.2,25.0,618.0,716.39,551.57
2017,12,2,13,15,864.0,96.0,3.15,25.0,603.0,690.94,533.25
2017,12,2,13,30,858.0,95.0,3.1,25.0,588.0,662.82,512.2
2017,12,2,13,45,574.0,164.5,3.1,25.0,489.0,531.81,412.14
2017,12,2,14,0,290.0,234.0,3.1,25.0,390.0,412.05,318.91
2017,12,2,14,15,283.0,223.0,3.05,25.0,368.5,385.09,298.6
2017,12,2,14,30,276.0,212.0,3.0,25.0,347.0,357.93,277.5
2017,12,2,14,45,479.5,152.0,3.0,25.0,365.0,383.94,297.29
2017,12,2,15,0,683.0,92.0,3.0,25.0,383.0,390.47,299.55
2017,12,2,15,15,638.0,94.0,2.8,24.5,344.0,342.64,259.88
2017,12,2,15,30,593.0,96.0,2.6,24.0,305.0,297.51,221.95
2017,12,2,15,45,563.0,86.0,2.45,23.5,263.0,248.04,179.98
2017,12,2,16,0,533.0,76.0,2.3,23.0,221.0,200.72,139.41
2017,12,2,16,15,478.5,66.0,2.0,22.0,177.5,151.38,98.77
2017,12,2,16,30,424.0,56.0,1.7,21.0,134.0,107.37,64.12
2017,12,2,16,45,339.0,43.0,1.4,20.0,93.5,63.84,33.99
2017,12,2,17,0,254.0,30.0,1.1,19.0,53.0,29.5,13.43
2017,12,2,17,15,127.0,15.0,1.1,18.5,26.5,14.74,0.0
2017,12,2,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,2.0,1.05,15.0,2.0,1.97,0.0
2017,12,3,7,30,0.0,4.0,1.3,15.0,4.0,3.85,0.0
2017,12,3,7,45,0.0,12.0,1.6,15.5,12.0,11.57,3.37
2017,12,3,8,0,0.0,20.0,1.9,16.0,20.0,19.29,10.36
2017,12,3,8,15,0.0,29.0,1.95,16.5,29.0,27.99,17.9
2017,12,3,8,30,0.0,38.0,2.0,17.0,38.0,36.69,25.38
2017,12,3,8,45,0.0,48.0,2.15,17.5,48.0,46.36,33.55
2017,12,3,9,0,0.0,58.0,2.3,18.0,58.0,56.05,41.6
2017,12,3,9,15,0.0,67.0,2.4,18.5,67.0,64.76,48.72
2017,12,3,9,30,0.0,76.0,2.5,19.0,76.0,73.55,55.8
2017,12,3,9,45,0.0,68.0,2.65,20.0,68.0,65.73,48.99
2017,12,3,10,0,0.0,60.0,2.8,21.0,60.0,57.99,42.32
2017,12,3,10,15,0.0,93.5,2.9,21.5,93.5,90.77,68.87
2017,12,3,10,30,0.0,127.0,3.0,22.0,127.0,124.67,95.89
2017,12,3,10,45,0.0,114.5,3.1,22.5,114.5,111.71,85.11
2017,12,3,11,0,0.0,102.0,3.2,23.0,102.0,99.04,74.67
2017,12,3,11,15,4.0,149.0,3.2,23.0,151.5,149.39,114.85
2017,12,3,11,30,8.0,196.0,3.2,23.0,201.0,200.48,154.96
2017,12,3,11,45,4.0,168.5,3.2,23.5,171.0,168.84,129.56
2017,12,3,12,0,0.0,141.0,3.2,24.0,141.0,137.82,104.76
2017,12,3,12,15,12.5,189.0,3.2,24.0,196.5,195.52,150.45
2017,12,3,12,30,25.0,237.0,3.2,24.0,252.0,253.45,195.52
2017,12,3,12,45,30.0,241.0,3.25,24.0,259.5,266.3,205.43
2017,12,3,13,0,35.0,245.0,3.3,24.0,267.0,272.69,210.53
2017,12,3,13,15,143.5,253.0,3.35,24.0,336.0,357.84,278.32
2017,12,3,13,30,252.0,261.0,3.4,24.0,405.0,436.46,339.32
2017,12,3,13,45,357.0,228.5,3.5,24.0,424.5,458.64,357.58
2017,12,3,14,0,462.0,196.0,3.6,24.0,444.0,477.99,373.21
2017,12,3,14,15,284.5,206.5,3.65,24.0,356.5,369.05,288.24
2017,12,3,14,30,107.0,217.0,3.7,24.0,269.0,270.27,210.47
2017,12,3,14,45,163.0,199.0,3.75,24.0,271.5,275.99,215.34
2017,12,3,15,0,219.0,181.0,3.8,24.0,274.0,273.91,213.11
2017,12,3,15,15,208.5,164.5,3.7,23.5,246.0,242.45,187.86
2017,12,3,15,30,198.0,148.0,3.6,23.0,218.0,211.67,162.79
2017,12,3,15,45,370.0,111.0,3.5,23.0,220.0,216.08,160.56
2017,12,3,16,0,542.0,74.0,3.4,23.0,222.0,201.1,139.84
2017,12,3,16,15,479.0,65.5,3.0,22.5,177.5,151.22,98.62
2017,12,3,16,30,416.0,57.0,2.6,22.0,133.0,107.58,64.43
2017,12,3,16,45,320.5,44.5,2.2,21.5,92.5,63.47,34.09
2017,12,3,17,0,225.0,32.0,1.8,21.0,52.0,30.4,14.16
2017,12,3,17,15,112.5,16.0,1.85,20.5,26.0,15.73,0.0
2017,12,3,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,7,15,51.0,9.0,3.8,19.0,11.0,21.39,0.0
2017,12,4,7,30,102.0,18.0,3.9,19.0,22.0,58.28,0.0
2017,12,4,7,45,226.5,32.0,4.05,19.5,58.5,130.59,89.23
2017,12,4,8,0,351.0,46.0,4.2,20.0,95.0,204.53,155.36
2017,12,4,8,15,429.5,55.5,4.35,20.0,139.0,265.14,208.65
2017,12,4,8,30,508.0,65.0,4.5,20.0,183.0,331.48,265.85
2017,12,4,8,45,254.0,55.5,4.65,20.5,114.5,204.89,165.59
2017,12,4,9,0,0.0,46.0,4.8,21.0,46.0,44.43,31.37
2017,12,4,9,15,0.0,53.0,5.05,21.5,53.0,51.2,36.93
2017,12,4,9,30,0.0,60.0,5.3,22.0,60.0,57.98,42.35
2017,12,4,9,45,0.0,66.5,5.6,23.0,66.5,64.28,47.23
2017,12,4,10,0,0.0,73.0,5.9,24.0,73.0,70.58,52.03
2017,12,4,10,15,3.0,123.0,5.9,24.5,125.0,123.01,94.12
2017,12,4,10,30,6.0,173.0,5.9,25.0,177.0,177.02,136.7
2017,12,4,10,45,3.0,97.5,5.95,25.5,99.5,96.79,72.43
2017,12,4,11,0,0.0,22.0,6.0,26.0,22.0,21.25,11.52
2017,12,4,11,15,0.0,46.0,5.9,26.0,46.0,44.46,30.2
2017,12,4,11,30,0.0,70.0,5.8,26.0,70.0,67.7,48.77
2017,12,4,11,45,415.5,86.0,5.7,26.5,336.5,416.36,332.52
2017,12,4,12,0,831.0,102.0,5.6,27.0,603.0,740.49,575.18
2017,12,4,12,15,647.5,167.5,5.45,27.0,559.0,670.33,519.7
2017,12,4,12,30,464.0,233.0,5.3,27.0,515.0,594.41,459.31
2017,12,4,12,45,416.5,242.5,5.2,27.5,493.5,555.65,428.82
2017,12,4,13,0,369.0,252.0,5.1,28.0,472.0,523.49,402.93
2017,12,4,13,15,403.0,237.0,4.95,28.0,472.0,520.75,401.27
2017,12,4,13,30,437.0,222.0,4.8,28.0,472.0,520.19,400.84
2017,12,4,13,45,437.0,212.0,4.7,28.0,454.0,495.4,381.98
2017,12,4,14,0,437.0,202.0,4.6,28.0,436.0,469.29,361.99
2017,12,4,14,15,609.5,145.0,4.45,28.0,451.5,491.32,379.31
2017,12,4,14,30,782.0,88.0,4.3,28.0,467.0,496.77,382.71
2017,12,4,14,45,761.5,85.0,4.15,28.0,432.0,451.23,345.75
2017,12,4,15,0,741.0,82.0,4.0,28.0,397.0,405.47,308.02
2017,12,4,15,15,712.5,78.5,3.75,27.5,356.5,355.79,267.02
2017,12,4,15,30,684.0,75.0,3.5,27.0,316.0,307.5,226.2
2017,12,4,15,45,643.5,70.0,3.25,27.0,272.0,255.69,181.92
2017,12,4,16,0,603.0,65.0,3.0,27.0,228.0,206.88,140.02
2017,12,4,16,15,541.0,58.0,2.6,26.0,183.0,155.5,98.15
2017,12,4,16,30,479.0,51.0,2.2,25.0,138.0,110.11,62.99
2017,12,4,16,45,380.5,40.0,1.85,24.0,96.0,64.47,32.35
2017,12,4,17,0,282.0,29.0,1.5,23.0,54.0,29.46,12.57
2017,12,4,17,15,141.0,14.5,1.55,22.5,27.0,14.25,0.0
2017,12,4,17,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,5.5,5.2,11.5,5.5,5.41,0.0
2017,12,5,7,30,0.0,11.0,5.3,11.0,11.0,10.61,0.0
2017,12,5,7,45,9.5,30.0,5.4,11.0,31.0,36.77,22.63
2017,12,5,8,0,19.0,49.0,5.5,11.0,51.0,62.1,46.23
2017,12,5,8,15,33.5,69.0,5.65,11.0,75.5,90.95,71.76
2017,12,5,8,30,48.0,89.0,5.8,11.0,100.0,120.59,97.91
2017,12,5,8,45,61.5,108.0,6.0,11.5,125.5,149.34,122.85
2017,12,5,9,0,75.0,127.0,6.2,12.0,151.0,178.92,148.12
2017,12,5,9,15,101.0,147.0,6.15,12.0,184.0,224.77,187.1
2017,12,5,9,30,127.0,167.0,6.1,12.0,217.0,265.29,221.22
2017,12,5,9,45,63.5,146.5,6.1,12.5,171.5,194.29,160.26
2017,12,5,10,0,0.0,126.0,6.1,13.0,126.0,124.56,99.8
2017,12,5,10,15,31.0,173.0,6.05,13.0,189.0,201.79,164.82
2017,12,5,10,30,62.0,220.0,6.0,13.0,252.0,276.13,226.31
2017,12,5,10,45,62.5,232.0,5.95,13.5,265.5,289.27,236.06
2017,12,5,11,0,63.0,244.0,5.9,14.0,279.0,302.22,245.7
2017,12,5,11,15,35.0,219.0,5.85,14.5,238.5,252.64,204.07
2017,12,5,11,30,7.0,194.0,5.8,15.0,198.0,197.72,158.09
2017,12,5,11,45,7.5,197.0,5.8,15.5,202.0,200.79,160.24
2017,12,5,12,0,8.0,200.0,5.8,16.0,206.0,203.87,162.36
2017,12,5,12,15,4.0,184.0,5.8,16.0,187.0,184.18,146.24
2017,12,5,12,30,0.0,168.0,5.8,16.0,168.0,164.81,130.38
2017,12,5,12,45,0.0,166.5,5.85,16.5,166.5,163.15,128.84
2017,12,5,13,0,0.0,165.0,5.9,17.0,165.0,161.52,127.34
2017,12,5,13,15,0.0,127.5,5.9,17.0,127.5,124.04,96.9
2017,12,5,13,30,0.0,90.0,5.9,17.0,90.0,87.08,66.67
2017,12,5,13,45,0.0,77.0,5.95,17.0,77.0,74.48,56.36
2017,12,5,14,0,0.0,64.0,6.0,17.0,64.0,61.88,46.0
2017,12,5,14,15,34.5,136.5,6.0,17.0,153.5,153.7,122.46
2017,12,5,14,30,69.0,209.0,6.0,17.0,243.0,242.76,195.27
2017,12,5,14,45,66.0,194.0,6.0,17.0,224.5,222.78,178.97
2017,12,5,15,0,63.0,179.0,6.0,17.0,206.0,203.01,162.86
2017,12,5,15,15,60.0,161.5,5.95,16.5,185.0,181.0,145.03
2017,12,5,15,30,57.0,144.0,5.9,16.0,164.0,159.3,127.19
2017,12,5,15,45,51.0,125.0,5.85,16.0,141.5,135.6,107.3
2017,12,5,16,0,45.0,106.0,5.8,16.0,119.0,112.57,87.81
2017,12,5,16,15,35.5,86.5,5.55,15.5,95.5,89.15,68.16
2017,12,5,16,30,26.0,67.0,5.3,15.0,72.0,66.9,49.42
2017,12,5,16,45,13.0,47.5,5.05,14.5,50.0,45.65,31.63
2017,12,5,17,0,0.0,28.0,4.8,14.0,28.0,26.61,14.5
2017,12,5,17,15,0.0,14.0,4.7,13.5,14.0,13.76,0.0
2017,12,5,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,6,7,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,6,7,45,0.0,1.0,3.1,5.0,1.0,0.96,0.0
2017,12,6,8,0,0.0,2.0,3.1,5.0,2.0,1.93,0.0
2017,12,6,8,15,0.0,3.5,3.05,5.0,3.5,3.37,0.0
2017,12,6,8,30,0.0,5.0,3.0,5.0,5.0,4.82,0.0
2017,12,6,8,45,0.0,6.5,2.95,5.0,6.5,6.27,0.0
2017,12,6,9,0,0.0,8.0,2.9,5.0,8.0,7.71,1.19
2017,12,6,9,15,0.0,10.0,2.9,5.0,10.0,9.64,2.9
2017,12,6,9,30,0.0,12.0,2.9,5.0,12.0,11.58,4.59
2017,12,6,9,45,0.0,53.0,2.95,5.0,53.0,51.21,39.41
2017,12,6,10,0,0.0,94.0,3.0,5.0,94.0,91.49,74.29
2017,12,6,10,15,0.0,105.0,3.05,5.0,105.0,102.48,83.55
2017,12,6,10,30,0.0,116.0,3.1,5.0,116.0,113.48,92.8
2017,12,6,10,45,2.0,148.0,3.2,5.5,149.5,147.52,121.48
2017,12,6,11,0,4.0,180.0,3.3,6.0,183.0,181.86,149.99
2017,12,6,11,15,2.0,160.5,3.4,6.0,162.0,159.76,131.13
2017,12,6,11,30,0.0,141.0,3.5,6.0,141.0,138.13,112.75
2017,12,6,11,45,0.0,145.5,3.6,6.0,145.5,142.53,116.42
2017,12,6,12,0,0.0,150.0,3.7,6.0,150.0,146.93,120.07
2017,12,6,12,15,0.0,125.0,3.8,6.0,125.0,121.75,98.77
2017,12,6,12,30,0.0,100.0,3.9,6.0,100.0,96.91,77.72
2017,12,6,12,45,0.0,90.5,4.0,6.5,90.5,87.58,69.67
2017,12,6,13,0,0.0,81.0,4.1,7.0,81.0,78.37,61.74
2017,12,6,13,15,0.0,70.0,4.1,7.0,70.0,67.7,52.68
2017,12,6,13,30,0.0,59.0,4.1,7.0,59.0,57.04,43.6
2017,12,6,13,45,0.0,72.0,4.15,7.0,72.0,69.63,54.47
2017,12,6,14,0,0.0,85.0,4.2,7.0,85.0,82.23,65.36
2017,12,6,14,15,13.0,136.5,4.15,7.0,143.0,139.92,114.89
2017,12,6,14,30,26.0,188.0,4.1,7.0,201.0,197.01,163.28
2017,12,6,14,45,13.0,114.5,4.05,7.0,121.0,117.18,95.69
2017,12,6,15,0,0.0,41.0,4.0,7.0,41.0,39.6,28.94
2017,12,6,15,15,0.0,36.5,3.9,6.5,36.5,35.24,25.29
2017,12,6,15,30,0.0,32.0,3.8,6.0,32.0,30.89,21.58
2017,12,6,15,45,0.0,27.5,3.75,6.0,27.5,26.54,17.77
2017,12,6,16,0,0.0,23.0,3.7,6.0,23.0,22.19,13.93
2017,12,6,16,15,0.0,18.5,3.45,6.0,18.5,17.84,10.04
2017,12,6,16,30,0.0,14.0,3.2,6.0,14.0,13.5,6.12
2017,12,6,16,45,0.0,9.5,2.95,6.0,9.5,9.15,2.18
2017,12,6,17,0,0.0,5.0,2.7,6.0,5.0,4.82,0.0
2017,12,6,17,15,0.0,2.5,2.45,5.5,2.5,2.46,0.0
2017,12,6,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,2.5,2.65,6.0,2.5,0.0,0.0
2017,12,7,7,30,0.0,5.0,2.6,6.0,5.0,4.91,0.0
2017,12,7,7,45,0.0,15.0,2.6,6.0,15.0,14.47,5.44
2017,12,7,8,0,0.0,25.0,2.6,6.0,25.0,24.13,14.95
2017,12,7,8,15,0.0,36.5,2.7,6.0,36.5,35.25,25.03
2017,12,7,8,30,0.0,48.0,2.8,6.0,48.0,46.37,35.03
2017,12,7,8,45,0.0,60.0,2.9,6.0,60.0,58.31,45.62
2017,12,7,9,0,0.0,72.0,3.0,6.0,72.0,70.32,56.15
2017,12,7,9,15,0.0,71.0,3.15,6.0,71.0,68.79,54.75
2017,12,7,9,30,0.0,70.0,3.3,6.0,70.0,67.67,53.67
2017,12,7,9,45,0.0,89.0,3.5,6.5,89.0,86.65,69.87
2017,12,7,10,0,0.0,108.0,3.7,7.0,108.0,105.88,86.07
2017,12,7,10,15,0.0,87.0,3.9,7.0,87.0,84.26,67.35
2017,12,7,10,30,0.0,66.0,4.1,7.0,66.0,63.81,49.65
2017,12,7,10,45,0.0,65.5,4.35,7.0,65.5,63.33,49.15
2017,12,7,11,0,0.0,65.0,4.6,7.0,65.0,62.85,48.66
2017,12,7,11,15,0.0,108.0,4.75,7.0,108.0,105.01,84.62
2017,12,7,11,30,0.0,151.0,4.9,7.0,151.0,148.31,121.17
2017,12,7,11,45,1.0,164.0,5.05,7.0,164.5,162.09,132.68
2017,12,7,12,0,2.0,177.0,5.2,7.0,178.0,175.87,144.21
2017,12,7,12,15,5.5,190.0,5.3,7.0,193.5,191.46,157.35
2017,12,7,12,30,9.0,203.0,5.4,7.0,209.0,206.97,170.41
2017,12,7,12,45,10.5,206.0,5.5,7.0,213.0,210.7,173.6
2017,12,7,13,0,12.0,209.0,5.6,7.0,217.0,214.35,176.78
2017,12,7,13,15,6.0,188.5,5.65,7.0,193.0,189.09,155.6
2017,12,7,13,30,0.0,168.0,5.7,7.0,169.0,164.33,134.79
2017,12,7,13,45,4.5,176.0,5.8,7.0,179.0,174.99,144.1
2017,12,7,14,0,9.0,184.0,5.9,7.0,189.0,185.34,153.13
2017,12,7,14,15,4.5,132.5,5.85,6.5,135.0,131.3,107.68
2017,12,7,14,30,0.0,81.0,5.8,6.0,81.0,78.34,62.49
2017,12,7,14,45,0.0,44.5,5.75,6.0,44.5,42.99,31.94
2017,12,7,15,0,0.0,8.0,5.7,6.0,8.0,7.72,1.12
2017,12,7,15,15,0.0,7.0,5.5,5.5,7.0,6.75,0.3
2017,12,7,15,30,0.0,6.0,5.3,5.0,6.0,5.79,0.0
2017,12,7,15,45,0.0,5.0,5.15,5.0,5.0,4.82,0.0
2017,12,7,16,0,0.0,4.0,5.0,5.0,4.0,3.86,0.0
2017,12,7,16,15,0.0,3.0,4.8,4.5,3.0,2.89,0.0
2017,12,7,16,30,0.0,2.0,4.6,4.0,2.0,1.93,0.0
2017,12,7,16,45,0.0,1.5,4.4,3.5,1.5,1.44,0.0
2017,12,7,17,0,0.0,1.0,4.2,3.0,1.0,0.96,0.0
2017,12,7,17,15,0.0,0.5,3.95,2.5,0.5,0.49,0.0
2017,12,7,17,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,10.5,1.7,0.0,10.5,0.0,0.0
2017,12,8,7,30,0.0,21.0,1.8,0.0,21.0,20.64,0.0
2017,12,8,7,45,260.5,28.5,1.9,0.0,62.5,135.66,93.23
2017,12,8,8,0,521.0,36.0,2.0,0.0,104.0,250.86,201.55
2017,12,8,8,15,601.0,43.0,1.95,0.5,152.5,316.46,263.25
2017,12,8,8,30,681.0,50.0,1.9,1.0,201.0,387.43,327.47
2017,12,8,8,45,732.5,54.5,1.85,2.0,250.0,446.05,378.75
2017,12,8,9,0,784.0,59.0,1.8,3.0,299.0,506.58,429.3
2017,12,8,9,15,817.0,62.5,1.75,3.5,345.0,556.68,470.17
2017,12,8,9,30,850.0,66.0,1.7,4.0,391.0,606.46,509.25
2017,12,8,9,45,874.0,68.0,1.7,5.0,432.5,648.01,540.0
2017,12,8,10,0,898.0,70.0,1.7,6.0,474.0,683.81,565.27
2017,12,8,10,15,914.0,72.0,1.8,6.5,508.5,716.26,588.07
2017,12,8,10,30,930.0,74.0,1.9,7.0,543.0,746.2,608.8
2017,12,8,10,45,941.0,75.5,2.05,7.5,571.0,769.19,624.69
2017,12,8,11,0,952.0,77.0,2.2,8.0,599.0,789.07,638.31
2017,12,8,11,15,959.0,77.5,2.3,8.0,618.5,801.57,647.32
2017,12,8,11,30,966.0,78.0,2.4,8.0,638.0,810.6,653.98
2017,12,8,11,45,967.5,79.5,2.5,8.5,648.5,813.1,654.82
2017,12,8,12,0,969.0,81.0,2.6,9.0,659.0,811.98,653.19
2017,12,8,12,15,970.0,81.5,2.65,9.0,661.5,805.76,648.8
2017,12,8,12,30,971.0,82.0,2.7,9.0,664.0,795.94,641.96
2017,12,8,12,45,968.0,81.5,2.8,9.5,657.5,778.64,628.87
2017,12,8,13,0,965.0,81.0,2.9,10.0,651.0,757.99,613.41
2017,12,8,13,15,959.5,80.5,2.95,10.0,636.0,732.42,595.13
2017,12,8,13,30,954.0,80.0,3.0,10.0,621.0,703.83,573.52
2017,12,8,13,45,943.5,79.0,3.1,10.5,597.5,668.78,545.33
2017,12,8,14,0,933.0,78.0,3.2,11.0,574.0,631.35,514.8
2017,12,8,14,15,919.5,76.5,3.2,11.0,543.0,589.59,480.85
2017,12,8,14,30,906.0,75.0,3.2,11.0,512.0,546.13,444.74
2017,12,8,14,45,882.5,74.0,3.25,11.0,473.5,497.6,403.78
2017,12,8,15,0,859.0,73.0,3.3,11.0,435.0,447.84,360.77
2017,12,8,15,15,831.0,69.5,3.1,10.5,391.5,393.8,313.47
2017,12,8,15,30,803.0,66.0,2.9,10.0,348.0,340.54,265.65
2017,12,8,15,45,762.5,62.0,2.7,10.0,301.0,284.28,214.37
2017,12,8,16,0,722.0,58.0,2.5,10.0,254.0,230.75,165.22
2017,12,8,16,15,659.5,52.0,2.1,9.0,204.5,174.26,115.74
2017,12,8,16,30,597.0,46.0,1.7,8.0,155.0,122.51,72.6
2017,12,8,16,45,495.0,37.0,1.35,7.5,108.5,71.92,36.34
2017,12,8,17,0,393.0,28.0,1.0,7.0,62.0,32.21,13.68
2017,12,8,17,15,196.5,14.0,0.95,6.5,31.0,10.72,0.0
2017,12,8,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,15,127.5,6.5,4.0,1.5,10.0,0.0,0.0
2017,12,9,7,30,255.0,13.0,4.1,2.0,20.0,84.53,0.0
2017,12,9,7,45,398.5,22.0,4.2,2.5,60.5,169.42,112.63
2017,12,9,8,0,542.0,31.0,4.3,3.0,101.0,252.74,201.21
2017,12,9,8,15,619.0,37.5,4.15,3.5,148.5,316.79,262.35
2017,12,9,8,30,696.0,44.0,4.0,4.0,196.0,386.23,325.9
2017,12,9,8,45,734.5,49.5,3.9,5.0,243.0,439.79,373.68
2017,12,9,9,0,773.0,55.0,3.8,6.0,290.0,494.39,420.25
2017,12,9,9,15,805.0,58.0,3.85,7.5,335.0,542.87,459.49
2017,12,9,9,30,837.0,61.0,3.9,9.0,380.0,591.04,496.86
2017,12,9,9,45,860.5,63.0,3.95,10.5,420.5,627.83,524.02
2017,12,9,10,0,884.0,65.0,4.0,12.0,461.0,667.04,551.64
2017,12,9,10,15,899.0,67.0,4.3,12.5,495.0,698.59,574.83
2017,12,9,10,30,914.0,69.0,4.6,13.0,529.0,727.65,596.22
2017,12,9,10,45,926.0,69.5,4.9,14.0,556.0,750.07,611.32
2017,12,9,11,0,938.0,70.0,5.2,15.0,583.0,769.48,624.1
2017,12,9,11,15,944.5,71.0,5.2,15.5,602.0,782.21,631.63
2017,12,9,11,30,951.0,72.0,5.2,16.0,621.0,791.53,636.7
