Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,9,11,45,956.0,71.5,5.25,16.5,632.0,794.52,637.43
2017,12,9,12,0,961.0,71.0,5.3,17.0,643.0,793.95,635.69
2017,12,9,12,15,961.5,71.5,5.25,17.0,645.5,787.61,630.54
2017,12,9,12,30,962.0,72.0,5.2,17.0,648.0,777.71,622.93
2017,12,9,12,45,961.0,71.0,5.2,17.0,642.0,761.59,611.05
2017,12,9,13,0,960.0,70.0,5.2,17.0,636.0,742.08,596.75
2017,12,9,13,15,955.0,69.5,5.15,17.0,621.5,717.14,578.21
2017,12,9,13,30,950.0,69.0,5.1,17.0,607.0,689.18,556.82
2017,12,9,13,45,943.0,67.5,5.05,17.5,584.5,656.05,529.32
2017,12,9,14,0,936.0,66.0,5.0,18.0,562.0,620.34,499.5
2017,12,9,14,15,924.0,64.5,4.85,17.5,532.5,579.5,466.75
2017,12,9,14,30,912.0,63.0,4.7,17.0,503.0,536.84,431.79
2017,12,9,14,45,889.0,63.0,4.6,17.0,466.0,488.96,391.17
2017,12,9,15,0,866.0,63.0,4.5,17.0,429.0,440.66,349.29
2017,12,9,15,15,841.5,60.5,4.1,16.5,387.0,389.08,304.07
2017,12,9,15,30,817.0,58.0,3.7,16.0,345.0,337.67,258.16
2017,12,9,15,45,780.5,54.5,3.35,15.5,299.0,282.51,208.7
2017,12,9,16,0,744.0,51.0,3.0,15.0,253.0,229.61,160.82
2017,12,9,16,15,686.5,46.0,2.65,13.5,204.5,173.93,112.64
2017,12,9,16,30,629.0,41.0,2.3,12.0,156.0,123.48,70.99
2017,12,9,16,45,530.0,33.5,1.95,11.0,110.0,72.94,35.27
2017,12,9,17,0,431.0,26.0,1.6,10.0,64.0,33.01,13.32
2017,12,9,17,15,215.5,13.0,1.6,9.5,32.0,10.57,0.0
2017,12,9,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,7,15,130.0,6.5,1.45,3.0,10.0,0.0,0.0
2017,12,10,7,30,260.0,13.0,1.5,4.0,20.0,85.38,0.0
2017,12,10,7,45,414.0,22.5,1.55,5.0,61.5,173.41,110.68
2017,12,10,8,0,568.0,32.0,1.6,6.0,103.0,262.22,204.23
2017,12,10,8,15,646.5,38.0,1.85,6.5,152.5,327.51,265.42
2017,12,10,8,30,725.0,44.0,2.1,7.0,202.0,398.14,328.93
2017,12,10,8,45,771.0,48.5,2.35,8.0,251.0,455.44,379.25
2017,12,10,9,0,817.0,53.0,2.6,9.0,300.0,514.25,428.85
2017,12,10,9,15,847.5,56.0,2.45,10.0,345.5,559.67,464.84
2017,12,10,9,30,878.0,59.0,2.3,11.0,391.0,608.08,501.37
2017,12,10,9,45,899.0,61.0,2.15,12.0,432.0,648.41,530.08
2017,12,10,10,0,920.0,63.0,2.0,13.0,473.0,687.0,555.81
2017,12,10,10,15,934.5,64.5,1.95,13.5,507.5,718.5,576.26
2017,12,10,10,30,949.0,66.0,1.9,14.0,542.0,747.37,594.51
2017,12,10,10,45,959.5,67.0,1.9,15.0,569.0,769.93,607.28
2017,12,10,11,0,970.0,68.0,1.9,16.0,596.0,789.31,617.72
2017,12,10,11,15,976.5,69.0,1.9,16.5,615.5,802.4,624.86
2017,12,10,11,30,983.0,70.0,1.9,17.0,635.0,811.97,629.65
2017,12,10,11,45,983.0,72.0,1.9,17.5,646.0,814.21,629.46
2017,12,10,12,0,983.0,74.0,1.9,18.0,657.0,812.77,626.92
2017,12,10,12,15,983.5,74.0,1.9,18.0,659.5,805.81,621.89
2017,12,10,12,30,984.0,74.0,1.9,18.0,662.0,795.22,614.52
2017,12,10,12,45,983.5,73.0,1.9,18.5,656.5,779.25,602.38
2017,12,10,13,0,983.0,72.0,1.9,19.0,651.0,759.79,587.96
2017,12,10,13,15,978.0,71.5,1.9,19.0,636.5,734.46,570.59
2017,12,10,13,30,973.0,71.0,1.9,19.0,622.0,706.03,550.4
2017,12,10,13,45,966.0,70.0,1.9,19.5,599.5,672.89,524.65
2017,12,10,14,0,959.0,69.0,1.9,20.0,577.0,637.09,496.55
2017,12,10,14,15,614.0,137.5,1.85,19.5,456.0,486.5,381.86
2017,12,10,14,30,269.0,206.0,1.8,19.0,335.0,348.92,274.86
2017,12,10,14,45,543.5,134.5,1.8,19.0,371.5,397.6,313.1
2017,12,10,15,0,818.0,63.0,1.8,19.0,408.0,420.68,327.29
2017,12,10,15,15,829.5,61.5,1.55,18.5,382.0,386.02,295.75
2017,12,10,15,30,841.0,60.0,1.3,18.0,356.0,348.47,261.05
2017,12,10,15,45,805.0,56.5,1.05,18.0,308.5,292.29,211.43
2017,12,10,16,0,769.0,53.0,0.8,18.0,261.0,238.28,163.42
2017,12,10,16,15,711.5,47.5,0.75,17.0,211.5,180.79,114.89
2017,12,10,16,30,654.0,42.0,0.7,16.0,162.0,128.49,72.58
2017,12,10,16,45,554.0,34.5,0.7,15.5,114.5,76.45,36.4
2017,12,10,17,0,454.0,27.0,0.7,15.0,67.0,35.13,14.04
2017,12,10,17,15,227.0,13.5,0.8,14.0,33.5,11.06,0.0
2017,12,10,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,9.0,2.9,6.5,9.0,0.0,0.0
2017,12,11,7,30,0.0,18.0,3.1,7.0,18.0,17.69,0.0
2017,12,11,7,45,257.5,26.5,3.3,7.5,58.0,128.84,78.88
2017,12,11,8,0,515.0,35.0,3.5,8.0,98.0,243.94,189.38
2017,12,11,8,15,597.5,42.0,3.45,8.5,146.5,309.93,250.85
2017,12,11,8,30,680.0,49.0,3.4,9.0,195.0,381.5,314.9
2017,12,11,8,45,728.0,54.5,3.4,9.5,243.5,439.26,365.96
2017,12,11,9,0,776.0,60.0,3.4,10.0,292.0,498.72,416.5
2017,12,11,9,15,773.0,60.5,3.2,11.0,321.5,524.44,437.15
2017,12,11,9,30,770.0,61.0,3.0,12.0,351.0,547.48,454.51
2017,12,11,9,45,830.5,66.0,2.9,13.0,408.5,613.45,504.6
2017,12,11,10,0,891.0,71.0,2.8,14.0,466.0,679.99,553.03
2017,12,11,10,15,799.5,90.0,2.6,15.0,464.0,658.6,532.24
2017,12,11,10,30,708.0,109.0,2.4,16.0,462.0,633.02,508.68
2017,12,11,10,45,698.0,119.5,2.25,17.0,483.0,647.74,516.41
2017,12,11,11,0,688.0,130.0,2.1,18.0,504.0,659.42,521.31
2017,12,11,11,15,682.5,137.5,2.15,19.0,519.0,668.19,525.23
2017,12,11,11,30,677.0,145.0,2.2,20.0,534.0,674.19,527.11
2017,12,11,11,45,600.0,174.5,2.25,21.0,524.0,647.64,504.0
2017,12,11,12,0,523.0,204.0,2.3,22.0,514.0,616.49,477.89
2017,12,11,12,15,746.0,142.0,2.4,22.0,586.0,711.49,550.98
2017,12,11,12,30,969.0,80.0,2.5,22.0,658.0,790.52,607.41
2017,12,11,12,45,850.5,106.5,2.7,22.5,610.5,724.42,560.12
2017,12,11,13,0,732.0,133.0,2.9,23.0,563.0,656.5,509.96
2017,12,11,13,15,674.0,147.0,2.95,23.0,536.0,615.49,479.32
2017,12,11,13,30,616.0,161.0,3.0,23.0,509.0,574.33,448.03
2017,12,11,13,45,475.5,191.5,3.1,23.0,454.0,498.06,389.27
2017,12,11,14,0,335.0,222.0,3.2,23.0,399.0,426.32,333.31
2017,12,11,14,15,406.0,194.0,3.1,22.5,397.5,427.48,335.3
2017,12,11,14,30,477.0,166.0,3.0,22.0,396.0,418.83,328.84
2017,12,11,14,45,480.0,152.0,2.95,22.0,368.5,385.45,301.8
2017,12,11,15,0,483.0,138.0,2.9,22.0,341.0,350.73,273.12
2017,12,11,15,15,473.5,125.0,2.55,21.0,308.0,310.9,240.44
2017,12,11,15,30,464.0,112.0,2.2,20.0,275.0,271.04,206.86
2017,12,11,15,45,448.0,98.5,1.85,19.5,238.5,228.91,170.51
2017,12,11,16,0,432.0,85.0,1.5,19.0,202.0,187.71,134.54
2017,12,11,16,15,395.5,72.5,1.5,17.5,164.0,144.71,98.6
2017,12,11,16,30,359.0,60.0,1.5,16.0,126.0,105.14,66.36
2017,12,11,16,45,300.0,45.5,1.55,15.0,89.0,65.52,37.06
2017,12,11,17,0,241.0,31.0,1.6,14.0,52.0,32.21,15.13
2017,12,11,17,15,120.5,15.5,1.6,13.5,26.0,12.1,0.0
2017,12,11,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,12,7,15,115.0,5.5,3.15,5.5,8.5,0.0,0.0
2017,12,12,7,30,230.0,11.0,3.4,6.0,17.0,74.1,0.0
2017,12,12,7,45,385.5,21.0,3.7,6.5,57.0,159.99,94.68
2017,12,12,8,0,541.0,31.0,4.0,7.0,97.0,248.76,193.18
2017,12,12,8,15,621.0,37.5,4.25,7.5,145.0,313.7,254.93
2017,12,12,8,30,701.0,44.0,4.5,8.0,193.0,384.23,319.31
2017,12,12,8,45,749.5,48.5,4.8,9.0,241.5,441.72,370.85
2017,12,12,9,0,798.0,53.0,5.1,10.0,290.0,500.98,422.01
2017,12,12,9,15,829.0,56.0,5.15,10.5,335.5,549.74,463.27
2017,12,12,9,30,860.0,59.0,5.2,11.0,381.0,594.19,499.87
2017,12,12,9,45,883.0,60.5,5.3,11.5,421.5,634.73,532.38
2017,12,12,10,0,906.0,62.0,5.4,12.0,462.0,673.72,562.6
2017,12,12,10,15,921.0,63.5,5.3,12.5,496.5,705.37,584.65
2017,12,12,10,30,936.0,65.0,5.2,13.0,531.0,734.48,604.43
2017,12,12,10,45,948.5,65.5,5.1,13.5,558.5,757.86,619.58
2017,12,12,11,0,961.0,66.0,5.0,14.0,586.0,778.17,632.29
2017,12,12,11,15,968.0,67.0,4.9,14.0,606.0,791.77,641.12
2017,12,12,11,30,975.0,68.0,4.8,14.0,626.0,801.89,647.43
2017,12,12,11,45,965.5,74.5,4.75,14.5,635.5,802.43,645.75
2017,12,12,12,0,956.0,81.0,4.7,15.0,645.0,799.28,641.53
2017,12,12,12,15,957.5,81.0,4.6,15.0,648.5,793.4,636.42
2017,12,12,12,30,959.0,81.0,4.5,15.0,652.0,783.99,628.84
2017,12,12,12,45,960.5,79.5,4.45,15.5,647.0,769.42,616.7
2017,12,12,13,0,962.0,78.0,4.4,16.0,642.0,751.4,602.18
2017,12,12,13,15,957.5,77.5,4.35,16.0,628.5,727.04,584.22
2017,12,12,13,30,953.0,77.0,4.3,16.0,615.0,699.62,563.08
2017,12,12,13,45,947.5,75.0,4.25,16.0,593.0,667.08,537.31
2017,12,12,14,0,942.0,73.0,4.2,16.0,571.0,631.85,509.05
2017,12,12,14,15,930.5,71.5,4.1,16.0,541.5,591.33,476.05
2017,12,12,14,30,919.0,70.0,4.0,16.0,512.0,548.93,440.87
2017,12,12,14,45,885.5,72.5,3.9,16.0,473.5,499.18,399.08
2017,12,12,15,0,852.0,75.0,3.8,16.0,435.0,448.91,356.05
2017,12,12,15,15,825.5,72.0,3.5,15.5,392.5,396.52,310.75
2017,12,12,15,30,799.0,69.0,3.2,15.0,350.0,344.74,264.88
2017,12,12,15,45,761.5,64.5,2.9,15.0,303.5,289.18,214.95
2017,12,12,16,0,724.0,60.0,2.6,15.0,257.0,236.02,166.83
2017,12,12,16,15,663.5,54.0,2.25,13.5,208.0,179.77,118.5
2017,12,12,16,30,603.0,48.0,1.9,12.0,159.0,128.0,75.85
2017,12,12,16,45,499.5,39.0,1.6,11.0,112.5,76.65,39.17
2017,12,12,17,0,396.0,30.0,1.3,10.0,66.0,36.31,15.84
2017,12,12,17,15,198.0,15.0,1.3,9.5,33.0,11.56,0.0
2017,12,12,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,3.0,1.7,3.5,3.0,0.0,0.0
2017,12,13,7,30,0.0,6.0,1.8,4.0,6.0,5.9,0.0
2017,12,13,7,45,3.0,23.0,1.95,5.0,23.5,24.17,10.02
2017,12,13,8,0,6.0,40.0,2.1,6.0,41.0,43.84,31.2
2017,12,13,8,15,16.5,59.5,2.3,6.5,62.5,72.76,56.96
2017,12,13,8,30,27.0,79.0,2.5,7.0,84.0,99.21,80.43
2017,12,13,8,45,34.5,97.0,2.75,7.5,106.0,122.81,101.18
2017,12,13,9,0,42.0,115.0,3.0,8.0,128.0,146.87,121.96
2017,12,13,9,15,72.0,136.0,3.0,8.5,162.0,187.83,157.0
2017,12,13,9,30,102.0,157.0,3.0,9.0,196.0,237.65,198.84
2017,12,13,9,45,103.5,174.5,3.0,9.5,217.5,252.45,210.48
2017,12,13,10,0,105.0,192.0,3.0,10.0,239.0,274.17,227.64
2017,12,13,10,15,150.5,207.0,3.15,10.5,279.5,330.36,273.7
2017,12,13,10,30,196.0,222.0,3.3,11.0,320.0,380.3,313.96
2017,12,13,10,45,329.5,210.5,3.45,11.5,384.5,471.91,388.87
2017,12,13,11,0,463.0,199.0,3.6,12.0,449.0,566.71,464.27
2017,12,13,11,15,491.5,198.0,3.7,12.0,471.5,589.15,481.49
2017,12,13,11,30,520.0,197.0,3.8,12.0,494.0,610.06,497.85
2017,12,13,11,45,594.0,176.0,3.9,12.5,521.5,641.04,522.18
2017,12,13,12,0,668.0,155.0,4.0,13.0,549.0,673.42,547.14
2017,12,13,12,15,801.5,120.5,4.0,13.0,595.5,725.69,588.08
2017,12,13,12,30,935.0,86.0,4.0,13.0,642.0,771.87,622.39
2017,12,13,12,45,671.0,161.5,4.0,13.5,559.0,657.59,532.04
2017,12,13,13,0,407.0,237.0,4.0,14.0,476.0,532.92,430.68
2017,12,13,13,15,436.0,224.0,3.95,14.0,474.5,534.0,432.3
2017,12,13,13,30,465.0,211.0,3.9,14.0,473.0,526.71,426.82
2017,12,13,13,45,442.5,207.5,3.9,14.0,449.5,494.43,401.07
2017,12,13,14,0,420.0,204.0,3.9,14.0,426.0,462.04,375.1
2017,12,13,14,15,414.5,194.5,3.9,14.0,403.5,433.17,351.83
2017,12,13,14,30,409.0,185.0,3.9,14.0,381.0,403.55,327.56
2017,12,13,14,45,453.0,160.0,3.9,14.0,363.0,381.38,308.97
2017,12,13,15,0,497.0,135.0,3.9,14.0,345.0,354.64,285.7
2017,12,13,15,15,480.0,125.0,3.55,13.5,311.5,314.34,251.02
2017,12,13,15,30,463.0,115.0,3.2,13.0,278.0,274.62,216.19
2017,12,13,15,45,446.0,101.0,2.85,13.0,241.5,231.78,177.89
2017,12,13,16,0,429.0,87.0,2.5,13.0,205.0,189.96,140.2
2017,12,13,16,15,390.0,74.5,2.35,12.0,166.0,146.6,102.82
2017,12,13,16,30,351.0,62.0,2.2,11.0,127.0,106.92,69.62
2017,12,13,16,45,293.5,46.5,2.05,10.0,90.0,66.8,39.05
2017,12,13,17,0,236.0,31.0,1.9,9.0,53.0,32.86,15.92
2017,12,13,17,15,118.0,15.5,1.95,8.5,26.5,12.08,0.0
2017,12,13,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,4.0,2.4,5.5,4.0,0.0,0.0
2017,12,14,7,30,0.0,8.0,2.7,6.0,8.0,7.86,0.0
2017,12,14,7,45,65.0,25.5,3.05,6.5,33.0,57.63,28.78
2017,12,14,8,0,130.0,43.0,3.4,7.0,58.0,107.25,82.01
2017,12,14,8,15,166.5,62.0,3.3,7.5,91.0,149.22,120.55
2017,12,14,8,30,203.0,81.0,3.2,8.0,124.0,193.78,160.48
2017,12,14,8,45,241.5,95.0,3.15,9.0,158.0,235.45,196.98
2017,12,14,9,0,280.0,109.0,3.1,10.0,192.0,279.72,234.71
2017,12,14,9,15,399.5,109.0,3.15,10.5,247.0,363.68,305.47
2017,12,14,9,30,519.0,109.0,3.2,11.0,302.0,447.21,374.34
2017,12,14,9,45,579.0,108.5,3.25,12.0,345.0,502.33,417.66
2017,12,14,10,0,639.0,108.0,3.3,13.0,388.0,555.75,458.74
2017,12,14,10,15,718.0,103.5,3.4,13.5,440.5,618.06,507.02
2017,12,14,10,30,797.0,99.0,3.5,14.0,493.0,678.32,552.8
2017,12,14,10,45,810.0,101.0,3.65,15.0,519.5,701.68,567.61
2017,12,14,11,0,823.0,103.0,3.8,16.0,546.0,722.41,580.56
2017,12,14,11,15,567.0,176.5,3.85,16.0,486.5,620.61,499.57
2017,12,14,11,30,311.0,250.0,3.9,16.0,427.0,505.73,406.1
2017,12,14,11,45,208.5,262.0,4.0,16.5,382.0,434.17,348.11
2017,12,14,12,0,106.0,274.0,4.1,17.0,337.0,362.58,289.14
2017,12,14,12,15,175.0,274.5,4.1,17.0,378.5,418.55,334.58
2017,12,14,12,30,244.0,275.0,4.1,17.0,420.0,465.55,372.17
2017,12,14,12,45,225.5,274.5,4.2,17.5,408.0,447.16,356.72
2017,12,14,13,0,207.0,274.0,4.3,18.0,396.0,428.57,341.45
2017,12,14,13,15,269.5,258.0,4.35,18.0,412.5,453.24,361.93
2017,12,14,13,30,332.0,242.0,4.4,18.0,429.0,468.46,374.76
2017,12,14,13,45,264.5,242.0,4.45,18.0,387.5,416.05,332.87
2017,12,14,14,0,197.0,242.0,4.5,18.0,346.0,362.53,290.08
2017,12,14,14,15,207.0,227.5,4.45,17.5,332.0,345.26,277.11
2017,12,14,14,30,217.0,213.0,4.4,17.0,318.0,326.85,262.84
2017,12,14,14,45,245.5,193.5,4.35,17.0,304.0,313.78,252.03
2017,12,14,15,0,274.0,174.0,4.3,17.0,290.0,294.76,235.91
2017,12,14,15,15,260.0,160.0,4.0,16.5,261.5,261.74,208.4
2017,12,14,15,30,246.0,146.0,3.7,16.0,233.0,229.55,181.24
2017,12,14,15,45,232.5,127.5,3.4,15.5,201.0,194.08,151.03
2017,12,14,16,0,219.0,109.0,3.1,15.0,169.0,159.72,121.42
2017,12,14,16,15,197.0,90.0,2.95,14.0,136.5,124.48,91.57
2017,12,14,16,30,175.0,71.0,2.8,13.0,104.0,91.5,63.95
2017,12,14,16,45,136.0,52.0,2.65,12.5,73.0,59.49,38.68
2017,12,14,17,0,97.0,33.0,2.5,12.0,42.0,31.95,17.5
2017,12,14,17,15,48.5,16.5,2.7,12.0,21.0,14.01,0.0
2017,12,14,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,15,7,45,0.0,16.0,3.35,5.5,16.0,15.44,3.35
2017,12,15,8,0,0.0,32.0,3.5,6.0,32.0,31.75,20.97
2017,12,15,8,15,0.0,50.0,3.6,6.5,50.0,50.78,38.11
2017,12,15,8,30,0.0,68.0,3.7,7.0,68.0,69.41,54.69
2017,12,15,8,45,1.0,86.0,3.85,7.5,86.0,88.35,71.29
2017,12,15,9,0,2.0,104.0,4.0,8.0,104.0,107.26,87.59
2017,12,15,9,15,107.0,128.0,4.15,8.5,167.5,204.76,172.27
2017,12,15,9,30,212.0,152.0,4.3,9.0,231.0,304.89,257.44
2017,12,15,9,45,400.5,136.0,4.45,10.0,304.0,417.34,352.16
2017,12,15,10,0,589.0,120.0,4.6,11.0,377.0,535.4,448.78
2017,12,15,10,15,713.5,103.0,4.55,11.0,438.0,613.58,511.96
2017,12,15,10,30,838.0,86.0,4.5,11.0,499.0,691.49,573.14
2017,12,15,10,45,532.5,164.5,4.45,11.5,432.0,572.92,473.63
2017,12,15,11,0,227.0,243.0,4.4,12.0,365.0,428.18,351.36
2017,12,15,11,15,291.0,241.5,4.3,12.5,403.5,481.64,394.33
2017,12,15,11,30,355.0,240.0,4.2,13.0,442.0,526.94,429.58
2017,12,15,11,45,439.0,221.5,4.1,13.5,476.0,575.09,467.04
2017,12,15,12,0,523.0,203.0,4.0,14.0,510.0,614.46,497.39
2017,12,15,12,15,521.5,204.5,3.85,14.0,512.5,610.13,493.11
2017,12,15,12,30,520.0,206.0,3.7,14.0,515.0,603.82,487.55
2017,12,15,12,45,704.0,150.0,3.55,14.0,564.5,668.79,539.84
2017,12,15,13,0,888.0,94.0,3.4,14.0,614.0,720.61,580.21
2017,12,15,13,15,883.0,93.0,3.2,14.0,600.5,696.85,561.08
2017,12,15,13,30,878.0,92.0,3.0,14.0,587.0,670.29,539.66
2017,12,15,13,45,870.5,90.5,2.9,14.5,566.0,639.0,513.88
2017,12,15,14,0,863.0,89.0,2.8,15.0,545.0,605.36,486.02
2017,12,15,14,15,850.0,87.0,2.65,14.5,516.5,566.0,454.93
2017,12,15,14,30,837.0,85.0,2.5,14.0,488.0,525.08,421.9
2017,12,15,14,45,820.0,82.0,2.35,14.0,453.0,479.89,384.0
2017,12,15,15,0,803.0,79.0,2.2,14.0,418.0,433.98,344.65
2017,12,15,15,15,776.5,75.5,1.95,13.5,377.5,383.39,301.12
2017,12,15,15,30,750.0,72.0,1.7,13.0,337.0,333.49,257.16
2017,12,15,15,45,713.5,67.0,1.45,13.0,292.5,280.16,209.44
2017,12,15,16,0,677.0,62.0,1.2,13.0,248.0,228.43,162.84
2017,12,15,16,15,618.5,55.5,1.05,12.5,201.0,174.27,116.0
2017,12,15,16,30,560.0,49.0,0.9,12.0,154.0,125.48,75.5
2017,12,15,16,45,466.5,39.5,0.8,11.5,109.5,76.5,39.91
2017,12,15,17,0,373.0,30.0,0.7,11.0,65.0,37.41,16.48
2017,12,15,17,15,186.5,15.0,0.6,11.0,32.5,11.44,0.0
2017,12,15,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,7,45,0.0,8.0,1.3,6.5,8.0,7.71,0.0
2017,12,16,8,0,0.0,16.0,1.4,7.0,16.0,15.43,7.25
2017,12,16,8,15,0.0,26.0,1.45,7.5,26.0,25.09,15.98
2017,12,16,8,30,0.0,36.0,1.5,8.0,36.0,34.76,24.6
2017,12,16,8,45,0.0,45.0,1.6,8.5,45.0,43.46,32.28
2017,12,16,9,0,0.0,54.0,1.7,9.0,54.0,52.17,39.83
2017,12,16,9,15,0.0,29.5,1.9,9.5,29.5,28.47,19.18
2017,12,16,9,30,0.0,5.0,2.1,10.0,5.0,4.82,0.0
2017,12,16,9,45,0.0,23.0,2.35,10.5,23.0,22.2,13.6
2017,12,16,10,0,0.0,41.0,2.6,11.0,41.0,39.6,28.48
2017,12,16,10,15,0.0,65.5,2.75,10.5,65.5,63.32,48.75
2017,12,16,10,30,0.0,90.0,2.9,10.0,90.0,87.24,69.07
2017,12,16,10,45,0.0,107.5,3.05,10.0,107.5,104.78,83.73
2017,12,16,11,0,0.0,125.0,3.2,10.0,125.0,122.38,98.36
2017,12,16,11,15,0.0,84.0,3.2,10.0,84.0,81.26,63.62
2017,12,16,11,30,0.0,43.0,3.2,10.0,43.0,41.56,29.91
2017,12,16,11,45,0.0,34.0,3.2,10.0,34.0,32.85,22.48
2017,12,16,12,0,0.0,25.0,3.2,10.0,25.0,24.15,15.03
2017,12,16,12,15,0.0,25.0,3.2,9.5,25.0,24.15,15.07
2017,12,16,12,30,0.0,25.0,3.2,9.0,25.0,24.15,15.1
2017,12,16,12,45,0.0,45.5,3.2,9.0,45.5,43.98,32.07
2017,12,16,13,0,0.0,66.0,3.2,9.0,66.0,63.83,48.99
2017,12,16,13,15,0.0,39.0,3.05,9.0,39.0,37.69,26.72
2017,12,16,13,30,0.0,12.0,2.9,9.0,12.0,11.59,4.33
2017,12,16,13,45,0.0,45.0,2.8,9.0,45.0,43.49,31.78
2017,12,16,14,0,0.0,78.0,2.7,9.0,78.0,75.44,59.12
2017,12,16,14,15,0.0,64.0,2.6,9.0,64.0,61.87,47.61
2017,12,16,14,30,0.0,50.0,2.5,9.0,50.0,48.31,36.09
2017,12,16,14,45,0.0,93.0,2.4,9.0,93.0,90.04,71.93
2017,12,16,15,0,0.0,136.0,2.3,9.0,136.0,132.11,107.75
2017,12,16,15,15,0.0,122.5,2.15,8.5,122.5,118.76,96.76
2017,12,16,15,30,0.0,109.0,2.0,8.0,109.0,105.47,85.78
2017,12,16,15,45,0.0,94.0,1.95,8.0,94.0,90.79,73.3
2017,12,16,16,0,0.0,79.0,1.9,8.0,79.0,76.19,60.7
2017,12,16,16,15,0.0,63.5,1.75,7.5,63.5,61.17,47.67
2017,12,16,16,30,0.0,48.0,1.6,7.0,48.0,46.25,34.51
2017,12,16,16,45,0.0,33.5,1.5,7.0,33.5,32.36,22.03
2017,12,16,17,0,0.0,19.0,1.4,7.0,19.0,18.33,9.1
2017,12,16,17,15,0.0,9.5,1.4,7.0,9.5,9.16,0.0
2017,12,16,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,7,45,43.5,20.5,0.6,5.0,25.5,38.72,13.32
2017,12,17,8,0,87.0,41.0,0.6,5.0,51.0,88.96,67.27
2017,12,17,8,15,115.5,61.5,0.65,5.0,81.0,121.89,98.06
2017,12,17,8,30,144.0,82.0,0.7,5.0,111.0,162.09,134.15
2017,12,17,8,45,175.0,97.5,0.8,5.5,142.0,205.3,171.98
2017,12,17,9,0,206.0,113.0,0.9,6.0,173.0,244.63,205.83
2017,12,17,9,15,103.0,77.0,1.0,6.5,107.0,141.97,118.92
2017,12,17,9,30,0.0,41.0,1.1,7.0,41.0,39.59,29.04
2017,12,17,9,45,8.0,101.0,1.2,7.5,104.5,104.33,85.07
2017,12,17,10,0,16.0,161.0,1.3,8.0,168.0,173.26,142.88
2017,12,17,10,15,17.0,173.5,1.3,8.5,181.5,186.62,153.2
2017,12,17,10,30,18.0,186.0,1.3,9.0,195.0,200.01,163.62
2017,12,17,10,45,64.5,217.0,1.3,9.5,251.5,274.03,224.45
2017,12,17,11,0,111.0,248.0,1.3,10.0,308.0,342.01,278.6
2017,12,17,11,15,113.5,255.5,1.25,10.5,319.0,351.53,284.73
2017,12,17,11,30,116.0,263.0,1.2,11.0,330.0,360.77,290.95
2017,12,17,11,45,289.5,243.0,1.15,12.0,412.5,480.57,385.72
2017,12,17,12,0,463.0,223.0,1.1,13.0,495.0,591.49,468.7
2017,12,17,12,15,460.5,225.5,1.1,13.5,497.0,587.86,463.64
2017,12,17,12,30,458.0,228.0,1.1,14.0,499.0,582.47,458.5
2017,12,17,12,45,431.5,232.5,1.1,14.5,486.5,560.48,440.84
2017,12,17,13,0,405.0,237.0,1.1,15.0,474.0,531.96,418.62
2017,12,17,13,15,397.5,235.5,1.1,15.0,464.0,515.53,406.36
2017,12,17,13,30,390.0,234.0,1.1,15.0,454.0,498.07,393.13
2017,12,17,13,45,328.5,234.0,1.15,15.5,414.5,447.87,354.07
2017,12,17,14,0,267.0,234.0,1.2,16.0,375.0,400.13,316.74
2017,12,17,14,15,185.0,224.5,1.3,16.0,320.0,330.59,262.78
2017,12,17,14,30,103.0,215.0,1.4,16.0,265.0,267.41,212.99
2017,12,17,14,45,177.0,196.5,1.5,16.0,274.5,282.06,225.28
2017,12,17,15,0,251.0,178.0,1.6,16.0,284.0,289.72,230.75
2017,12,17,15,15,238.5,163.5,1.5,15.5,256.5,257.8,204.57
2017,12,17,15,30,226.0,149.0,1.4,15.0,229.0,226.62,178.69
2017,12,17,15,45,214.5,130.5,1.35,14.5,198.5,192.68,150.18
2017,12,17,16,0,203.0,112.0,1.3,14.0,168.0,159.68,122.01
2017,12,17,16,15,183.0,93.0,1.25,13.0,136.5,125.56,93.24
2017,12,17,16,30,163.0,74.0,1.2,12.0,105.0,93.5,66.36
2017,12,17,16,45,130.5,54.5,1.2,11.5,74.5,62.04,41.15
2017,12,17,17,0,98.0,35.0,1.2,11.0,44.0,34.35,19.54
2017,12,17,17,15,49.0,17.5,1.2,10.5,22.0,14.83,0.0
2017,12,17,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,10.0,1.15,7.5,10.0,9.64,0.0
2017,12,18,8,0,0.0,20.0,1.3,8.0,20.0,19.3,10.33
2017,12,18,8,15,0.0,32.0,1.35,8.0,32.0,30.9,20.88
2017,12,18,8,30,0.0,44.0,1.4,8.0,44.0,42.51,31.28
2017,12,18,8,45,0.0,56.5,1.45,8.5,56.5,55.0,42.26
2017,12,18,9,0,0.0,69.0,1.5,9.0,69.0,67.55,53.1
2017,12,18,9,15,0.0,81.0,1.55,9.0,81.0,79.55,63.41
2017,12,18,9,30,0.0,93.0,1.6,9.0,93.0,91.56,73.58
2017,12,18,9,45,0.0,115.0,1.7,9.5,115.0,114.17,92.49
2017,12,18,10,0,0.0,137.0,1.8,10.0,137.0,136.83,111.13
2017,12,18,10,15,0.0,120.5,1.85,10.0,120.5,118.71,95.65
2017,12,18,10,30,0.0,104.0,1.9,10.0,104.0,101.41,80.95
2017,12,18,10,45,0.0,131.5,1.95,10.5,131.5,129.32,104.04
2017,12,18,11,0,0.0,159.0,2.0,11.0,159.0,157.41,126.9
2017,12,18,11,15,0.0,84.5,2.0,11.5,84.5,81.75,63.59
2017,12,18,11,30,0.0,10.0,2.0,12.0,10.0,9.66,2.58
2017,12,18,11,45,0.0,70.0,2.0,12.5,70.0,67.7,51.63
2017,12,18,12,0,0.0,130.0,2.0,13.0,130.0,126.9,100.56
2017,12,18,12,15,0.0,102.0,2.0,13.0,102.0,98.92,77.32
2017,12,18,12,30,0.0,74.0,2.0,13.0,74.0,71.58,54.62
2017,12,18,12,45,0.0,83.5,2.05,13.5,83.5,80.79,62.21
2017,12,18,13,0,0.0,93.0,2.1,14.0,93.0,90.02,69.76
2017,12,18,13,15,0.0,84.5,2.1,14.0,84.5,81.75,62.94
2017,12,18,13,30,0.0,76.0,2.1,14.0,76.0,73.51,56.15
2017,12,18,13,45,24.5,150.0,2.15,14.0,163.5,164.27,131.71
2017,12,18,14,0,49.0,224.0,2.2,14.0,251.0,253.43,204.03
2017,12,18,14,15,24.5,183.5,2.2,14.0,197.0,193.2,155.03
2017,12,18,14,30,0.0,143.0,2.2,14.0,143.0,139.21,110.92
2017,12,18,14,45,0.0,76.0,2.25,14.0,76.0,73.49,56.57
2017,12,18,15,0,0.0,9.0,2.3,14.0,9.0,8.68,1.77
2017,12,18,15,15,0.0,8.0,2.2,14.0,8.0,7.72,0.96
2017,12,18,15,30,0.0,7.0,2.1,14.0,7.0,6.75,0.14
2017,12,18,15,45,0.0,6.0,2.05,14.0,6.0,5.78,0.0
2017,12,18,16,0,0.0,5.0,2.0,14.0,5.0,4.82,0.0
2017,12,18,16,15,0.0,4.0,1.75,13.5,4.0,3.85,0.0
2017,12,18,16,30,0.0,3.0,1.5,13.0,3.0,2.89,0.0
2017,12,18,16,45,0.0,2.0,1.3,12.5,2.0,1.93,0.0
2017,12,18,17,0,0.0,1.0,1.1,12.0,1.0,0.96,0.0
2017,12,18,17,15,0.0,0.5,1.1,11.5,0.5,0.48,0.0
2017,12,18,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,8.0,2.7,14.5,8.0,7.71,0.0
2017,12,19,8,0,0.0,16.0,2.9,15.0,16.0,15.43,6.75
2017,12,19,8,15,0.0,25.5,2.95,15.0,25.5,24.61,14.92
2017,12,19,8,30,0.0,35.0,3.0,15.0,35.0,33.79,22.97
2017,12,19,8,45,0.0,45.0,3.1,15.5,45.0,43.46,31.29
2017,12,19,9,0,0.0,55.0,3.2,16.0,55.0,53.14,39.49
2017,12,19,9,15,0.0,65.0,3.2,16.5,65.0,62.83,47.56
2017,12,19,9,30,0.0,75.0,3.2,17.0,75.0,72.78,55.73
2017,12,19,9,45,0.0,83.5,3.25,17.5,83.5,81.2,62.51
2017,12,19,10,0,0.0,92.0,3.3,18.0,92.0,89.64,69.22
2017,12,19,10,15,0.0,122.5,3.35,18.0,122.5,120.81,94.69
2017,12,19,10,30,0.0,153.0,3.4,18.0,153.0,152.27,120.1
2017,12,19,10,45,6.0,172.5,3.45,18.5,175.5,176.45,139.31
2017,12,19,11,0,12.0,192.0,3.5,19.0,198.0,200.8,158.46
2017,12,19,11,15,6.0,146.0,3.6,19.5,149.0,148.03,115.53
2017,12,19,11,30,0.0,100.0,3.7,20.0,100.0,97.01,73.88
2017,12,19,11,45,0.0,101.0,3.8,20.5,101.0,97.97,74.5
2017,12,19,12,0,0.0,102.0,3.9,21.0,102.0,98.94,75.08
2017,12,19,12,15,0.0,113.0,4.0,21.0,113.0,109.84,83.85
2017,12,19,12,30,0.0,124.0,4.1,21.0,124.0,120.76,92.61
2017,12,19,12,45,0.0,122.5,4.25,21.0,122.5,119.22,91.38
2017,12,19,13,0,0.0,121.0,4.4,21.0,121.0,117.69,90.21
2017,12,19,13,15,0.0,95.5,4.35,21.0,95.5,92.48,69.91
2017,12,19,13,30,0.0,70.0,4.3,21.0,70.0,67.7,49.86
2017,12,19,13,45,0.0,67.5,4.3,21.0,67.5,65.27,47.96
2017,12,19,14,0,0.0,65.0,4.3,21.0,65.0,62.84,46.05
2017,12,19,14,15,0.0,83.5,4.2,21.0,83.5,80.77,60.78
2017,12,19,14,30,0.0,102.0,4.1,21.0,102.0,98.85,75.64
2017,12,19,14,45,0.0,122.5,4.0,21.0,122.5,118.95,92.13
2017,12,19,15,0,0.0,143.0,3.9,21.0,143.0,139.01,108.58
2017,12,19,15,15,0.0,128.5,3.8,20.5,128.5,124.64,97.3
2017,12,19,15,30,0.0,114.0,3.7,20.0,114.0,110.35,85.97
2017,12,19,15,45,0.0,98.0,3.6,20.0,98.0,94.67,73.18
2017,12,19,16,0,0.0,82.0,3.5,20.0,82.0,79.08,60.3
2017,12,19,16,15,0.0,66.0,3.45,19.5,66.0,63.57,47.41
2017,12,19,16,30,0.0,50.0,3.4,19.0,50.0,48.16,34.4
2017,12,19,16,45,0.0,35.5,3.35,19.0,35.5,34.26,22.44
