Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,19,17,0,0.0,21.0,3.3,19.0,21.0,20.27,10.12
2017,12,19,17,15,0.0,10.5,3.3,18.5,10.5,10.13,0.0
2017,12,19,17,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,20,7,45,238.0,15.0,3.9,8.5,40.0,101.26,26.31
2017,12,20,8,0,476.0,30.0,4.1,9.0,80.0,216.19,161.7
2017,12,20,8,15,566.0,37.0,4.0,9.5,127.0,282.05,224.87
2017,12,20,8,30,656.0,44.0,3.9,10.0,174.0,354.48,290.07
2017,12,20,8,45,708.5,49.0,3.85,10.5,222.0,412.48,341.98
2017,12,20,9,0,761.0,54.0,3.8,11.0,270.0,472.73,393.81
2017,12,20,9,15,795.0,57.0,3.8,11.5,315.0,522.04,435.18
2017,12,20,9,30,829.0,60.0,3.8,12.0,360.0,571.31,475.07
2017,12,20,9,45,853.5,62.5,3.85,13.0,401.0,613.61,507.45
2017,12,20,10,0,878.0,65.0,3.9,14.0,442.0,650.45,534.71
2017,12,20,10,15,894.0,66.5,3.85,15.0,476.5,682.69,556.47
2017,12,20,10,30,910.0,68.0,3.8,16.0,511.0,712.6,575.54
2017,12,20,10,45,922.0,69.0,3.75,17.0,539.0,736.49,589.81
2017,12,20,11,0,934.0,70.0,3.7,18.0,567.0,757.44,601.77
2017,12,20,11,15,941.5,71.0,3.55,18.5,587.5,771.99,609.68
2017,12,20,11,30,949.0,72.0,3.4,19.0,608.0,783.19,615.18
2017,12,20,11,45,953.0,72.5,3.3,19.5,620.5,787.78,616.23
2017,12,20,12,0,957.0,73.0,3.2,20.0,633.0,788.85,614.9
2017,12,20,12,15,958.0,73.0,3.1,20.0,637.0,783.59,610.38
2017,12,20,12,30,959.0,73.0,3.0,20.0,641.0,774.81,603.52
2017,12,20,12,45,957.0,73.5,2.9,20.5,636.5,760.95,592.06
2017,12,20,13,0,955.0,74.0,2.8,21.0,632.0,743.72,578.38
2017,12,20,13,15,950.5,73.5,2.65,21.0,619.0,720.44,561.33
2017,12,20,13,30,946.0,73.0,2.5,21.0,606.0,694.1,541.59
2017,12,20,13,45,937.0,72.5,2.4,21.5,585.0,662.06,515.98
2017,12,20,14,0,928.0,72.0,2.3,22.0,564.0,627.51,488.26
2017,12,20,14,15,916.5,70.5,2.15,22.0,535.5,588.21,457.35
2017,12,20,14,30,905.0,69.0,2.0,22.0,507.0,547.01,424.41
2017,12,20,14,45,888.0,67.0,1.85,22.0,471.5,500.97,387.14
2017,12,20,15,0,871.0,65.0,1.7,22.0,436.0,453.97,348.26
2017,12,20,15,15,847.0,62.5,1.5,21.5,395.0,403.08,305.96
2017,12,20,15,30,823.0,60.0,1.3,21.0,354.0,352.08,262.48
2017,12,20,15,45,786.5,56.5,1.1,20.5,308.5,296.85,215.03
2017,12,20,16,0,750.0,53.0,0.9,20.0,263.0,243.77,168.73
2017,12,20,16,15,695.0,48.0,0.95,19.0,215.0,187.98,121.7
2017,12,20,16,30,640.0,43.0,1.0,18.0,167.0,137.02,79.92
2017,12,20,16,45,545.5,36.0,1.05,17.0,120.5,85.59,42.82
2017,12,20,17,0,451.0,29.0,1.1,16.0,74.0,44.13,18.53
2017,12,20,17,15,225.5,14.5,1.15,15.5,37.0,10.75,0.0
2017,12,20,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,21,7,45,222.5,15.0,3.15,12.0,38.0,95.86,18.54
2017,12,21,8,0,445.0,30.0,3.4,13.0,76.0,208.75,153.13
2017,12,21,8,15,535.0,37.5,3.45,13.5,122.0,269.3,211.09
2017,12,21,8,30,625.0,45.0,3.5,14.0,168.0,340.89,274.54
2017,12,21,8,45,676.0,50.5,3.55,15.0,214.5,397.49,323.94
2017,12,21,9,0,727.0,56.0,3.6,16.0,261.0,456.3,373.18
2017,12,21,9,15,761.0,59.5,3.55,16.5,305.0,505.06,413.25
2017,12,21,9,30,795.0,63.0,3.5,17.0,349.0,553.85,451.93
2017,12,21,9,45,626.0,105.0,3.5,17.5,345.5,522.77,425.38
2017,12,21,10,0,457.0,147.0,3.5,18.0,342.0,473.48,384.09
2017,12,21,10,15,452.0,162.5,3.75,18.5,369.0,497.22,401.95
2017,12,21,10,30,447.0,178.0,4.0,19.0,396.0,518.98,417.63
2017,12,21,10,45,662.0,129.0,4.25,20.0,471.0,626.76,502.12
2017,12,21,11,0,877.0,80.0,4.5,21.0,546.0,727.53,576.79
2017,12,21,11,15,883.0,81.0,4.6,21.0,565.0,740.48,585.5
2017,12,21,11,30,889.0,82.0,4.7,21.0,584.0,750.29,592.5
2017,12,21,11,45,871.5,90.5,4.85,21.5,591.5,751.95,592.73
2017,12,21,12,0,854.0,99.0,5.0,22.0,599.0,746.07,587.58
2017,12,21,12,15,854.0,99.5,5.0,22.0,602.0,740.97,583.64
2017,12,21,12,30,854.0,100.0,5.0,22.0,605.0,732.69,577.49
2017,12,21,12,45,837.0,105.0,5.0,22.5,597.5,714.1,562.75
2017,12,21,13,0,820.0,110.0,5.0,23.0,590.0,692.87,545.86
2017,12,21,13,15,813.0,109.0,4.9,23.0,576.5,669.63,527.77
2017,12,21,13,30,806.0,108.0,4.8,23.0,563.0,643.9,507.66
2017,12,21,13,45,778.0,113.0,4.7,23.0,539.5,610.07,480.94
2017,12,21,14,0,750.0,118.0,4.6,23.0,516.0,574.09,452.38
2017,12,21,14,15,734.0,115.0,4.35,23.0,488.5,535.81,421.56
2017,12,21,14,30,718.0,112.0,4.1,23.0,461.0,496.49,389.74
2017,12,21,14,45,708.0,101.0,3.95,23.0,424.5,451.08,352.97
2017,12,21,15,0,698.0,90.0,3.8,23.0,388.0,404.71,314.63
2017,12,21,15,15,642.0,95.5,3.45,22.5,350.0,356.04,274.18
2017,12,21,15,30,586.0,101.0,3.1,22.0,312.0,310.71,235.95
2017,12,21,15,45,523.5,97.5,2.8,21.5,268.0,257.22,191.32
2017,12,21,16,0,461.0,94.0,2.5,21.0,224.0,210.24,151.94
2017,12,21,16,15,402.0,82.5,2.3,20.5,181.0,161.8,111.89
2017,12,21,16,30,343.0,71.0,2.1,20.0,138.0,119.02,77.57
2017,12,21,16,45,248.0,56.0,1.95,19.5,97.0,75.46,45.98
2017,12,21,17,0,153.0,41.0,1.8,19.0,56.0,42.73,24.09
2017,12,21,17,15,76.5,20.5,1.8,19.0,28.0,17.27,0.0
2017,12,21,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,6.0,1.0,17.5,6.0,5.78,0.0
2017,12,22,8,0,0.0,12.0,1.1,18.0,12.0,11.57,3.47
2017,12,22,8,15,0.0,22.0,1.25,18.0,22.0,21.22,11.9
2017,12,22,8,30,0.0,32.0,1.4,18.0,32.0,30.89,20.24
2017,12,22,8,45,0.0,42.5,1.55,18.5,42.5,41.04,28.87
2017,12,22,9,0,0.0,53.0,1.7,19.0,53.0,51.21,37.39
2017,12,22,9,15,0.0,63.0,1.6,19.0,63.0,60.89,45.46
2017,12,22,9,30,0.0,73.0,1.5,19.0,73.0,70.76,53.59
2017,12,22,9,45,0.0,57.0,1.45,19.5,57.0,55.08,40.38
2017,12,22,10,0,0.0,41.0,1.4,20.0,41.0,39.6,27.39
2017,12,22,10,15,0.0,44.5,1.25,20.0,44.5,42.99,30.15
2017,12,22,10,30,0.0,48.0,1.1,20.0,48.0,46.38,32.88
2017,12,22,10,45,0.0,38.5,1.0,20.5,38.5,37.19,25.17
2017,12,22,11,0,0.0,29.0,0.9,21.0,29.0,28.01,17.52
2017,12,22,11,15,0.0,26.0,1.05,21.0,26.0,25.11,15.1
2017,12,22,11,30,0.0,23.0,1.2,21.0,23.0,22.22,12.69
2017,12,22,11,45,0.0,49.0,1.4,21.5,49.0,47.37,33.22
2017,12,22,12,0,0.0,75.0,1.6,22.0,75.0,72.55,53.51
2017,12,22,12,15,0.0,92.0,2.05,21.5,92.0,89.04,66.88
2017,12,22,12,30,0.0,109.0,2.5,21.0,109.0,105.84,80.55
2017,12,22,12,45,0.0,70.0,3.0,21.0,70.0,67.7,49.74
2017,12,22,13,0,0.0,31.0,3.5,21.0,31.0,29.95,18.97
2017,12,22,13,15,0.0,30.0,3.95,20.5,30.0,28.99,18.25
2017,12,22,13,30,0.0,29.0,4.4,20.0,29.0,28.02,17.51
2017,12,22,13,45,0.0,28.0,4.85,19.5,28.0,27.05,16.77
2017,12,22,14,0,0.0,27.0,5.3,19.0,27.0,26.08,16.03
2017,12,22,14,15,0.0,24.0,5.45,18.0,24.0,23.18,13.72
2017,12,22,14,30,0.0,21.0,5.6,17.0,21.0,20.27,11.39
2017,12,22,14,45,0.0,19.5,5.85,16.5,19.5,18.82,10.23
2017,12,22,15,0,0.0,18.0,6.1,16.0,18.0,17.37,9.06
2017,12,22,15,15,0.0,16.0,6.2,15.0,16.0,15.44,7.5
2017,12,22,15,30,0.0,14.0,6.3,14.0,14.0,13.5,5.91
2017,12,22,15,45,0.0,12.0,6.4,13.0,12.0,11.57,4.31
2017,12,22,16,0,0.0,10.0,6.5,12.0,10.0,9.64,2.67
2017,12,22,16,15,0.0,8.0,6.55,11.0,8.0,7.71,1.01
2017,12,22,16,30,0.0,6.0,6.6,10.0,6.0,5.78,0.0
2017,12,22,16,45,0.0,4.0,6.65,9.0,4.0,3.85,0.0
2017,12,22,17,0,0.0,2.0,6.7,8.0,2.0,1.93,0.0
2017,12,22,17,15,0.0,1.0,6.7,7.5,1.0,0.96,0.0
2017,12,22,17,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,6.7,6.5,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,6.6,5.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,6.45,5.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,7,45,165.5,16.5,2.85,1.5,33.0,79.34,5.15
2017,12,23,8,0,331.0,33.0,3.0,2.0,66.0,170.73,129.24
2017,12,23,8,15,408.0,44.0,2.95,2.5,107.5,228.34,186.0
2017,12,23,8,30,485.0,55.0,2.9,3.0,149.0,292.24,244.75
2017,12,23,8,45,538.0,62.0,2.9,4.0,192.0,345.63,292.97
2017,12,23,9,0,591.0,69.0,2.9,5.0,235.0,401.76,341.79
2017,12,23,9,15,631.5,72.0,2.8,5.5,275.5,448.59,381.8
2017,12,23,9,30,672.0,75.0,2.7,6.0,316.0,496.27,421.16
2017,12,23,9,45,769.0,72.5,2.65,7.0,377.5,570.7,480.43
2017,12,23,10,0,866.0,70.0,2.6,8.0,439.0,650.66,541.72
2017,12,23,10,15,883.0,72.0,2.4,8.0,474.5,684.22,565.89
2017,12,23,10,30,900.0,74.0,2.2,8.0,510.0,711.25,583.83
2017,12,23,10,45,913.0,75.5,2.0,8.5,539.0,736.52,599.01
2017,12,23,11,0,926.0,77.0,1.8,9.0,568.0,758.92,611.63
2017,12,23,11,15,934.0,78.0,1.6,9.5,589.0,774.04,618.59
2017,12,23,11,30,942.0,79.0,1.4,10.0,610.0,785.85,622.96
2017,12,23,11,45,940.0,82.0,1.25,10.5,621.5,789.12,621.68
2017,12,23,12,0,938.0,85.0,1.1,11.0,633.0,788.87,617.99
2017,12,23,12,15,939.5,85.5,1.05,11.0,637.5,784.91,614.28
2017,12,23,12,30,941.0,86.0,1.0,11.0,642.0,777.47,608.3
2017,12,23,12,45,941.0,85.0,0.95,11.5,638.5,763.86,597.08
2017,12,23,13,0,941.0,84.0,0.9,12.0,635.0,746.89,583.71
2017,12,23,13,15,936.5,83.5,0.95,12.0,622.5,724.14,568.78
2017,12,23,13,30,932.0,83.0,1.0,12.0,610.0,698.36,550.8
2017,12,23,13,45,826.5,100.0,1.1,12.5,555.5,627.37,497.56
2017,12,23,14,0,721.0,117.0,1.2,13.0,501.0,557.64,444.51
2017,12,23,14,15,695.0,116.5,1.2,13.0,471.5,517.42,413.5
2017,12,23,14,30,669.0,116.0,1.2,13.0,442.0,476.89,381.34
2017,12,23,14,45,458.0,148.5,1.25,13.0,364.5,377.89,302.91
2017,12,23,15,0,247.0,181.0,1.3,13.0,287.0,293.29,235.41
2017,12,23,15,15,237.5,166.0,1.15,12.5,260.5,262.24,210.17
2017,12,23,15,30,228.0,151.0,1.0,12.0,234.0,231.65,184.56
2017,12,23,15,45,220.5,132.5,0.9,12.0,204.5,198.81,156.39
2017,12,23,16,0,213.0,114.0,0.8,12.0,175.0,166.48,128.27
2017,12,23,16,15,195.0,95.5,0.8,11.5,143.5,132.58,99.31
2017,12,23,16,30,177.0,77.0,0.8,11.0,112.0,100.48,71.99
2017,12,23,16,45,150.5,57.5,0.85,10.5,81.5,68.53,45.9
2017,12,23,17,0,124.0,38.0,0.9,10.0,51.0,39.64,23.34
2017,12,23,17,15,62.0,19.0,0.95,9.5,25.5,16.09,0.24
2017,12,23,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,7,45,210.5,14.5,3.4,5.0,35.5,89.91,0.0
2017,12,24,8,0,421.0,29.0,3.7,6.0,71.0,197.43,146.66
2017,12,24,8,15,515.5,37.0,3.8,6.5,116.5,262.3,210.39
2017,12,24,8,30,610.0,45.0,3.9,7.0,162.0,331.83,274.0
2017,12,24,8,45,667.0,50.0,4.0,8.0,209.5,390.16,326.48
2017,12,24,9,0,724.0,55.0,4.1,9.0,257.0,451.18,379.3
2017,12,24,9,15,614.5,80.5,4.7,10.0,272.0,448.33,378.26
2017,12,24,9,30,505.0,106.0,5.3,11.0,287.0,429.65,362.74
2017,12,24,9,45,488.5,124.0,5.9,12.0,315.0,454.53,382.7
2017,12,24,10,0,472.0,142.0,6.5,13.0,343.0,476.63,399.61
2017,12,24,10,15,353.0,177.0,6.65,13.0,334.5,438.42,366.27
2017,12,24,10,30,234.0,212.0,6.8,13.0,326.0,394.09,327.37
2017,12,24,10,45,359.0,200.5,7.0,13.5,385.5,479.54,398.55
2017,12,24,11,0,484.0,189.0,7.2,14.0,445.0,568.42,470.97
2017,12,24,11,15,535.5,180.0,7.2,13.5,473.5,599.56,497.11
2017,12,24,11,30,587.0,171.0,7.2,13.0,502.0,629.46,522.37
2017,12,24,11,45,393.5,222.5,7.25,13.0,446.5,534.94,442.41
2017,12,24,12,0,200.0,274.0,7.3,13.0,391.0,439.59,360.85
2017,12,24,12,15,380.0,233.0,7.25,13.0,457.0,531.05,438.68
2017,12,24,12,30,560.0,192.0,7.2,13.0,523.0,619.43,512.19
2017,12,24,12,45,604.0,176.0,7.15,13.0,531.0,627.67,519.0
2017,12,24,13,0,648.0,160.0,7.1,13.0,539.0,630.3,521.54
2017,12,24,13,15,649.0,155.5,6.95,12.5,529.0,611.95,507.31
2017,12,24,13,30,650.0,151.0,6.8,12.0,519.0,591.31,491.13
2017,12,24,13,45,752.5,121.0,6.7,12.0,532.5,605.27,502.97
2017,12,24,14,0,855.0,91.0,6.6,12.0,546.0,610.28,506.94
2017,12,24,14,15,541.0,153.0,6.45,11.5,436.0,467.07,387.93
2017,12,24,14,30,227.0,215.0,6.3,11.0,326.0,336.96,278.55
2017,12,24,14,45,288.5,191.0,6.2,11.0,322.0,335.69,277.52
2017,12,24,15,0,350.0,167.0,6.1,11.0,318.0,325.69,268.2
2017,12,24,15,15,333.0,155.5,5.85,10.5,288.5,290.74,238.05
2017,12,24,15,30,316.0,144.0,5.6,10.0,259.0,256.64,208.2
2017,12,24,15,45,302.5,127.0,5.45,9.5,225.5,219.25,175.18
2017,12,24,16,0,289.0,110.0,5.3,9.0,192.0,182.8,142.54
2017,12,24,16,15,264.0,92.5,4.95,8.5,157.5,144.52,108.66
2017,12,24,16,30,239.0,75.0,4.6,8.0,123.0,108.65,77.39
2017,12,24,16,45,199.0,57.0,4.35,7.5,89.5,73.36,48.55
2017,12,24,17,0,159.0,39.0,4.1,7.0,56.0,41.66,24.3
2017,12,24,17,15,79.5,19.5,3.85,6.5,28.0,16.5,1.48
2017,12,24,17,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.05,-0.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,25,7,45,92.5,17.0,2.6,0.0,26.5,55.64,0.0
2017,12,25,8,0,185.0,34.0,2.9,0.0,53.0,120.08,90.33
2017,12,25,8,15,233.5,51.5,3.05,0.5,87.5,166.89,136.62
2017,12,25,8,30,282.0,69.0,3.2,1.0,122.0,217.57,183.64
2017,12,25,8,45,308.5,85.0,3.4,2.0,158.0,259.41,221.89
2017,12,25,9,0,335.0,101.0,3.6,3.0,194.0,302.58,260.11
2017,12,25,9,15,364.5,112.5,3.55,3.5,229.0,343.26,295.52
2017,12,25,9,30,394.0,124.0,3.5,4.0,264.0,384.93,330.8
2017,12,25,9,45,586.5,104.0,3.45,4.5,339.5,495.37,424.16
2017,12,25,10,0,779.0,84.0,3.4,5.0,415.0,609.53,517.55
2017,12,25,10,15,798.0,87.0,3.35,5.5,450.0,643.73,543.06
2017,12,25,10,30,817.0,90.0,3.3,6.0,485.0,675.96,566.79
2017,12,25,10,45,825.0,94.0,3.25,6.5,512.0,699.32,582.49
2017,12,25,11,0,833.0,98.0,3.2,7.0,539.0,719.88,595.97
2017,12,25,11,15,842.0,99.0,3.2,7.5,559.5,734.94,605.43
2017,12,25,11,30,851.0,100.0,3.2,8.0,580.0,746.98,612.7
2017,12,25,11,45,491.0,187.5,3.2,8.5,465.5,576.94,475.44
2017,12,25,12,0,131.0,275.0,3.2,9.0,351.0,390.0,318.92
2017,12,25,12,15,129.5,277.0,3.25,9.0,353.0,388.86,318.63
2017,12,25,12,30,128.0,279.0,3.3,9.0,355.0,387.31,317.27
2017,12,25,12,45,125.5,278.5,3.4,9.5,352.5,381.93,312.38
2017,12,25,13,0,123.0,278.0,3.5,10.0,350.0,376.2,307.28
2017,12,25,13,15,263.5,255.5,3.55,10.0,406.0,449.0,368.48
2017,12,25,13,30,404.0,233.0,3.6,10.0,462.0,509.18,418.18
2017,12,25,13,45,409.5,220.5,3.65,10.5,446.0,487.38,399.99
2017,12,25,14,0,415.0,208.0,3.7,11.0,430.0,468.44,384.18
2017,12,25,14,15,403.0,198.5,3.65,11.0,405.5,432.57,355.13
2017,12,25,14,30,391.0,189.0,3.6,11.0,381.0,400.77,328.94
2017,12,25,14,45,394.0,174.0,3.6,11.5,356.0,373.71,305.72
2017,12,25,15,0,397.0,159.0,3.6,12.0,331.0,342.04,278.33
2017,12,25,15,15,372.5,150.5,3.4,11.5,300.0,302.37,244.83
2017,12,25,15,30,348.0,142.0,3.2,11.0,269.0,266.76,214.17
2017,12,25,15,45,478.0,109.0,3.05,11.0,260.0,258.25,201.78
2017,12,25,16,0,608.0,76.0,2.9,11.0,251.0,235.75,175.23
2017,12,25,16,15,549.5,68.5,2.45,10.0,205.5,183.42,129.4
2017,12,25,16,30,491.0,61.0,2.0,9.0,160.0,136.5,89.47
2017,12,25,16,45,393.0,50.5,1.6,8.5,116.0,88.33,52.68
2017,12,25,17,0,295.0,40.0,1.2,8.0,72.0,49.6,26.81
2017,12,25,17,15,147.5,20.0,1.2,7.5,36.0,15.51,1.9
2017,12,25,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,26,7,45,83.5,19.5,2.15,4.0,27.5,52.13,0.0
2017,12,26,8,0,167.0,39.0,2.3,4.0,55.0,120.52,89.2
2017,12,26,8,15,255.5,55.0,2.25,4.0,95.5,179.68,145.1
2017,12,26,8,30,344.0,71.0,2.2,4.0,136.0,246.72,205.42
2017,12,26,8,45,384.5,86.0,2.2,4.5,177.5,296.59,250.25
2017,12,26,9,0,425.0,101.0,2.2,5.0,219.0,348.79,295.73
2017,12,26,9,15,470.0,110.5,2.2,5.5,261.0,399.03,338.36
2017,12,26,9,30,515.0,120.0,2.2,6.0,303.0,451.07,381.22
2017,12,26,9,45,532.5,131.0,2.25,6.5,339.5,489.15,411.6
2017,12,26,10,0,550.0,142.0,2.3,7.0,376.0,526.48,440.68
2017,12,26,10,15,574.0,148.0,2.35,7.0,409.5,561.51,468.37
2017,12,26,10,30,598.0,154.0,2.4,7.0,443.0,595.59,494.92
2017,12,26,10,45,299.0,116.0,2.45,7.5,260.5,350.34,295.21
2017,12,26,11,0,0.0,78.0,2.5,8.0,78.0,75.44,59.03
2017,12,26,11,15,0.0,81.5,2.55,8.0,81.5,78.84,62.11
2017,12,26,11,30,0.0,85.0,2.6,8.0,85.0,82.23,64.92
2017,12,26,11,45,0.0,86.5,2.65,8.0,86.5,83.69,66.09
2017,12,26,12,0,0.0,88.0,2.7,8.0,88.0,85.15,67.28
2017,12,26,12,15,0.0,89.0,2.75,8.0,89.0,86.12,68.08
2017,12,26,12,30,0.0,90.0,2.8,8.0,90.0,87.09,68.89
2017,12,26,12,45,0.0,85.0,2.85,8.5,85.0,82.24,64.66
2017,12,26,13,0,0.0,80.0,2.9,9.0,80.0,77.39,60.46
2017,12,26,13,15,0.0,78.5,2.95,9.0,78.5,75.94,59.27
2017,12,26,13,30,0.0,77.0,3.0,9.0,77.0,74.48,58.09
2017,12,26,13,45,0.0,60.0,3.05,9.0,60.0,58.01,44.14
2017,12,26,14,0,0.0,43.0,3.1,9.0,43.0,41.55,30.13
2017,12,26,14,15,0.0,41.0,3.15,8.5,41.0,39.61,28.59
2017,12,26,14,30,0.0,39.0,3.2,8.0,39.0,37.67,27.03
2017,12,26,14,45,0.0,24.5,3.25,8.0,24.5,23.65,14.93
2017,12,26,15,0,0.0,10.0,3.3,8.0,10.0,9.65,2.77
2017,12,26,15,15,0.0,9.0,3.3,8.0,9.0,8.68,1.94
2017,12,26,15,30,0.0,8.0,3.3,8.0,8.0,7.72,1.11
2017,12,26,15,45,187.0,63.5,3.35,8.0,117.5,123.04,97.1
2017,12,26,16,0,374.0,119.0,3.4,8.0,227.0,216.0,168.4
2017,12,26,16,15,318.5,104.0,3.45,7.5,184.5,168.14,126.97
2017,12,26,16,30,263.0,89.0,3.5,7.0,142.0,126.56,91.95
2017,12,26,16,45,193.0,68.5,3.55,7.0,102.0,84.06,57.98
2017,12,26,17,0,123.0,48.0,3.6,7.0,62.0,49.21,31.54
2017,12,26,17,15,61.5,24.0,3.7,7.0,31.0,20.09,5.14
2017,12,26,17,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,8.5,5.15,3.0,8.5,8.19,0.0
2017,12,27,8,0,0.0,17.0,5.2,3.0,17.0,16.4,7.7
2017,12,27,8,15,0.0,29.5,5.25,3.0,29.5,28.48,19.02
2017,12,27,8,30,0.0,42.0,5.3,3.0,42.0,40.57,30.06
2017,12,27,8,45,0.0,56.0,5.35,3.5,56.0,54.71,42.74
2017,12,27,9,0,0.0,70.0,5.4,4.0,70.0,68.87,55.27
2017,12,27,9,15,0.0,83.5,5.3,4.0,83.5,82.45,67.22
2017,12,27,9,30,0.0,97.0,5.2,4.0,97.0,96.02,79.02
2017,12,27,9,45,0.0,82.0,5.15,4.0,82.0,79.73,64.62
2017,12,27,10,0,0.0,67.0,5.1,4.0,67.0,64.76,51.4
2017,12,27,10,15,0.0,99.0,5.0,4.0,99.0,96.6,79.03
2017,12,27,10,30,0.0,131.0,4.9,4.0,131.0,129.29,107.09
2017,12,27,10,45,0.0,137.0,4.85,4.5,137.0,135.09,111.62
2017,12,27,11,0,0.0,143.0,4.8,5.0,143.0,140.92,116.2
2017,12,27,11,15,0.0,137.5,4.7,5.0,137.5,134.99,110.95
2017,12,27,11,30,0.0,132.0,4.6,5.0,132.0,129.19,105.88
2017,12,27,11,45,0.0,136.5,4.55,5.5,136.5,133.6,109.33
2017,12,27,12,0,0.0,141.0,4.5,6.0,141.0,138.01,112.78
2017,12,27,12,15,0.0,153.0,4.45,6.0,153.0,150.0,122.85
2017,12,27,12,30,0.0,165.0,4.4,6.0,165.0,162.0,132.92
2017,12,27,12,45,2.5,176.5,4.35,6.0,178.0,175.27,144.14
2017,12,27,13,0,5.0,188.0,4.3,6.0,191.0,188.46,155.29
2017,12,27,13,15,2.5,172.0,4.2,5.5,173.5,170.32,140.29
2017,12,27,13,30,0.0,156.0,4.1,5.0,156.0,152.46,125.49
2017,12,27,13,45,0.0,144.5,4.1,5.0,144.5,140.91,115.85
2017,12,27,14,0,0.0,133.0,4.1,5.0,133.0,129.44,106.25
2017,12,27,14,15,0.0,98.5,4.0,5.0,98.5,95.42,77.26
2017,12,27,14,30,0.0,64.0,3.9,5.0,64.0,61.87,48.41
2017,12,27,14,45,0.0,56.5,3.85,5.0,56.5,54.6,42.2
2017,12,27,15,0,0.0,49.0,3.8,5.0,49.0,47.34,35.96
2017,12,27,15,15,0.0,44.5,3.75,4.5,44.5,42.98,32.29
2017,12,27,15,30,0.0,40.0,3.7,4.0,40.0,38.62,28.59
2017,12,27,15,45,0.0,34.5,3.65,4.0,34.5,33.3,23.93
2017,12,27,16,0,0.0,29.0,3.6,4.0,29.0,27.99,19.22
2017,12,27,16,15,0.0,23.5,3.45,4.0,23.5,22.67,14.47
2017,12,27,16,30,0.0,18.0,3.3,4.0,18.0,17.36,9.67
2017,12,27,16,45,0.0,13.0,3.2,4.0,13.0,12.53,5.28
2017,12,27,17,0,0.0,8.0,3.1,4.0,8.0,7.71,0.85
2017,12,27,17,15,0.0,4.0,3.0,3.5,4.0,3.85,0.0
2017,12,27,17,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,7,45,123.5,18.0,1.6,2.5,29.5,65.5,0.0
2017,12,28,8,0,247.0,36.0,1.9,3.0,59.0,143.84,105.97
2017,12,28,8,15,341.5,49.0,1.9,3.0,101.5,205.21,165.71
2017,12,28,8,30,436.0,62.0,1.9,3.0,144.0,275.37,229.3
2017,12,28,8,45,497.0,71.0,1.95,3.5,189.0,333.12,281.24
2017,12,28,9,0,558.0,80.0,2.0,4.0,234.0,394.27,334.53
2017,12,28,9,15,600.5,86.5,1.95,4.5,277.5,445.45,377.78
2017,12,28,9,30,643.0,93.0,1.9,5.0,321.0,497.69,420.42
2017,12,28,9,45,341.5,133.5,1.85,5.5,256.5,373.88,316.11
2017,12,28,10,0,40.0,174.0,1.8,6.0,192.0,211.01,175.63
2017,12,28,10,15,42.0,188.5,1.7,6.0,208.5,227.97,189.97
2017,12,28,10,30,44.0,203.0,1.6,6.0,225.0,244.93,203.53
2017,12,28,10,45,47.5,214.0,1.55,6.5,238.5,258.89,214.23
2017,12,28,11,0,51.0,225.0,1.5,7.0,252.0,272.85,224.84
2017,12,28,11,15,50.0,234.5,1.4,7.5,262.0,281.79,231.08
2017,12,28,11,30,49.0,244.0,1.3,8.0,272.0,290.57,237.17
2017,12,28,11,45,84.5,259.0,1.25,8.5,308.5,332.29,270.59
2017,12,28,12,0,120.0,274.0,1.2,9.0,345.0,381.07,308.64
2017,12,28,12,15,469.5,197.0,1.1,9.0,476.0,566.6,458.61
2017,12,28,12,30,819.0,120.0,1.0,9.0,607.0,733.09,583.71
2017,12,28,12,45,820.0,119.0,0.95,9.5,604.0,721.8,571.77
2017,12,28,13,0,821.0,118.0,0.9,10.0,601.0,707.49,559.73
2017,12,28,13,15,816.5,117.0,0.9,10.0,589.5,686.49,544.21
2017,12,28,13,30,812.0,116.0,0.9,10.0,578.0,662.83,526.63
2017,12,28,13,45,806.0,113.0,0.95,10.0,559.5,633.62,505.3
2017,12,28,14,0,800.0,110.0,1.0,10.0,541.0,602.14,481.8
2017,12,28,14,15,517.5,164.0,1.05,10.0,437.5,468.52,377.7
2017,12,28,14,30,235.0,218.0,1.1,10.0,334.0,345.84,280.01
2017,12,28,14,45,196.5,205.0,1.15,10.0,297.5,303.48,246.69
2017,12,28,15,0,158.0,192.0,1.2,10.0,261.0,263.75,214.57
2017,12,28,15,15,144.0,178.0,1.2,10.0,236.5,236.04,191.8
2017,12,28,15,30,130.0,164.0,1.2,10.0,212.0,209.34,169.55
2017,12,28,15,45,338.0,127.5,1.3,10.0,231.5,233.51,184.47
2017,12,28,16,0,546.0,91.0,1.4,10.0,251.0,237.72,179.03
2017,12,28,16,15,489.0,81.5,1.25,9.0,206.0,185.5,133.85
2017,12,28,16,30,432.0,72.0,1.1,8.0,161.0,139.68,95.09
2017,12,28,16,45,348.0,58.0,1.0,7.5,118.0,92.22,57.97
2017,12,28,17,0,264.0,44.0,0.9,7.0,75.0,53.6,30.8
2017,12,28,17,15,132.0,22.0,0.95,6.5,37.5,17.05,5.0
2017,12,28,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,29,7,45,135.5,17.5,1.15,3.5,30.0,68.1,0.0
2017,12,29,8,0,271.0,35.0,1.3,4.0,60.0,150.54,109.9
2017,12,29,8,15,368.5,47.5,1.25,4.0,103.5,213.46,171.1
2017,12,29,8,30,466.0,60.0,1.2,4.0,147.0,286.0,236.08
2017,12,29,8,45,533.0,67.5,1.2,4.5,193.5,346.16,289.31
2017,12,29,9,0,600.0,75.0,1.2,5.0,240.0,410.11,343.93
2017,12,29,9,15,642.0,81.0,1.2,5.5,284.5,461.91,386.95
2017,12,29,9,30,684.0,87.0,1.2,6.0,329.0,514.69,429.26
2017,12,29,9,45,714.5,91.0,1.2,6.5,370.0,558.64,463.33
2017,12,29,10,0,745.0,95.0,1.2,7.0,411.0,602.01,495.97
2017,12,29,10,15,372.5,91.5,1.2,7.5,249.5,361.35,302.92
2017,12,29,10,30,0.0,88.0,1.2,8.0,88.0,85.27,67.37
2017,12,29,10,45,0.0,93.0,1.25,8.5,93.0,90.2,71.8
2017,12,29,11,0,0.0,98.0,1.3,9.0,98.0,95.13,75.7
2017,12,29,11,15,0.0,104.5,1.4,9.5,104.5,101.57,80.86
2017,12,29,11,30,0.0,111.0,1.5,10.0,111.0,108.02,85.99
2017,12,29,11,45,0.0,102.5,1.65,10.5,102.5,99.47,78.61
2017,12,29,12,0,0.0,94.0,1.8,11.0,94.0,91.02,71.37
2017,12,29,12,15,0.0,114.5,1.95,11.0,114.5,111.34,88.31
2017,12,29,12,30,0.0,135.0,2.1,11.0,135.0,131.76,105.21
2017,12,29,12,45,7.5,175.0,2.25,11.5,179.5,177.32,142.7
2017,12,29,13,0,15.0,215.0,2.4,12.0,224.0,222.99,179.69
2017,12,29,13,15,431.0,161.0,2.55,12.0,407.5,470.58,386.45
2017,12,29,13,30,847.0,107.0,2.7,12.0,591.0,677.62,549.27
2017,12,29,13,45,485.0,177.5,2.85,12.5,453.0,498.02,404.55
2017,12,29,14,0,123.0,248.0,3.0,13.0,315.0,327.97,265.02
2017,12,29,14,15,467.0,173.0,3.05,13.0,407.0,449.88,366.93
2017,12,29,14,30,811.0,98.0,3.1,13.0,499.0,540.58,438.7
2017,12,29,14,45,794.5,94.5,3.2,13.5,465.5,496.72,401.1
2017,12,29,15,0,778.0,91.0,3.3,14.0,432.0,452.04,362.75
2017,12,29,15,15,752.5,87.0,3.2,13.5,393.0,402.45,320.57
2017,12,29,15,30,727.0,83.0,3.1,13.0,354.0,353.42,277.77
2017,12,29,15,45,691.0,78.0,3.05,13.0,310.0,300.89,230.97
2017,12,29,16,0,655.0,73.0,3.0,13.0,266.0,250.57,185.5
2017,12,29,16,15,600.0,66.0,2.7,12.0,220.0,196.71,138.34
2017,12,29,16,30,545.0,59.0,2.4,11.0,174.0,147.75,96.34
2017,12,29,16,45,460.0,49.0,2.1,10.0,128.5,97.78,57.34
2017,12,29,17,0,375.0,39.0,1.8,9.0,83.0,56.74,29.5
2017,12,29,17,15,233.0,25.0,1.9,8.5,48.0,20.61,7.83
2017,12,29,17,30,91.0,11.0,2.0,8.0,13.0,10.81,0.0
2017,12,29,17,45,45.5,5.5,2.1,8.0,6.5,0.0,0.0
2017,12,29,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,30,7,45,149.0,16.5,0.95,8.5,30.5,71.44,0.0
2017,12,30,8,0,298.0,33.0,1.1,9.0,61.0,156.4,111.44
2017,12,30,8,15,397.5,44.5,1.25,9.0,104.5,221.46,174.05
2017,12,30,8,30,497.0,56.0,1.4,9.0,148.0,294.95,239.17
2017,12,30,8,45,555.5,64.0,1.6,9.5,194.0,352.69,290.26
2017,12,30,9,0,614.0,72.0,1.8,10.0,240.0,413.63,342.52
2017,12,30,9,15,323.0,105.0,1.85,10.5,195.0,310.68,258.72
2017,12,30,9,30,32.0,138.0,1.9,11.0,150.0,166.51,136.25
2017,12,30,9,45,43.0,156.5,2.0,11.5,174.0,193.63,158.98
2017,12,30,10,0,54.0,175.0,2.1,12.0,198.0,221.23,181.33
2017,12,30,10,15,215.5,182.0,2.1,12.5,284.5,344.02,283.64
2017,12,30,10,30,377.0,189.0,2.1,13.0,371.0,474.31,387.61
2017,12,30,10,45,370.0,206.5,2.15,14.0,393.5,494.38,400.17
2017,12,30,11,0,363.0,224.0,2.2,15.0,416.0,512.73,411.87
2017,12,30,11,15,223.5,240.0,2.25,15.0,360.0,422.76,339.55
2017,12,30,11,30,84.0,256.0,2.3,15.0,304.0,329.89,263.77
2017,12,30,11,45,118.5,267.0,2.35,15.5,335.5,374.12,298.8
2017,12,30,12,0,153.0,278.0,2.4,16.0,367.0,410.14,326.5
2017,12,30,12,15,91.5,259.0,2.45,16.0,312.5,334.65,266.39
2017,12,30,12,30,30.0,240.0,2.5,16.0,258.0,267.59,212.3
2017,12,30,12,45,29.5,239.0,2.65,16.5,256.5,264.98,210.14
2017,12,30,13,0,29.0,238.0,2.8,17.0,255.0,262.34,207.79
2017,12,30,13,15,27.5,231.5,2.85,17.0,247.5,247.84,196.42
2017,12,30,13,30,26.0,225.0,2.9,17.0,240.0,239.29,189.78
2017,12,30,13,45,16.5,204.0,2.95,17.0,213.5,211.03,167.25
2017,12,30,14,0,7.0,183.0,3.0,17.0,187.0,183.49,145.21
2017,12,30,14,15,5.0,174.0,3.05,17.0,177.0,172.97,136.96
2017,12,30,14,30,3.0,165.0,3.1,17.0,167.0,162.63,128.81
2017,12,30,14,45,1.5,130.5,3.15,17.0,131.5,127.56,100.43
2017,12,30,15,0,0.0,96.0,3.2,17.0,96.0,92.96,72.15
2017,12,30,15,15,0.0,87.5,3.2,16.5,87.5,84.67,65.58
2017,12,30,15,30,0.0,79.0,3.2,16.0,79.0,76.4,58.93
2017,12,30,15,45,302.0,82.0,3.25,15.5,171.5,180.08,139.5
2017,12,30,16,0,604.0,85.0,3.3,15.0,264.0,250.01,185.75
2017,12,30,16,15,548.0,76.5,3.1,14.0,218.0,196.89,139.66
2017,12,30,16,30,492.0,68.0,2.9,13.0,172.0,148.9,99.0
2017,12,30,16,45,394.0,57.0,2.75,12.0,126.5,98.16,60.04
2017,12,30,17,0,296.0,46.0,2.6,11.0,81.0,58.61,33.16
2017,12,30,17,15,148.0,29.0,2.75,10.5,46.5,23.77,10.5
2017,12,30,17,30,0.0,12.0,2.9,10.0,12.0,11.8,0.0
2017,12,30,17,45,0.0,6.0,3.1,9.5,6.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,31,7,45,86.5,19.0,4.2,3.0,27.0,55.28,0.0
2017,12,31,8,0,173.0,38.0,4.4,3.0,54.0,120.85,88.02
2017,12,31,8,15,263.0,55.0,4.5,3.0,96.0,181.61,147.09
2017,12,31,8,30,353.0,72.0,4.6,3.0,138.0,250.49,210.04
2017,12,31,8,45,411.0,85.5,4.75,3.0,182.5,307.22,262.34
2017,12,31,9,0,469.0,99.0,4.9,3.0,227.0,367.77,316.98
2017,12,31,9,15,234.5,84.0,5.0,3.0,148.0,228.34,197.88
2017,12,31,9,30,0.0,69.0,5.1,3.0,69.0,66.7,53.45
2017,12,31,9,45,0.0,77.5,5.25,3.0,77.5,75.13,60.84
2017,12,31,10,0,0.0,86.0,5.4,3.0,86.0,83.56,68.1
2017,12,31,10,15,4.5,129.0,5.5,3.0,131.0,130.77,109.18
2017,12,31,10,30,9.0,172.0,5.6,3.0,176.0,178.94,150.58
2017,12,31,10,45,4.5,133.5,5.7,3.0,135.5,134.65,112.04
2017,12,31,11,0,0.0,95.0,5.8,3.0,95.0,92.13,74.95
2017,12,31,11,15,0.0,59.0,5.8,3.0,59.0,57.04,44.34
2017,12,31,11,30,0.0,23.0,5.8,3.0,23.0,22.22,13.85
2017,12,31,11,45,0.0,71.5,5.85,3.5,71.5,69.15,54.69
2017,12,31,12,0,0.0,120.0,5.9,4.0,120.0,116.89,95.66
2017,12,31,12,15,4.0,159.5,5.85,4.0,162.0,159.52,132.16
2017,12,31,12,30,8.0,199.0,5.8,4.0,204.0,202.49,168.65
2017,12,31,12,45,4.0,110.0,5.8,4.0,112.5,109.67,89.47
2017,12,31,13,0,0.0,21.0,5.8,4.0,21.0,20.29,12.06
2017,12,31,13,15,0.0,74.5,5.8,4.0,74.5,72.06,57.08
2017,12,31,13,30,0.0,128.0,5.8,4.0,128.0,124.55,102.34
2017,12,31,13,45,0.0,108.5,5.8,4.0,108.5,105.26,85.82
2017,12,31,14,0,0.0,89.0,5.8,4.0,89.0,86.11,69.41
2017,12,31,14,15,0.0,90.0,5.8,4.0,90.0,87.09,70.38
2017,12,31,14,30,0.0,91.0,5.8,4.0,91.0,88.08,71.37
2017,12,31,14,45,0.0,86.0,5.8,4.0,86.0,83.2,67.28
2017,12,31,15,0,0.0,81.0,5.8,4.0,81.0,78.34,63.19
2017,12,31,15,15,0.0,73.5,5.75,3.5,73.5,71.06,57.07
2017,12,31,15,30,0.0,66.0,5.7,3.0,66.0,63.79,50.9
2017,12,31,15,45,0.0,58.0,5.7,3.0,58.0,56.04,44.14
2017,12,31,16,0,0.0,50.0,5.7,3.0,50.0,48.3,37.31
2017,12,31,16,15,218.0,64.0,5.6,2.5,110.5,111.51,84.81
2017,12,31,16,30,436.0,78.0,5.5,2.0,171.0,149.06,106.26
2017,12,31,16,45,368.5,62.5,5.4,1.5,127.5,101.29,66.46
2017,12,31,17,0,301.0,47.0,5.3,1.0,84.0,60.59,35.93
2017,12,31,17,15,150.5,30.0,5.3,1.0,48.5,25.1,12.69
2017,12,31,17,30,0.0,13.0,5.3,1.0,13.0,12.78,0.0
2017,12,31,17,45,0.0,6.5,3.25,8.5,6.5,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
